Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,7,15,8.0,5.5,1.2,9.45,5.5,0.0,0.0
2018,1,1,7,30,16.0,11.0,1.3,9.9,11.0,21.6,0.0
2018,1,1,7,45,153.5,24.0,1.4,10.3,41.0,205.04,131.94
2018,1,1,8,0,291.0,37.0,1.5,10.7,71.0,355.53,288.37
2018,1,1,8,15,295.0,52.5,1.5,11.15,99.0,382.88,317.29
2018,1,1,8,30,299.0,68.0,1.5,11.6,127.0,411.42,343.27
2018,1,1,8,45,370.0,74.0,1.55,12.0,164.0,487.63,405.72
2018,1,1,9,0,441.0,80.0,1.6,12.4,201.0,565.44,466.56
2018,1,1,9,15,411.0,99.0,1.55,13.1,224.5,564.52,463.87
2018,1,1,9,30,381.0,118.0,1.5,13.8,248.0,560.06,458.16
2018,1,1,9,45,397.5,128.0,1.4,14.45,275.5,586.85,476.19
2018,1,1,10,0,414.0,138.0,1.3,15.1,303.0,611.83,491.97
2018,1,1,10,15,460.0,139.5,1.25,15.7,334.5,653.04,520.54
2018,1,1,10,30,506.0,141.0,1.2,16.3,366.0,691.74,545.85
2018,1,1,10,45,613.0,122.0,1.1,16.9,407.0,771.65,599.07
2018,1,1,11,0,720.0,103.0,1.0,17.5,448.0,836.33,639.27
2018,1,1,11,15,715.5,107.5,1.0,17.75,458.5,819.88,625.97
2018,1,1,11,30,711.0,112.0,1.0,18.0,469.0,800.63,611.96
2018,1,1,11,45,775.5,96.5,1.0,18.25,490.0,809.82,617.62
2018,1,1,12,0,840.0,81.0,1.0,18.5,511.0,818.71,622.81
2018,1,1,12,15,859.5,75.5,1.05,18.55,514.5,787.92,602.19
2018,1,1,12,30,879.0,70.0,1.1,18.6,518.0,761.99,585.31
2018,1,1,12,45,798.0,89.0,1.1,18.65,490.5,693.92,537.91
2018,1,1,13,0,717.0,108.0,1.1,18.7,463.0,623.91,485.98
2018,1,1,13,15,752.0,96.0,1.1,18.65,457.5,595.92,465.22
2018,1,1,13,30,787.0,84.0,1.1,18.6,452.0,561.93,438.74
2018,1,1,13,45,582.0,122.0,1.1,18.55,386.5,447.57,350.54
2018,1,1,14,0,377.0,160.0,1.1,18.5,321.0,332.7,261.32
2018,1,1,14,15,356.0,150.0,1.05,18.35,294.0,290.16,226.74
2018,1,1,14,30,335.0,140.0,1.0,18.2,267.0,249.72,192.83
2018,1,1,14,45,341.5,125.5,0.9,18.0,244.0,216.12,163.28
2018,1,1,15,0,348.0,111.0,0.8,17.8,221.0,186.67,136.62
2018,1,1,15,15,221.5,103.5,0.8,17.8,170.0,127.62,91.57
2018,1,1,15,30,95.0,96.0,0.8,17.8,119.0,86.65,62.97
2018,1,1,15,45,79.5,78.5,0.75,16.75,95.5,64.04,45.72
2018,1,1,16,0,64.0,61.0,0.7,15.7,72.0,44.25,33.19
2018,1,1,16,15,53.5,45.5,0.75,15.4,53.0,33.42,23.16
2018,1,1,16,30,43.0,30.0,0.8,15.1,34.0,22.4,11.68
2018,1,1,16,45,28.0,16.5,0.85,14.8,18.5,12.98,0.0
2018,1,1,17,0,13.0,3.0,0.9,14.5,3.0,2.36,0.0
2018,1,1,17,15,6.5,1.5,0.9,14.3,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.25,12.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,1.2,12.9,4.0,3.15,0.0
2018,1,2,7,45,0.0,9.5,1.1,13.3,9.5,7.21,0.0
2018,1,2,8,0,0.0,15.0,1.0,13.7,15.0,11.39,3.74
2018,1,2,8,15,0.0,20.0,1.05,14.25,20.0,15.21,7.21
2018,1,2,8,30,0.0,25.0,1.1,14.8,25.0,19.03,10.6
2018,1,2,8,45,0.0,27.5,1.15,15.35,27.5,20.94,12.29
2018,1,2,9,0,0.0,30.0,1.2,15.9,30.0,22.86,13.94
2018,1,2,9,15,0.0,33.5,1.1,16.4,33.5,25.55,16.21
2018,1,2,9,30,0.0,37.0,1.0,16.9,37.0,28.24,18.44
2018,1,2,9,45,0.0,55.5,0.85,17.45,55.5,42.49,30.42
2018,1,2,10,0,0.0,74.0,0.7,18.0,74.0,56.81,42.28
2018,1,2,10,15,3.5,101.5,0.75,18.65,103.0,85.21,65.8
2018,1,2,10,30,7.0,129.0,0.8,19.3,132.0,114.64,89.7
2018,1,2,10,45,7.5,143.5,0.85,20.0,147.0,128.25,100.28
2018,1,2,11,0,8.0,158.0,0.9,20.7,162.0,141.82,110.75
2018,1,2,11,15,49.0,186.0,0.9,20.85,210.5,224.86,177.94
2018,1,2,11,30,90.0,214.0,0.9,21.0,259.0,290.28,229.29
2018,1,2,11,45,93.5,218.5,0.9,21.2,266.0,292.73,230.43
2018,1,2,12,0,97.0,223.0,0.9,21.4,273.0,294.8,231.66
2018,1,2,12,15,142.5,224.0,0.85,21.25,297.0,343.46,269.62
2018,1,2,12,30,188.0,225.0,0.8,21.1,321.0,370.16,290.17
2018,1,2,12,45,244.0,216.0,0.75,21.0,338.5,405.39,316.85
2018,1,2,13,0,300.0,207.0,0.7,20.9,356.0,418.81,326.83
2018,1,2,13,15,191.0,201.5,0.65,20.7,295.0,312.68,244.96
2018,1,2,13,30,82.0,196.0,0.6,20.5,234.0,219.79,172.23
2018,1,2,13,45,50.0,172.0,0.5,20.3,195.0,173.96,136.18
2018,1,2,14,0,18.0,148.0,0.4,20.1,156.0,126.26,98.08
2018,1,2,14,15,11.5,130.5,0.4,19.75,135.5,107.45,83.22
2018,1,2,14,30,5.0,113.0,0.4,19.4,115.0,89.79,69.1
2018,1,2,14,45,73.5,116.5,0.35,19.0,140.0,116.4,89.39
2018,1,2,15,0,142.0,120.0,0.3,18.6,165.0,134.5,101.17
2018,1,2,15,15,136.5,107.0,0.3,18.6,146.0,111.88,81.88
2018,1,2,15,30,131.0,94.0,0.3,18.6,127.0,90.08,63.97
2018,1,2,15,45,103.0,77.0,0.4,18.0,100.0,64.86,45.34
2018,1,2,16,0,75.0,60.0,0.5,17.4,73.0,43.8,32.58
2018,1,2,16,15,51.5,44.5,0.55,17.05,52.0,32.85,22.56
2018,1,2,16,30,28.0,29.0,0.6,16.7,31.0,21.78,11.39
2018,1,2,16,45,18.5,16.0,0.65,16.35,17.0,12.22,0.0
2018,1,2,17,0,9.0,3.0,0.7,16.0,3.0,2.36,0.0
2018,1,2,17,15,4.5,1.5,0.7,15.85,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.65,12.9,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.6,13.3,3.0,2.36,0.0
2018,1,3,7,45,0.0,7.0,1.6,13.65,7.0,5.3,0.0
2018,1,3,8,0,0.0,11.0,1.6,14.0,11.0,8.34,1.2
2018,1,3,8,15,0.0,14.5,1.7,14.5,14.5,11.0,3.64
2018,1,3,8,30,0.0,18.0,1.8,15.0,18.0,13.67,6.01
2018,1,3,8,45,0.0,23.5,1.9,15.45,23.5,17.88,9.65
2018,1,3,9,0,0.0,29.0,2.0,15.9,29.0,22.09,13.27
2018,1,3,9,15,0.0,32.0,2.05,16.15,32.0,24.4,15.22
2018,1,3,9,30,0.0,35.0,2.1,16.4,35.0,26.7,17.15
2018,1,3,9,45,0.0,27.5,2.15,16.7,27.5,20.96,12.21
2018,1,3,10,0,0.0,20.0,2.2,17.0,20.0,15.24,7.3
2018,1,3,10,15,0.0,20.0,2.2,17.1,20.0,15.24,7.29
2018,1,3,10,30,0.0,20.0,2.2,17.2,20.0,15.25,7.27
2018,1,3,10,45,0.0,22.0,2.2,17.3,22.0,16.79,8.54
2018,1,3,11,0,0.0,24.0,2.2,17.4,24.0,18.32,9.82
2018,1,3,11,15,0.0,29.5,2.15,17.35,29.5,22.54,13.36
2018,1,3,11,30,0.0,35.0,2.1,17.3,35.0,26.77,16.9
2018,1,3,11,45,0.0,41.0,2.0,17.25,41.0,31.38,20.76
2018,1,3,12,0,0.0,47.0,1.9,17.2,47.0,36.0,24.63
2018,1,3,12,15,0.0,49.5,1.8,17.1,49.5,37.93,26.26
2018,1,3,12,30,0.0,52.0,1.7,17.0,52.0,39.85,27.89
2018,1,3,12,45,0.0,53.5,1.55,16.85,53.5,41.0,28.89
2018,1,3,13,0,0.0,55.0,1.4,16.7,55.0,42.15,29.9
2018,1,3,13,15,0.0,41.0,1.45,16.65,41.0,31.37,20.86
2018,1,3,13,30,0.0,27.0,1.5,16.6,27.0,20.62,11.82
2018,1,3,13,45,0.0,41.0,1.55,16.5,41.0,31.35,20.94
2018,1,3,14,0,0.0,55.0,1.6,16.4,55.0,42.12,30.08
2018,1,3,14,15,10.0,87.0,1.6,16.25,91.0,71.38,54.73
2018,1,3,14,30,20.0,119.0,1.6,16.1,127.0,100.18,78.68
2018,1,3,14,45,84.0,124.5,1.6,15.9,152.5,131.36,102.96
2018,1,3,15,0,148.0,130.0,1.6,15.7,178.0,144.32,110.78
2018,1,3,15,15,105.0,114.0,1.6,15.7,146.0,111.5,84.23
2018,1,3,15,30,62.0,98.0,1.6,15.7,114.0,82.56,61.64
2018,1,3,15,45,54.0,80.5,1.6,15.1,92.5,63.41,46.34
2018,1,3,16,0,46.0,63.0,1.6,14.5,71.0,45.78,34.74
2018,1,3,16,15,32.5,46.5,1.75,14.25,51.5,34.18,24.01
2018,1,3,16,30,19.0,30.0,1.9,14.0,32.0,22.46,12.31
2018,1,3,16,45,15.0,17.5,2.05,13.8,18.5,13.25,0.0
2018,1,3,17,0,11.0,5.0,2.2,13.6,5.0,3.93,0.0
2018,1,3,17,15,5.5,2.5,2.35,13.5,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,5.0,1.85,13.65,5.0,0.0,0.0
2018,1,4,7,30,15.0,10.0,2.0,14.0,10.0,19.98,0.0
2018,1,4,7,45,39.0,25.5,2.15,14.35,29.0,78.03,45.48
2018,1,4,8,0,63.0,41.0,2.3,14.7,48.0,123.49,97.06
2018,1,4,8,15,87.0,57.5,2.35,15.0,72.0,165.68,135.41
2018,1,4,8,30,111.0,74.0,2.4,15.3,96.0,207.87,172.49
2018,1,4,8,45,143.0,90.0,2.5,15.6,125.0,256.9,214.6
2018,1,4,9,0,175.0,106.0,2.6,15.9,154.0,326.9,272.37
2018,1,4,9,15,181.5,119.5,2.7,16.25,175.5,327.23,272.58
2018,1,4,9,30,188.0,133.0,2.8,16.6,197.0,347.69,288.6
2018,1,4,9,45,186.5,141.5,2.85,16.95,210.5,352.51,291.52
2018,1,4,10,0,185.0,150.0,2.9,17.3,224.0,357.04,294.14
2018,1,4,10,15,150.5,164.0,3.0,17.6,227.0,336.24,275.45
2018,1,4,10,30,116.0,178.0,3.1,17.9,230.0,315.04,256.54
2018,1,4,10,45,140.0,193.0,3.2,18.15,258.5,351.06,285.23
2018,1,4,11,0,164.0,208.0,3.3,18.4,287.0,385.54,312.17
2018,1,4,11,15,189.5,213.5,3.3,18.55,307.5,407.8,329.49
2018,1,4,11,30,215.0,219.0,3.3,18.7,328.0,428.34,345.37
2018,1,4,11,45,272.0,206.0,3.25,18.85,345.5,472.67,380.18
2018,1,4,12,0,329.0,193.0,3.2,19.0,363.0,492.85,396.19
2018,1,4,12,15,549.0,145.0,3.2,19.0,428.0,622.0,497.71
2018,1,4,12,30,769.0,97.0,3.2,19.0,493.0,719.8,571.0
2018,1,4,12,45,757.5,98.0,3.15,19.0,482.5,678.03,539.06
2018,1,4,13,0,746.0,99.0,3.1,19.0,472.0,637.65,507.47
2018,1,4,13,15,588.0,132.0,3.05,18.9,420.0,532.02,424.72
2018,1,4,13,30,430.0,165.0,3.0,18.8,368.0,430.44,344.23
2018,1,4,13,45,304.5,175.5,3.0,18.7,316.0,334.39,267.58
2018,1,4,14,0,179.0,186.0,3.0,18.6,264.0,253.99,202.6
2018,1,4,14,15,277.5,157.5,2.9,18.4,268.5,265.33,210.27
2018,1,4,14,30,376.0,129.0,2.8,18.2,273.0,264.78,206.28
2018,1,4,14,45,391.0,114.0,2.75,18.05,252.0,230.02,174.81
2018,1,4,15,0,406.0,99.0,2.7,17.9,231.0,193.53,141.42
2018,1,4,15,15,524.5,77.5,2.7,17.9,225.0,173.57,117.33
2018,1,4,15,30,643.0,56.0,2.7,17.9,219.0,135.12,79.39
2018,1,4,15,45,587.0,50.0,2.1,17.05,178.5,83.03,44.13
2018,1,4,16,0,531.0,44.0,1.5,16.2,138.0,37.81,27.55
2018,1,4,16,15,442.5,37.0,1.4,15.75,100.5,30.74,20.95
2018,1,4,16,30,354.0,30.0,1.3,15.3,63.0,24.95,14.46
2018,1,4,16,45,215.5,19.0,1.2,14.9,36.0,15.7,0.0
2018,1,4,17,0,77.0,8.0,1.1,14.5,9.0,6.29,0.0
2018,1,4,17,15,38.5,4.0,1.1,14.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,5,7,15,2.0,3.5,1.2,13.9,3.5,0.0,0.0
2018,1,5,7,30,4.0,7.0,1.2,14.3,7.0,8.73,0.0
2018,1,5,7,45,15.0,18.0,1.2,14.65,19.5,28.41,13.08
2018,1,5,8,0,26.0,29.0,1.2,15.0,32.0,50.68,36.87
2018,1,5,8,15,37.0,43.0,1.25,15.3,49.5,77.03,60.45
2018,1,5,8,30,48.0,57.0,1.3,15.6,67.0,102.9,83.25
2018,1,5,8,45,55.5,72.5,1.35,15.9,86.0,127.57,104.52
2018,1,5,9,0,63.0,88.0,1.4,16.2,105.0,151.87,125.08
2018,1,5,9,15,82.5,107.5,1.45,16.45,133.5,212.83,175.66
2018,1,5,9,30,102.0,127.0,1.5,16.7,162.0,254.72,209.72
2018,1,5,9,45,193.0,138.5,1.55,17.0,213.0,376.99,309.07
2018,1,5,10,0,284.0,150.0,1.6,17.3,264.0,476.81,387.22
2018,1,5,10,15,376.0,145.0,1.6,17.5,306.5,579.04,464.46
2018,1,5,10,30,468.0,140.0,1.6,17.7,349.0,655.36,520.58
2018,1,5,10,45,360.5,169.5,1.6,17.9,335.0,554.66,442.14
2018,1,5,11,0,253.0,199.0,1.6,18.1,321.0,480.04,382.72
2018,1,5,11,15,338.0,186.5,1.55,18.25,354.5,533.41,424.67
2018,1,5,11,30,423.0,174.0,1.5,18.4,388.0,605.48,477.82
2018,1,5,11,45,492.5,159.0,1.5,18.55,411.5,633.37,498.17
2018,1,5,12,0,562.0,144.0,1.5,18.7,435.0,665.0,521.0
2018,1,5,12,15,607.5,132.0,1.55,18.75,446.0,665.85,521.74
2018,1,5,12,30,653.0,120.0,1.6,18.8,457.0,661.08,518.53
2018,1,5,12,45,700.0,106.5,1.6,18.85,462.5,650.02,510.21
2018,1,5,13,0,747.0,93.0,1.6,18.9,468.0,630.67,495.54
2018,1,5,13,15,699.5,98.5,1.65,18.8,441.0,570.36,449.71
2018,1,5,13,30,652.0,104.0,1.7,18.7,414.0,510.01,403.16
2018,1,5,13,45,576.5,112.5,1.75,18.55,377.0,440.12,348.27
2018,1,5,14,0,501.0,121.0,1.8,18.4,340.0,369.8,292.14
2018,1,5,14,15,366.0,138.5,1.75,18.2,292.5,295.73,232.48
2018,1,5,14,30,231.0,156.0,1.7,18.0,245.0,227.46,177.93
2018,1,5,14,45,163.0,140.5,1.7,17.75,200.5,169.9,131.55
2018,1,5,15,0,95.0,125.0,1.7,17.5,156.0,127.33,97.83
2018,1,5,15,15,65.5,106.0,1.7,17.5,126.0,95.33,71.92
2018,1,5,15,30,36.0,87.0,1.7,17.5,96.0,71.45,53.09
2018,1,5,15,45,56.0,75.0,1.35,16.8,86.5,60.21,43.27
2018,1,5,16,0,76.0,63.0,1.0,16.1,77.0,46.29,35.03
2018,1,5,16,15,62.0,48.0,0.95,15.8,57.5,35.31,24.94
2018,1,5,16,30,48.0,33.0,0.9,15.5,38.0,24.6,14.39
2018,1,5,16,45,35.0,20.0,0.85,15.15,22.5,15.06,0.0
2018,1,5,17,0,22.0,7.0,0.8,14.8,7.0,5.51,0.0
2018,1,5,17,15,11.0,3.5,0.85,14.7,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.0,1.1,11.95,2.0,0.0,0.0
2018,1,6,7,30,0.0,4.0,1.1,12.1,4.0,3.15,0.0
2018,1,6,7,45,0.0,9.5,1.15,12.3,9.5,7.21,0.0
2018,1,6,8,0,0.0,15.0,1.2,12.5,15.0,11.39,3.77
2018,1,6,8,15,0.0,20.5,1.3,12.65,20.5,15.59,7.61
2018,1,6,8,30,0.0,26.0,1.4,12.8,26.0,19.8,11.37
2018,1,6,8,45,3.0,40.0,1.45,13.0,41.0,33.37,23.3
2018,1,6,9,0,6.0,54.0,1.5,13.2,56.0,47.09,35.28
2018,1,6,9,15,27.5,82.0,1.5,13.45,91.5,105.1,85.71
2018,1,6,9,30,49.0,110.0,1.5,13.7,127.0,158.76,131.37
2018,1,6,9,45,88.5,124.5,1.5,14.0,158.5,232.52,193.22
2018,1,6,10,0,128.0,139.0,1.5,14.3,190.0,286.18,237.26
2018,1,6,10,15,182.0,159.0,1.4,14.65,237.5,360.36,296.69
2018,1,6,10,30,236.0,179.0,1.3,15.0,285.0,455.35,369.64
2018,1,6,10,45,282.5,185.0,1.25,15.4,317.5,499.83,402.42
2018,1,6,11,0,329.0,191.0,1.2,15.8,350.0,541.92,433.04
2018,1,6,11,15,247.0,204.5,1.2,16.05,326.0,471.55,376.63
2018,1,6,11,30,165.0,218.0,1.2,16.3,302.0,382.44,306.33
2018,1,6,11,45,135.0,212.5,1.25,16.5,282.0,341.17,273.82
2018,1,6,12,0,105.0,207.0,1.3,16.7,262.0,301.79,242.14
2018,1,6,12,15,134.0,217.5,1.35,16.8,287.0,329.78,264.71
2018,1,6,12,30,163.0,228.0,1.4,16.9,312.0,354.94,284.43
2018,1,6,12,45,146.0,218.0,1.5,16.95,292.5,321.53,257.88
2018,1,6,13,0,129.0,208.0,1.6,17.0,273.0,289.73,232.65
2018,1,6,13,15,121.5,203.5,1.65,16.95,263.0,271.22,217.85
2018,1,6,13,30,114.0,199.0,1.7,16.9,253.0,253.28,203.35
2018,1,6,13,45,109.0,184.5,1.75,16.9,234.5,227.79,182.71
2018,1,6,14,0,104.0,170.0,1.8,16.9,216.0,203.22,162.59
2018,1,6,14,15,160.0,163.0,1.8,16.75,228.0,212.59,169.43
2018,1,6,14,30,216.0,156.0,1.8,16.6,240.0,222.23,175.29
2018,1,6,14,45,250.0,135.5,1.85,16.45,224.0,198.83,153.8
2018,1,6,15,0,284.0,115.0,1.9,16.3,208.0,171.94,128.67
2018,1,6,15,15,292.5,103.0,1.9,16.3,188.5,143.3,102.68
2018,1,6,15,30,301.0,91.0,1.9,16.3,169.0,116.08,78.97
2018,1,6,15,45,290.0,76.0,1.7,15.35,140.5,80.7,52.46
2018,1,6,16,0,279.0,61.0,1.5,14.4,112.0,47.07,35.98
2018,1,6,16,15,213.0,48.5,1.5,13.9,81.0,36.13,25.9
2018,1,6,16,30,147.0,36.0,1.5,13.4,50.0,26.87,16.59
2018,1,6,16,45,93.5,22.0,1.55,12.9,29.0,16.53,0.0
2018,1,6,17,0,40.0,8.0,1.6,12.4,8.0,6.29,0.0
2018,1,6,17,15,20.0,4.0,1.55,12.15,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,15,13.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,1,7,7,30,26.0,11.0,1.5,10.4,12.0,29.6,0.0
2018,1,7,7,45,72.0,26.5,1.7,10.9,34.0,123.16,76.38
2018,1,7,8,0,118.0,42.0,1.9,11.4,56.0,190.99,154.54
2018,1,7,8,15,137.0,58.5,2.0,11.85,81.0,230.41,191.61
2018,1,7,8,30,156.0,75.0,2.1,12.3,106.0,269.77,226.46
2018,1,7,8,45,175.0,91.5,2.25,12.7,133.5,309.04,260.12
2018,1,7,9,0,194.0,108.0,2.4,13.1,161.0,348.03,292.52
2018,1,7,9,15,288.0,113.5,2.5,13.5,205.5,442.43,370.82
2018,1,7,9,30,382.0,119.0,2.6,13.9,250.0,563.02,466.08
2018,1,7,9,45,438.5,121.5,2.7,14.3,286.5,619.81,508.79
2018,1,7,10,0,495.0,124.0,2.8,14.7,323.0,675.07,549.37
2018,1,7,10,15,666.5,94.0,2.75,14.95,382.0,811.6,648.65
2018,1,7,10,30,838.0,64.0,2.7,15.2,441.0,913.16,718.37
2018,1,7,10,45,826.0,71.0,2.7,15.4,457.0,910.25,713.78
2018,1,7,11,0,814.0,78.0,2.7,15.6,473.0,892.66,699.98
2018,1,7,11,15,750.5,98.5,2.6,15.75,471.0,846.09,665.16
2018,1,7,11,30,687.0,119.0,2.5,15.9,469.0,792.69,625.66
2018,1,7,11,45,719.0,111.5,2.45,16.05,482.5,789.65,622.9
2018,1,7,12,0,751.0,104.0,2.4,16.2,496.0,782.05,616.55
2018,1,7,12,15,814.0,85.0,2.3,16.25,509.0,778.18,612.96
2018,1,7,12,30,877.0,66.0,2.2,16.3,522.0,763.77,601.86
2018,1,7,12,45,874.5,65.0,2.1,16.4,513.5,723.61,572.2
2018,1,7,13,0,872.0,64.0,2.0,16.5,505.0,681.13,540.76
2018,1,7,13,15,864.5,63.5,1.95,16.5,489.5,633.86,503.87
2018,1,7,13,30,857.0,63.0,1.9,16.5,474.0,585.09,465.01
2018,1,7,13,45,758.5,83.5,1.8,16.45,434.5,510.95,405.37
2018,1,7,14,0,660.0,104.0,1.7,16.4,395.0,439.72,347.49
2018,1,7,14,15,558.0,116.0,1.6,16.15,351.0,365.5,287.15
2018,1,7,14,30,456.0,128.0,1.5,15.9,307.0,296.1,230.37
2018,1,7,14,45,483.0,110.5,1.35,15.6,284.5,258.41,196.16
2018,1,7,15,0,510.0,93.0,1.2,15.3,262.0,221.71,161.65
2018,1,7,15,15,510.0,80.5,1.2,15.3,232.0,176.0,120.75
2018,1,7,15,30,510.0,68.0,1.2,15.3,202.0,130.26,81.7
2018,1,7,15,45,393.0,65.5,1.0,14.6,158.0,81.23,49.21
2018,1,7,16,0,276.0,63.0,0.8,13.9,114.0,48.94,37.73
2018,1,7,16,15,222.0,49.0,0.8,13.7,83.0,36.54,26.35
2018,1,7,16,30,168.0,35.0,0.8,13.5,52.0,26.29,16.3
2018,1,7,16,45,113.0,22.0,0.8,13.35,31.0,16.63,0.0
2018,1,7,17,0,58.0,9.0,0.8,13.2,10.0,7.08,0.0
2018,1,7,17,15,29.0,4.5,0.75,13.15,5.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.1,12.95,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.2,13.1,2.0,1.57,0.0
2018,1,8,7,45,0.0,4.0,2.3,13.2,4.0,3.02,0.0
2018,1,8,8,0,0.0,6.0,2.4,13.3,6.0,4.54,0.0
2018,1,8,8,15,0.0,7.0,2.55,13.45,7.0,5.3,0.0
2018,1,8,8,30,0.0,8.0,2.7,13.6,8.0,6.06,0.0
2018,1,8,8,45,0.0,9.5,2.9,13.8,9.5,7.2,0.55
2018,1,8,9,0,0.0,11.0,3.1,14.0,11.0,8.35,1.54
2018,1,8,9,15,0.0,13.0,3.2,14.1,13.0,9.88,2.86
2018,1,8,9,30,0.0,15.0,3.3,14.2,15.0,11.41,4.17
2018,1,8,9,45,0.0,16.5,3.45,14.35,16.5,12.56,5.14
2018,1,8,10,0,0.0,18.0,3.6,14.5,18.0,13.71,6.1
2018,1,8,10,15,0.0,24.5,3.6,14.6,24.5,18.69,10.33
2018,1,8,10,30,0.0,31.0,3.6,14.7,31.0,23.67,14.55
2018,1,8,10,45,0.0,32.0,3.6,14.8,32.0,24.45,15.17
2018,1,8,11,0,0.0,33.0,3.6,14.9,33.0,25.22,15.8
2018,1,8,11,15,0.0,67.5,3.5,14.95,67.5,51.81,38.24
2018,1,8,11,30,0.0,102.0,3.4,15.0,102.0,79.83,61.69
2018,1,8,11,45,0.5,118.5,3.3,15.05,119.0,94.54,73.91
2018,1,8,12,0,1.0,135.0,3.2,15.1,136.0,109.36,86.19
2018,1,8,12,15,1.0,126.5,3.15,15.1,127.5,101.43,79.58
2018,1,8,12,30,1.0,118.0,3.1,15.1,119.0,93.79,73.24
2018,1,8,12,45,0.5,119.0,3.0,15.15,119.5,94.09,73.49
2018,1,8,13,0,0.0,120.0,2.9,15.2,120.0,94.44,73.8
2018,1,8,13,15,4.0,126.0,2.85,15.2,128.0,101.97,80.23
2018,1,8,13,30,8.0,132.0,2.8,15.2,136.0,109.08,86.27
2018,1,8,13,45,10.5,142.5,2.75,15.2,147.5,118.72,94.36
2018,1,8,14,0,13.0,153.0,2.7,15.2,159.0,127.95,102.09
2018,1,8,14,15,19.0,141.5,2.75,15.15,149.5,119.75,95.31
2018,1,8,14,30,25.0,130.0,2.8,15.1,140.0,115.33,91.57
2018,1,8,14,45,46.0,113.0,2.85,15.05,129.0,105.38,82.66
2018,1,8,15,0,67.0,96.0,2.9,15.0,118.0,97.07,74.67
2018,1,8,15,15,55.5,90.5,2.9,15.0,107.5,81.81,61.78
2018,1,8,15,30,44.0,85.0,2.9,15.0,97.0,71.37,53.27
2018,1,8,15,45,29.0,65.5,3.15,14.9,73.0,52.02,37.64
2018,1,8,16,0,14.0,46.0,3.4,14.8,49.0,35.21,25.53
2018,1,8,16,15,9.0,34.5,3.5,14.8,36.0,26.54,17.52
2018,1,8,16,30,4.0,23.0,3.6,14.8,23.0,17.57,9.02
2018,1,8,16,45,2.0,13.5,3.75,14.75,13.5,10.28,0.0
2018,1,8,17,0,0.0,4.0,3.9,14.7,4.0,3.15,0.0
2018,1,8,17,15,0.0,2.0,3.95,14.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,2.0,12.9,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,2.1,12.95,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,2.2,13.0,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.5,2.2,13.05,7.5,5.68,0.0
2018,1,9,8,30,0.0,9.0,2.2,13.1,9.0,6.82,0.2
2018,1,9,8,45,0.0,10.0,2.25,13.15,10.0,7.58,0.89
2018,1,9,9,0,0.0,11.0,2.3,13.2,11.0,8.35,1.57
2018,1,9,9,15,0.0,12.5,2.3,13.2,12.5,9.5,2.57
2018,1,9,9,30,0.0,14.0,2.3,13.2,14.0,10.65,3.55
2018,1,9,9,45,0.0,16.0,2.3,13.25,16.0,12.18,4.86
2018,1,9,10,0,0.0,18.0,2.3,13.3,18.0,13.71,6.16
2018,1,9,10,15,0.0,26.5,2.35,13.35,26.5,20.22,11.73
2018,1,9,10,30,0.0,35.0,2.4,13.4,35.0,26.74,17.28
2018,1,9,10,45,0.0,47.0,2.4,13.45,47.0,35.98,25.12
2018,1,9,11,0,0.0,59.0,2.4,13.5,59.0,45.23,32.94
2018,1,9,11,15,0.0,79.0,2.4,13.55,79.0,60.71,45.99
2018,1,9,11,30,0.0,99.0,2.4,13.6,99.0,77.21,59.81
2018,1,9,11,45,0.5,121.0,2.45,13.7,121.5,96.73,76.1
2018,1,9,12,0,1.0,143.0,2.5,13.8,144.0,116.57,92.56
2018,1,9,12,15,2.0,136.0,2.45,13.85,137.5,110.62,87.59
2018,1,9,12,30,3.0,129.0,2.4,13.9,131.0,104.85,82.82
2018,1,9,12,45,3.5,134.0,2.4,13.95,136.0,109.21,86.49
2018,1,9,13,0,4.0,139.0,2.4,14.0,141.0,113.51,90.09
2018,1,9,13,15,5.5,139.0,2.35,13.95,141.5,114.04,90.63
2018,1,9,13,30,7.0,139.0,2.3,13.9,142.0,114.42,91.06
2018,1,9,13,45,3.5,105.0,2.3,13.8,106.5,83.56,65.31
2018,1,9,14,0,0.0,71.0,2.3,13.7,71.0,54.49,40.86
2018,1,9,14,15,0.0,65.5,2.35,13.6,65.5,50.23,37.35
2018,1,9,14,30,0.0,60.0,2.4,13.5,60.0,45.97,33.8
2018,1,9,14,45,9.5,74.5,2.45,13.35,77.5,60.26,45.88
2018,1,9,15,0,19.0,89.0,2.5,13.2,95.0,75.4,58.46
2018,1,9,15,15,12.0,77.0,2.5,13.2,80.5,61.33,46.62
2018,1,9,15,30,5.0,65.0,2.5,13.2,66.0,50.31,37.45
2018,1,9,15,45,4.5,57.0,2.55,12.85,58.0,43.7,31.78
2018,1,9,16,0,4.0,49.0,2.6,12.5,50.0,37.12,26.09
2018,1,9,16,15,7.0,36.5,2.65,12.4,37.5,27.84,18.91
2018,1,9,16,30,10.0,24.0,2.7,12.3,25.0,18.7,10.21
2018,1,9,16,45,18.5,16.5,2.8,12.2,17.5,12.84,0.28
2018,1,9,17,0,27.0,9.0,2.9,12.1,10.0,7.08,0.0
2018,1,9,17,15,13.5,4.5,3.0,12.05,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.5,2.55,9.75,3.5,0.0,0.0
2018,1,10,7,30,0.0,7.0,2.7,10.1,7.0,5.51,0.0
2018,1,10,7,45,1.5,20.0,2.85,10.5,20.0,16.53,5.44
2018,1,10,8,0,3.0,33.0,3.0,10.9,33.0,31.0,20.25
2018,1,10,8,15,34.0,54.0,3.0,11.15,60.5,93.58,75.33
2018,1,10,8,30,65.0,75.0,3.0,11.4,88.0,166.27,138.81
2018,1,10,8,45,59.0,90.5,3.05,11.7,104.5,159.34,133.28
2018,1,10,9,0,53.0,106.0,3.1,12.0,121.0,169.39,141.62
2018,1,10,9,15,91.0,124.0,3.1,12.25,154.0,245.68,206.74
2018,1,10,9,30,129.0,142.0,3.1,12.5,187.0,302.85,254.63
2018,1,10,9,45,140.5,152.0,3.1,12.7,205.5,321.91,269.8
2018,1,10,10,0,152.0,162.0,3.1,12.9,224.0,340.89,284.79
2018,1,10,10,15,140.0,175.5,3.1,12.95,235.5,341.12,283.7
2018,1,10,10,30,128.0,189.0,3.1,13.0,247.0,340.78,282.25
2018,1,10,10,45,107.0,200.5,3.05,13.1,250.5,328.73,270.99
2018,1,10,11,0,86.0,212.0,3.0,13.2,254.0,295.37,242.83
2018,1,10,11,15,65.5,210.5,2.95,13.2,243.0,268.55,220.09
2018,1,10,11,30,45.0,209.0,2.9,13.2,232.0,243.1,198.43
2018,1,10,11,45,66.0,219.5,2.85,13.2,254.0,269.27,220.24
2018,1,10,12,0,87.0,230.0,2.8,13.2,276.0,293.9,240.44
2018,1,10,12,15,72.0,223.5,2.75,13.25,261.5,268.47,219.13
2018,1,10,12,30,57.0,217.0,2.7,13.3,247.0,244.51,199.17
2018,1,10,12,45,72.0,221.0,2.65,13.3,258.5,255.13,208.11
2018,1,10,13,0,87.0,225.0,2.6,13.3,270.0,264.24,215.62
2018,1,10,13,15,78.0,216.0,2.55,13.3,255.5,242.98,198.02
2018,1,10,13,30,69.0,207.0,2.5,13.3,241.0,222.84,181.37
2018,1,10,13,45,49.0,187.5,2.4,13.3,211.0,187.87,152.41
2018,1,10,14,0,29.0,168.0,2.3,13.3,181.0,155.84,125.86
2018,1,10,14,15,22.0,155.0,2.2,13.3,164.5,132.28,106.31
2018,1,10,14,30,15.0,142.0,2.1,13.3,148.0,117.02,93.65
2018,1,10,14,45,22.0,129.0,2.0,13.25,137.0,107.31,85.36
2018,1,10,15,0,29.0,116.0,1.9,13.2,126.0,99.53,78.5
2018,1,10,15,15,231.5,96.5,1.9,13.2,160.5,127.64,93.62
2018,1,10,15,30,434.0,77.0,1.9,13.2,195.0,126.1,82.46
2018,1,10,15,45,232.0,74.0,1.55,12.95,136.0,75.54,50.35
2018,1,10,16,0,30.0,71.0,1.2,12.7,77.0,51.79,38.34
2018,1,10,16,15,16.0,53.5,1.15,12.55,56.5,39.02,28.78
2018,1,10,16,30,2.0,36.0,1.1,12.4,36.0,26.7,17.13
2018,1,10,16,45,12.0,22.0,1.05,12.2,22.0,16.63,3.3
2018,1,10,17,0,22.0,8.0,1.0,12.0,8.0,6.29,0.0
2018,1,10,17,15,11.0,4.0,1.0,11.95,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,7,15,69.5,7.5,1.25,11.55,9.5,0.0,0.0
2018,1,11,7,30,139.0,15.0,1.4,11.8,19.0,123.49,0.0
2018,1,11,7,45,281.5,25.5,1.5,12.1,52.5,316.72,207.36
2018,1,11,8,0,424.0,36.0,1.6,12.4,86.0,469.06,374.5
2018,1,11,8,15,506.0,42.0,1.65,12.6,126.5,560.83,454.2
2018,1,11,8,30,588.0,48.0,1.7,12.8,167.0,654.72,529.88
2018,1,11,8,45,512.0,66.0,1.7,13.0,186.5,617.25,503.3
2018,1,11,9,0,436.0,84.0,1.7,13.2,206.0,566.7,465.67
2018,1,11,9,15,466.5,93.5,1.7,13.6,241.0,611.36,499.71
2018,1,11,9,30,497.0,103.0,1.7,14.0,276.0,654.75,530.85
2018,1,11,9,45,431.0,125.5,1.7,14.35,286.5,618.42,501.69
2018,1,11,10,0,365.0,148.0,1.7,14.7,297.0,578.28,468.36
2018,1,11,10,15,368.5,160.0,1.6,15.1,319.0,567.64,458.93
2018,1,11,10,30,372.0,172.0,1.5,15.5,341.0,579.22,465.35
2018,1,11,10,45,596.0,126.5,1.45,15.9,413.0,766.77,602.55
2018,1,11,11,0,820.0,81.0,1.4,16.3,485.0,905.81,694.8
2018,1,11,11,15,854.0,75.0,1.3,16.65,506.5,900.74,686.5
2018,1,11,11,30,888.0,69.0,1.2,17.0,528.0,902.17,684.55
2018,1,11,11,45,891.5,69.0,1.15,17.3,535.5,879.6,667.4
2018,1,11,12,0,895.0,69.0,1.1,17.6,543.0,853.67,648.44
2018,1,11,12,15,882.0,72.5,1.05,17.85,539.5,815.21,621.22
2018,1,11,12,30,869.0,76.0,1.0,18.1,536.0,774.57,592.62
2018,1,11,12,45,811.5,90.5,1.0,18.3,515.0,718.4,553.83
2018,1,11,13,0,754.0,105.0,1.0,18.5,494.0,658.31,509.91
