Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,6,45,10.5,1.5,1.05,12.6,1.0,0.0,0.0
2018,2,1,7,0,21.0,3.0,1.0,12.7,2.0,0.0,0.0
2018,2,1,7,15,70.0,13.5,1.0,13.2,17.0,64.12,0.0
2018,2,1,7,30,119.0,24.0,1.0,13.7,32.0,166.16,80.2
2018,2,1,7,45,174.5,39.5,1.05,14.15,61.5,249.55,198.16
2018,2,1,8,0,230.0,55.0,1.1,14.6,91.0,320.75,262.5
2018,2,1,8,15,282.0,68.5,1.15,15.0,127.5,389.02,320.4
2018,2,1,8,30,334.0,82.0,1.2,15.4,164.0,459.54,377.58
2018,2,1,8,45,344.5,98.0,1.3,15.75,197.0,495.24,405.21
2018,2,1,9,0,355.0,114.0,1.4,16.1,230.0,529.61,430.95
2018,2,1,9,15,470.0,110.5,1.4,16.5,285.0,640.0,513.28
2018,2,1,9,30,585.0,107.0,1.4,16.9,340.0,762.62,599.33
2018,2,1,9,45,638.5,106.5,1.45,17.35,382.5,817.91,635.14
2018,2,1,10,0,692.0,106.0,1.5,17.8,425.0,870.29,668.9
2018,2,1,10,15,776.0,90.5,1.55,18.35,471.0,923.97,702.67
2018,2,1,10,30,860.0,75.0,1.6,18.9,517.0,968.85,729.95
2018,2,1,10,45,746.5,112.0,1.7,19.45,508.5,910.39,688.97
2018,2,1,11,0,633.0,149.0,1.8,20.0,500.0,828.82,632.81
2018,2,1,11,15,629.0,155.5,1.85,20.35,513.0,816.74,624.24
2018,2,1,11,30,625.0,162.0,1.9,20.7,526.0,801.81,613.09
2018,2,1,11,45,623.0,166.0,1.9,21.05,533.5,783.45,599.26
2018,2,1,12,0,621.0,170.0,1.9,21.4,541.0,762.45,583.4
2018,2,1,12,15,611.0,173.5,1.95,21.55,539.0,731.69,561.19
2018,2,1,12,30,601.0,177.0,2.0,21.7,537.0,699.12,537.57
2018,2,1,12,45,565.5,187.0,2.05,21.9,522.5,644.92,497.83
2018,2,1,13,0,530.0,197.0,2.1,22.1,508.0,599.07,463.51
2018,2,1,13,15,563.0,180.5,2.1,22.05,504.0,575.35,446.19
2018,2,1,13,30,596.0,164.0,2.1,22.0,500.0,553.98,429.66
2018,2,1,13,45,624.5,148.0,2.15,22.0,488.0,519.7,403.03
2018,2,1,14,0,653.0,132.0,2.2,22.0,476.0,481.1,372.13
2018,2,1,14,15,687.5,114.5,2.1,21.8,459.0,439.65,337.59
2018,2,1,14,30,722.0,97.0,2.0,21.6,442.0,393.32,297.76
2018,2,1,14,45,703.0,93.0,1.95,21.4,408.5,335.89,248.75
2018,2,1,15,0,684.0,89.0,1.9,21.2,375.0,279.92,200.11
2018,2,1,15,15,702.0,76.5,1.9,21.2,345.0,226.73,152.24
2018,2,1,15,30,720.0,64.0,1.9,21.2,315.0,173.95,106.15
2018,2,1,15,45,693.5,58.5,1.55,19.8,274.0,117.84,64.98
2018,2,1,16,0,667.0,53.0,1.2,18.4,233.0,64.99,37.83
2018,2,1,16,15,590.0,49.5,1.3,17.7,186.5,41.2,30.71
2018,2,1,16,30,513.0,46.0,1.4,17.0,140.0,38.05,27.77
2018,2,1,16,45,417.5,38.5,1.45,16.3,100.5,31.78,21.86
2018,2,1,17,0,322.0,31.0,1.5,15.6,61.0,25.67,15.06
2018,2,1,17,15,189.5,18.5,1.5,15.35,33.5,15.26,0.0
2018,2,1,17,30,57.0,6.0,1.5,15.1,6.0,4.72,0.0
2018,2,1,17,45,28.5,3.0,1.5,14.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,1.2,12.55,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,2,2,7,15,77.5,14.0,1.25,13.4,18.0,70.24,0.0
2018,2,2,7,30,130.0,25.0,1.3,14.1,34.0,177.99,96.17
2018,2,2,7,45,180.5,40.5,1.35,14.8,63.5,255.6,203.65
2018,2,2,8,0,231.0,56.0,1.4,15.5,93.0,322.7,264.09
2018,2,2,8,15,270.0,71.0,1.45,16.0,128.0,381.56,314.11
2018,2,2,8,30,309.0,86.0,1.5,16.5,163.0,441.74,362.96
2018,2,2,8,45,345.0,99.5,1.55,17.05,200.5,497.61,406.39
2018,2,2,9,0,381.0,113.0,1.6,17.6,238.0,553.49,448.19
2018,2,2,9,15,407.0,125.0,1.6,18.2,274.5,596.98,478.86
2018,2,2,9,30,433.0,137.0,1.6,18.8,311.0,639.21,507.74
2018,2,2,9,45,437.0,150.5,1.6,19.45,340.0,659.51,519.45
2018,2,2,10,0,441.0,164.0,1.6,20.1,369.0,677.52,529.49
2018,2,2,10,15,485.0,164.5,1.65,20.55,404.0,718.0,557.33
2018,2,2,10,30,529.0,165.0,1.7,21.0,439.0,755.94,582.49
2018,2,2,10,45,498.5,183.5,1.7,21.5,451.0,738.12,566.67
2018,2,2,11,0,468.0,202.0,1.7,22.0,463.0,717.87,549.61
2018,2,2,11,15,461.0,210.5,1.65,22.25,474.0,707.34,540.35
2018,2,2,11,30,454.0,219.0,1.6,22.5,485.0,694.73,529.65
2018,2,2,11,45,401.5,237.5,1.6,22.7,475.5,628.87,481.43
2018,2,2,12,0,349.0,256.0,1.6,22.9,466.0,585.97,449.06
2018,2,2,12,15,439.0,229.5,1.55,22.95,494.0,635.76,485.73
2018,2,2,12,30,529.0,203.0,1.5,23.0,522.0,660.02,503.24
2018,2,2,12,45,479.5,217.0,1.45,23.05,503.5,608.75,464.67
2018,2,2,13,0,430.0,231.0,1.4,23.1,485.0,559.02,427.55
2018,2,2,13,15,440.0,221.5,1.4,23.05,476.0,530.63,406.97
2018,2,2,13,30,450.0,212.0,1.4,23.0,467.0,500.26,384.3
2018,2,2,13,45,446.0,204.0,1.35,22.95,449.0,461.21,354.37
2018,2,2,14,0,442.0,196.0,1.3,22.9,431.0,421.76,323.53
2018,2,2,14,15,475.0,176.0,1.25,22.65,416.0,389.14,297.22
2018,2,2,14,30,508.0,156.0,1.2,22.4,401.0,352.44,266.5
2018,2,2,14,45,584.0,126.0,1.15,22.15,388.0,323.08,239.14
2018,2,2,15,0,660.0,96.0,1.1,21.9,375.0,279.11,198.54
2018,2,2,15,15,558.0,103.0,1.1,21.9,323.0,216.48,148.45
2018,2,2,15,30,456.0,110.0,1.1,21.9,271.0,161.79,107.05
2018,2,2,15,45,499.0,90.5,1.1,20.8,245.0,120.93,74.82
2018,2,2,16,0,542.0,71.0,1.1,19.7,219.0,70.97,44.73
2018,2,2,16,15,474.5,63.0,1.2,19.15,175.0,50.48,38.62
2018,2,2,16,30,407.0,55.0,1.3,18.6,131.0,44.37,33.09
2018,2,2,16,45,333.5,44.0,1.35,18.05,94.5,35.75,25.15
2018,2,2,17,0,260.0,33.0,1.4,17.5,58.0,27.06,16.32
2018,2,2,17,15,155.5,20.5,1.4,17.25,33.0,15.6,0.0
2018,2,2,17,30,51.0,8.0,1.4,17.0,8.0,6.29,0.0
2018,2,2,17,45,25.5,4.0,1.4,16.75,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,3,6,45,8.5,1.5,1.35,12.15,1.0,0.0,0.0
2018,2,3,7,0,17.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,2,3,7,15,146.5,15.5,1.4,13.2,24.5,124.16,0.0
2018,2,3,7,30,276.0,28.0,1.5,14.0,47.0,297.34,176.8
2018,2,3,7,45,394.0,36.5,1.6,14.85,88.0,429.98,341.14
2018,2,3,8,0,512.0,45.0,1.7,15.7,129.0,556.55,446.73
2018,2,3,8,15,583.0,51.5,1.65,16.2,175.5,643.59,515.29
2018,2,3,8,30,654.0,58.0,1.6,16.7,222.0,732.28,580.97
2018,2,3,8,45,699.5,62.0,1.6,17.25,268.0,786.08,618.43
2018,2,3,9,0,745.0,66.0,1.6,17.8,314.0,847.68,659.7
2018,2,3,9,15,784.0,67.5,1.5,18.5,358.5,897.76,689.55
2018,2,3,9,30,823.0,69.0,1.4,19.2,403.0,945.24,716.33
2018,2,3,9,45,854.5,68.0,1.35,19.95,442.5,978.77,733.52
2018,2,3,10,0,886.0,67.0,1.3,20.7,482.0,996.84,740.35
2018,2,3,10,15,899.5,68.5,1.2,21.15,514.0,1008.58,743.13
2018,2,3,10,30,913.0,70.0,1.1,21.6,546.0,1016.51,743.49
2018,2,3,10,45,922.0,71.0,1.0,22.1,570.5,1015.34,738.02
2018,2,3,11,0,931.0,72.0,0.9,22.6,595.0,1010.19,730.31
2018,2,3,11,15,937.0,72.5,0.75,22.85,612.0,997.5,717.69
2018,2,3,11,30,943.0,73.0,0.6,23.1,629.0,980.88,702.87
2018,2,3,11,45,946.0,73.5,0.5,23.4,638.5,957.61,685.14
2018,2,3,12,0,949.0,74.0,0.4,23.7,648.0,930.64,665.43
2018,2,3,12,15,949.5,74.0,0.45,23.85,649.5,897.34,645.48
2018,2,3,12,30,950.0,74.0,0.5,24.0,651.0,860.73,623.35
2018,2,3,12,45,948.0,73.5,0.55,24.2,644.0,818.45,597.24
2018,2,3,13,0,946.0,73.0,0.6,24.4,637.0,773.39,569.02
2018,2,3,13,15,941.0,73.0,0.65,24.35,622.5,724.23,537.0
2018,2,3,13,30,936.0,73.0,0.7,24.3,608.0,672.92,501.26
2018,2,3,13,45,928.0,71.5,0.75,24.25,585.0,616.44,460.61
2018,2,3,14,0,920.0,70.0,0.8,24.2,562.0,558.67,417.42
2018,2,3,14,15,907.5,69.0,0.8,24.05,532.5,498.24,370.33
2018,2,3,14,30,895.0,68.0,0.8,23.9,503.0,437.51,321.24
2018,2,3,14,45,877.5,66.0,0.85,23.7,467.0,374.06,268.79
2018,2,3,15,0,860.0,64.0,0.9,23.5,431.0,311.48,215.56
2018,2,3,15,15,835.5,61.5,0.9,23.5,389.5,246.1,159.85
2018,2,3,15,30,811.0,59.0,0.9,23.5,348.0,184.28,108.92
2018,2,3,15,45,773.5,56.0,0.85,22.2,302.5,123.38,65.56
2018,2,3,16,0,736.0,53.0,0.8,20.9,257.0,67.02,38.11
2018,2,3,16,15,679.0,48.5,0.9,20.2,210.0,44.7,33.45
2018,2,3,16,30,622.0,44.0,1.0,19.5,163.0,40.45,29.61
2018,2,3,16,45,526.0,37.5,1.05,18.85,118.5,34.29,23.87
2018,2,3,17,0,430.0,31.0,1.1,18.2,74.0,26.02,15.67
2018,2,3,17,15,265.0,20.5,1.1,17.9,42.5,17.06,0.0
2018,2,3,17,30,100.0,10.0,1.1,17.6,11.0,7.87,0.0
2018,2,3,17,45,50.0,5.0,1.15,17.35,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,6,45,10.5,1.0,1.3,13.0,0.5,0.0,0.0
2018,2,4,7,0,21.0,2.0,1.3,13.1,1.0,0.0,0.0
2018,2,4,7,15,56.5,13.5,1.3,13.75,16.5,53.81,0.0
2018,2,4,7,30,92.0,25.0,1.3,14.4,32.0,131.0,81.06
2018,2,4,7,45,113.0,42.5,1.3,15.05,57.0,180.83,144.4
2018,2,4,8,0,134.0,60.0,1.3,15.7,82.0,223.2,182.85
2018,2,4,8,15,164.0,78.0,1.2,16.2,113.5,274.93,226.92
2018,2,4,8,30,194.0,96.0,1.1,16.7,145.0,327.31,269.69
2018,2,4,8,45,276.0,107.5,1.0,17.15,192.0,419.72,343.43
2018,2,4,9,0,358.0,119.0,0.9,17.6,239.0,538.77,432.74
2018,2,4,9,15,383.5,131.5,0.8,18.3,275.0,582.01,460.91
2018,2,4,9,30,409.0,144.0,0.7,19.0,311.0,624.05,487.74
2018,2,4,9,45,521.0,134.0,0.6,19.65,367.0,723.52,554.56
2018,2,4,10,0,633.0,124.0,0.5,20.3,423.0,833.77,623.47
2018,2,4,10,15,663.5,126.0,0.65,20.8,457.5,863.38,641.63
2018,2,4,10,30,694.0,128.0,0.8,21.3,492.0,889.55,658.67
2018,2,4,10,45,728.5,123.5,0.95,21.75,521.0,908.27,670.95
2018,2,4,11,0,763.0,119.0,1.1,22.2,550.0,922.75,680.56
2018,2,4,11,15,800.5,111.0,1.15,22.35,575.5,925.22,681.61
2018,2,4,11,30,838.0,103.0,1.2,22.5,601.0,930.42,684.75
2018,2,4,11,45,884.0,92.0,1.25,22.7,624.0,923.76,680.14
2018,2,4,12,0,930.0,81.0,1.3,22.9,647.0,922.85,679.57
2018,2,4,12,15,784.0,126.5,1.35,22.95,604.5,830.51,619.04
2018,2,4,12,30,638.0,172.0,1.4,23.0,562.0,725.53,547.65
2018,2,4,12,45,605.5,179.5,1.4,23.1,546.5,676.28,513.01
2018,2,4,13,0,573.0,187.0,1.4,23.2,531.0,621.02,473.18
2018,2,4,13,15,593.5,175.0,1.4,23.15,524.0,597.96,456.49
2018,2,4,13,30,614.0,163.0,1.4,23.1,517.0,565.12,432.08
2018,2,4,13,45,589.5,161.0,1.35,23.05,490.5,511.58,391.4
2018,2,4,14,0,565.0,159.0,1.3,23.0,464.0,453.53,346.76
2018,2,4,14,15,659.5,125.5,1.25,22.7,463.0,436.92,331.69
2018,2,4,14,30,754.0,92.0,1.2,22.4,462.0,403.12,301.47
2018,2,4,14,45,761.0,84.0,1.1,22.1,434.5,349.76,255.49
2018,2,4,15,0,768.0,76.0,1.0,21.8,407.0,294.72,207.11
2018,2,4,15,15,715.5,77.0,1.0,21.8,362.0,232.62,155.03
2018,2,4,15,30,663.0,78.0,1.0,21.8,317.0,173.18,107.21
2018,2,4,15,45,542.0,82.5,0.95,20.65,261.5,118.42,71.07
2018,2,4,16,0,421.0,87.0,0.9,19.5,206.0,75.53,50.7
2018,2,4,16,15,382.5,75.0,1.0,19.0,168.0,55.73,43.25
2018,2,4,16,30,344.0,63.0,1.1,18.5,130.0,47.19,35.62
2018,2,4,16,45,307.0,48.5,1.15,17.95,96.0,36.74,26.12
2018,2,4,17,0,270.0,34.0,1.2,17.4,62.0,27.81,17.4
2018,2,4,17,15,179.5,22.0,1.2,17.15,36.5,16.79,0.0
2018,2,4,17,30,89.0,10.0,1.2,16.9,11.0,7.87,0.0
2018,2,4,17,45,44.5,5.0,1.25,16.65,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,6,45,14.5,2.0,0.9,13.8,1.5,0.0,0.0
2018,2,5,7,0,29.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,2,5,7,15,196.5,15.5,0.8,14.8,29.0,162.39,0.0
2018,2,5,7,30,364.0,27.0,0.8,15.5,55.0,373.35,244.46
2018,2,5,7,45,475.5,34.5,0.8,16.2,98.0,496.61,387.25
2018,2,5,8,0,587.0,42.0,0.8,16.9,141.0,608.09,476.9
2018,2,5,8,15,651.0,46.5,0.85,17.35,188.0,690.16,539.69
2018,2,5,8,30,715.0,51.0,0.9,17.8,235.0,772.38,598.97
2018,2,5,8,45,755.5,54.5,0.95,18.3,281.5,830.77,638.6
2018,2,5,9,0,796.0,58.0,1.0,18.8,328.0,887.61,675.55
2018,2,5,9,15,825.5,60.0,1.15,19.4,371.5,929.42,702.57
2018,2,5,9,30,855.0,62.0,1.3,20.0,415.0,956.79,719.52
2018,2,5,9,45,877.0,63.0,1.4,20.6,453.5,983.55,735.11
2018,2,5,10,0,899.0,64.0,1.5,21.2,492.0,1006.97,748.34
2018,2,5,10,15,911.5,65.5,1.65,21.55,523.5,1017.85,754.88
2018,2,5,10,30,924.0,67.0,1.8,21.9,555.0,1024.85,759.07
2018,2,5,10,45,932.0,68.0,1.9,22.25,579.5,1022.7,756.72
2018,2,5,11,0,940.0,69.0,2.0,22.6,604.0,1016.54,751.98
2018,2,5,11,15,944.5,70.0,2.15,22.75,621.0,1002.97,743.72
2018,2,5,11,30,949.0,71.0,2.3,22.9,638.0,985.45,732.93
2018,2,5,11,45,950.5,71.5,2.45,23.05,647.0,960.69,717.31
2018,2,5,12,0,952.0,72.0,2.6,23.2,656.0,932.27,699.18
2018,2,5,12,15,949.5,73.0,2.65,23.2,656.5,897.5,676.21
2018,2,5,12,30,947.0,74.0,2.7,23.2,657.0,859.55,651.0
2018,2,5,12,45,941.0,75.5,2.75,23.25,649.5,816.46,621.94
2018,2,5,13,0,935.0,77.0,2.8,23.3,642.0,770.84,590.86
2018,2,5,13,15,924.0,77.5,2.8,23.2,625.0,718.43,553.37
2018,2,5,13,30,913.0,78.0,2.8,23.1,608.0,664.48,512.77
2018,2,5,13,45,892.5,80.5,2.75,23.05,582.5,605.75,467.21
2018,2,5,14,0,872.0,83.0,2.7,23.0,557.0,549.5,422.24
2018,2,5,14,15,877.5,76.5,2.6,22.8,532.0,491.93,375.1
2018,2,5,14,30,883.0,70.0,2.5,22.6,507.0,434.85,326.59
2018,2,5,14,45,865.5,68.0,2.45,22.4,471.0,371.94,272.5
2018,2,5,15,0,848.0,66.0,2.4,22.2,435.0,309.9,218.06
2018,2,5,15,15,823.5,64.0,2.4,22.2,394.0,245.47,161.93
2018,2,5,15,30,799.0,62.0,2.4,22.2,353.0,184.63,110.92
2018,2,5,15,45,763.0,58.0,1.9,20.9,307.5,123.61,66.77
2018,2,5,16,0,727.0,54.0,1.4,19.6,262.0,67.01,38.77
2018,2,5,16,15,672.5,49.5,1.45,18.8,215.0,45.45,34.34
2018,2,5,16,30,618.0,45.0,1.5,18.0,168.0,41.25,30.55
2018,2,5,16,45,527.0,38.5,1.5,17.2,123.5,32.35,22.46
2018,2,5,17,0,436.0,32.0,1.5,16.4,79.0,26.82,16.82
2018,2,5,17,15,271.0,21.0,1.5,16.15,45.5,17.41,1.03
2018,2,5,17,30,106.0,10.0,1.5,15.9,12.0,7.87,0.0
2018,2,5,17,45,53.0,5.0,1.5,15.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,6,45,32.5,3.0,1.35,12.05,2.5,0.0,0.0
2018,2,6,7,0,65.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,2,6,7,15,239.0,16.0,1.3,13.15,32.0,195.3,0.0
2018,2,6,7,30,413.0,26.0,1.3,14.0,59.0,399.82,274.51
2018,2,6,7,45,520.0,32.5,1.3,14.8,103.0,520.68,410.96
2018,2,6,8,0,627.0,39.0,1.3,15.6,147.0,640.59,507.61
2018,2,6,8,15,688.0,43.0,1.25,16.2,195.0,719.61,567.49
2018,2,6,8,30,749.0,47.0,1.2,16.8,243.0,798.96,623.62
2018,2,6,8,45,789.5,50.0,1.2,17.35,290.5,857.2,662.46
2018,2,6,9,0,830.0,53.0,1.2,17.9,338.0,902.87,690.96
2018,2,6,9,15,856.5,55.5,1.3,18.5,382.0,942.5,715.81
2018,2,6,9,30,883.0,58.0,1.4,19.1,426.0,979.44,738.26
2018,2,6,9,45,902.5,60.0,1.5,19.7,465.0,1005.48,753.16
2018,2,6,10,0,922.0,62.0,1.6,20.3,504.0,1027.99,765.71
2018,2,6,10,15,936.5,63.0,1.65,20.6,537.0,1040.25,771.71
2018,2,6,10,30,951.0,64.0,1.7,20.9,570.0,1048.53,775.36
2018,2,6,10,45,960.5,64.5,1.75,21.25,595.5,1047.03,772.75
2018,2,6,11,0,970.0,65.0,1.8,21.6,621.0,1041.38,767.76
2018,2,6,11,15,975.5,65.5,1.85,21.75,639.0,1027.68,758.36
2018,2,6,11,30,981.0,66.0,1.9,21.9,657.0,1009.9,746.54
2018,2,6,11,45,984.0,66.5,1.9,22.05,666.5,985.77,730.07
2018,2,6,12,0,987.0,67.0,1.9,22.2,676.0,957.78,711.24
2018,2,6,12,15,986.5,67.5,1.9,22.25,677.5,923.02,688.27
2018,2,6,12,30,986.0,68.0,1.9,22.3,679.0,884.85,663.03
2018,2,6,12,45,982.0,69.0,1.9,22.35,672.0,841.29,634.04
2018,2,6,13,0,978.0,70.0,1.9,22.4,665.0,794.9,602.92
2018,2,6,13,15,973.0,69.5,1.9,22.35,650.0,743.62,567.39
2018,2,6,13,30,968.0,69.0,1.9,22.3,635.0,690.13,527.82
2018,2,6,13,45,959.5,68.5,1.9,22.25,612.0,632.63,484.14
2018,2,6,14,0,951.0,68.0,1.9,22.2,589.0,573.76,438.02
2018,2,6,14,15,939.5,66.5,1.85,22.0,558.5,511.41,387.76
2018,2,6,14,30,928.0,65.0,1.8,21.8,528.0,448.61,335.43
2018,2,6,14,45,911.0,64.0,1.75,21.6,491.5,384.16,280.3
2018,2,6,15,0,894.0,63.0,1.7,21.4,455.0,320.42,224.55
2018,2,6,15,15,870.5,60.5,1.7,21.4,412.5,254.89,167.49
2018,2,6,15,30,847.0,58.0,1.7,21.4,370.0,191.45,114.4
2018,2,6,15,45,812.5,55.0,1.4,20.15,323.5,125.67,66.66
2018,2,6,16,0,778.0,52.0,1.1,18.9,277.0,66.75,38.04
2018,2,6,16,15,723.5,48.0,1.15,18.2,228.5,44.75,33.84
2018,2,6,16,30,669.0,44.0,1.2,17.5,180.0,40.83,30.29
2018,2,6,16,45,580.0,38.0,1.25,16.8,133.0,35.03,24.88
2018,2,6,17,0,491.0,32.0,1.3,16.1,86.0,29.42,19.17
2018,2,6,17,15,317.0,22.0,1.35,15.85,50.5,18.35,3.33
2018,2,6,17,30,143.0,12.0,1.4,15.6,15.0,9.44,0.0
2018,2,6,17,45,71.5,6.0,1.4,15.35,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,7,6,45,26.0,3.0,1.65,11.9,2.5,0.0,0.0
2018,2,7,7,0,52.0,6.0,1.6,12.2,5.0,0.0,0.0
2018,2,7,7,15,210.0,17.5,1.7,13.05,32.0,174.34,0.0
2018,2,7,7,30,368.0,29.0,1.8,13.9,59.0,382.93,272.97
2018,2,7,7,45,475.5,36.0,1.85,14.75,102.5,498.43,397.9
2018,2,7,8,0,583.0,43.0,1.9,15.6,146.0,606.38,486.87
2018,2,7,8,15,645.5,48.0,1.85,16.15,193.5,687.59,549.98
2018,2,7,8,30,708.0,53.0,1.8,16.7,241.0,769.08,609.38
2018,2,7,8,45,747.5,56.5,1.8,17.2,287.0,826.56,648.94
2018,2,7,9,0,787.0,60.0,1.8,17.7,333.0,882.43,685.66
2018,2,7,9,15,815.5,62.5,1.95,18.3,376.5,923.96,712.6
2018,2,7,9,30,844.0,65.0,2.1,18.9,420.0,962.74,737.13
2018,2,7,9,45,864.5,66.5,2.2,19.5,458.0,976.94,744.08
2018,2,7,10,0,885.0,68.0,2.3,20.1,496.0,999.52,756.88
2018,2,7,10,15,897.5,70.0,2.35,20.4,528.0,1011.05,762.47
2018,2,7,10,30,910.0,72.0,2.4,20.7,560.0,1018.72,765.71
2018,2,7,10,45,918.0,73.0,2.4,21.0,584.5,1016.62,762.1
2018,2,7,11,0,926.0,74.0,2.4,21.3,609.0,1010.54,756.16
2018,2,7,11,15,931.0,75.0,2.4,21.4,626.0,997.57,746.46
2018,2,7,11,30,936.0,76.0,2.4,21.5,643.0,980.68,734.39
2018,2,7,11,45,938.5,76.5,2.4,21.6,652.5,957.01,717.99
2018,2,7,12,0,941.0,77.0,2.4,21.7,662.0,929.66,699.28
2018,2,7,12,15,937.5,78.5,2.3,21.75,662.5,894.77,674.77
2018,2,7,12,30,934.0,80.0,2.2,21.8,663.0,856.79,648.26
2018,2,7,12,45,927.0,81.5,2.15,21.85,655.0,813.2,618.3
2018,2,7,13,0,920.0,83.0,2.1,21.9,647.0,767.18,586.54
2018,2,7,13,15,914.0,83.0,2.0,21.85,632.0,718.09,550.78
2018,2,7,13,30,908.0,83.0,1.9,21.8,617.0,667.01,512.0
2018,2,7,13,45,899.5,81.5,1.85,21.75,594.5,611.25,469.18
2018,2,7,14,0,891.0,80.0,1.8,21.7,572.0,554.29,424.21
2018,2,7,14,15,878.0,78.5,1.7,21.55,542.0,494.27,375.51
2018,2,7,14,30,865.0,77.0,1.6,21.4,512.0,434.62,325.58
2018,2,7,14,45,846.5,75.0,1.45,21.25,476.0,371.25,271.41
2018,2,7,15,0,828.0,73.0,1.3,21.1,440.0,308.96,217.17
2018,2,7,15,15,802.5,70.5,1.3,21.1,398.5,246.04,162.85
2018,2,7,15,30,777.0,68.0,1.3,21.1,357.0,185.66,112.67
2018,2,7,15,45,740.0,64.5,1.0,20.1,312.0,126.13,69.84
2018,2,7,16,0,703.0,61.0,0.7,19.1,267.0,71.17,43.06
2018,2,7,16,15,646.5,55.5,0.75,18.5,219.5,46.25,35.12
2018,2,7,16,30,590.0,50.0,0.8,17.9,172.0,41.68,31.02
2018,2,7,16,45,498.0,43.5,0.8,17.3,127.5,36.14,25.84
2018,2,7,17,0,406.0,37.0,0.8,16.7,83.0,30.79,20.42
2018,2,7,17,15,259.5,25.0,0.85,16.35,49.0,20.73,6.15
2018,2,7,17,30,113.0,13.0,0.9,16.0,15.0,10.23,0.0
2018,2,7,17,45,56.5,6.5,0.9,15.7,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,8,6,45,26.0,3.5,1.15,13.35,3.0,0.0,0.0
2018,2,8,7,0,52.0,7.0,1.1,13.6,6.0,0.0,0.0
2018,2,8,7,15,208.5,18.5,1.1,14.35,33.5,174.01,0.0
2018,2,8,7,30,365.0,30.0,1.1,15.1,61.0,383.84,277.84
2018,2,8,7,45,471.5,37.0,1.1,15.85,104.5,496.29,392.32
2018,2,8,8,0,578.0,44.0,1.1,16.6,148.0,613.39,485.52
2018,2,8,8,15,641.0,49.5,1.1,17.1,196.0,685.56,540.44
2018,2,8,8,30,704.0,55.0,1.1,17.6,244.0,768.2,599.53
2018,2,8,8,45,744.0,58.5,1.05,18.1,290.5,826.24,637.48
2018,2,8,9,0,784.0,62.0,1.0,18.6,337.0,882.64,672.49
2018,2,8,9,15,813.5,64.5,0.95,19.3,381.0,925.21,696.18
2018,2,8,9,30,843.0,67.0,0.9,20.0,425.0,965.02,717.26
2018,2,8,9,45,865.0,68.0,0.9,20.7,463.5,980.03,722.79
2018,2,8,10,0,887.0,69.0,0.9,21.4,502.0,1003.45,733.96
2018,2,8,10,15,900.0,70.5,0.95,21.8,534.0,1014.81,739.19
2018,2,8,10,30,913.0,72.0,1.0,22.2,566.0,1022.31,742.26
2018,2,8,10,45,922.5,73.0,1.05,22.6,591.0,1021.68,740.41
2018,2,8,11,0,932.0,74.0,1.1,23.0,616.0,1017.01,736.29
2018,2,8,11,15,938.0,75.0,1.15,23.15,634.0,1004.88,728.38
2018,2,8,11,30,944.0,76.0,1.2,23.3,652.0,988.76,718.15
2018,2,8,11,45,947.5,76.0,1.3,23.45,661.5,965.17,704.1
2018,2,8,12,0,951.0,76.0,1.4,23.6,671.0,937.84,687.6
2018,2,8,12,15,952.0,75.5,1.45,23.6,672.5,904.13,666.53
2018,2,8,12,30,953.0,75.0,1.5,23.6,674.0,867.05,643.13
2018,2,8,12,45,952.5,74.0,1.55,23.65,667.5,825.02,616.1
2018,2,8,13,0,952.0,73.0,1.6,23.7,661.0,780.07,586.79
2018,2,8,13,15,947.5,72.5,1.6,23.65,646.0,730.16,552.42
2018,2,8,13,30,943.0,72.0,1.6,23.6,631.0,678.05,514.26
2018,2,8,13,45,935.0,71.5,1.65,23.55,608.5,621.94,472.38
2018,2,8,14,0,927.0,71.0,1.7,23.5,586.0,564.46,427.99
2018,2,8,14,15,915.5,69.5,1.7,23.3,556.0,503.26,379.23
2018,2,8,14,30,904.0,68.0,1.7,23.1,526.0,441.65,328.39
2018,2,8,14,45,888.0,65.5,1.7,22.9,489.5,377.39,273.97
2018,2,8,15,0,872.0,63.0,1.7,22.7,453.0,313.84,218.85
2018,2,8,15,15,849.0,61.0,1.7,22.7,411.5,250.1,163.57
2018,2,8,15,30,826.0,59.0,1.7,22.7,370.0,185.57,109.94
2018,2,8,15,45,792.5,56.0,1.45,21.45,324.5,123.8,65.68
2018,2,8,16,0,759.0,53.0,1.2,20.2,279.0,66.07,38.05
2018,2,8,16,15,708.5,49.0,1.25,19.4,231.0,45.43,34.27
2018,2,8,16,30,658.0,45.0,1.3,18.6,183.0,41.58,30.84
2018,2,8,16,45,573.5,38.5,1.35,17.8,136.5,35.4,25.17
2018,2,8,17,0,489.0,32.0,1.4,17.0,90.0,29.35,19.27
2018,2,8,17,15,327.0,23.0,1.45,16.65,54.0,19.16,6.42
2018,2,8,17,30,165.0,14.0,1.5,16.3,18.0,11.02,0.0
2018,2,8,17,45,82.5,7.0,1.5,15.95,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,6,45,39.0,3.5,1.15,12.95,3.5,0.0,0.0
2018,2,9,7,0,78.0,7.0,1.1,13.2,7.0,5.51,0.0
2018,2,9,7,15,261.5,17.0,1.15,14.0,37.0,213.4,0.0
2018,2,9,7,30,445.0,27.0,1.2,14.8,67.0,432.84,318.68
2018,2,9,7,45,544.0,33.0,1.25,15.55,112.0,542.49,428.49
2018,2,9,8,0,643.0,39.0,1.3,16.3,157.0,655.45,518.48
2018,2,9,8,15,701.0,43.0,1.35,16.85,205.5,732.12,576.77
2018,2,9,8,30,759.0,47.0,1.4,17.4,254.0,809.14,631.96
2018,2,9,8,45,795.5,50.5,1.45,17.9,301.5,864.67,669.43
2018,2,9,9,0,832.0,54.0,1.5,18.4,349.0,907.39,696.68
2018,2,9,9,15,857.5,56.0,1.55,19.05,392.5,945.49,719.54
2018,2,9,9,30,883.0,58.0,1.6,19.7,436.0,980.88,739.99
2018,2,9,9,45,900.5,59.5,1.7,20.35,474.5,1004.34,752.92
2018,2,9,10,0,918.0,61.0,1.8,21.0,513.0,1024.26,763.56
2018,2,9,10,15,930.5,62.0,1.9,21.5,545.0,1034.63,768.43
2018,2,9,10,30,943.0,63.0,2.0,22.0,577.0,1041.03,770.92
2018,2,9,10,45,952.0,64.0,2.15,22.45,602.5,1039.84,769.42
2018,2,9,11,0,961.0,65.0,2.3,22.9,628.0,1034.49,765.36
2018,2,9,11,15,966.0,65.5,2.4,23.2,645.5,1020.46,755.62
2018,2,9,11,30,971.0,66.0,2.5,23.5,663.0,1002.37,743.39
2018,2,9,11,45,974.0,66.5,2.6,23.75,673.0,978.44,727.54
2018,2,9,12,0,977.0,67.0,2.7,24.0,683.0,950.65,709.17
2018,2,9,12,15,976.5,68.0,2.75,24.05,684.5,916.71,686.77
2018,2,9,12,30,976.0,69.0,2.8,24.1,686.0,879.34,662.01
2018,2,9,12,45,971.5,70.0,2.85,24.2,679.0,835.61,632.6
2018,2,9,13,0,967.0,71.0,2.9,24.3,672.0,789.12,601.06
2018,2,9,13,15,962.5,70.5,2.9,24.2,657.0,738.49,565.51
2018,2,9,13,30,958.0,70.0,2.9,24.1,642.0,685.63,525.94
2018,2,9,13,45,951.0,69.0,2.95,24.0,619.5,628.78,482.5
2018,2,9,14,0,944.0,68.0,3.0,23.9,597.0,570.45,436.49
2018,2,9,14,15,922.5,68.0,2.95,23.65,563.0,505.07,383.68
2018,2,9,14,30,901.0,68.0,2.9,23.4,529.0,440.33,329.75
2018,2,9,14,45,823.5,76.0,2.8,23.1,474.5,363.76,266.39
2018,2,9,15,0,746.0,84.0,2.7,22.8,420.0,294.57,208.54
2018,2,9,15,15,780.0,73.0,2.7,22.8,396.0,242.51,160.76
2018,2,9,15,30,814.0,62.0,2.7,22.8,372.0,185.79,110.88
2018,2,9,15,45,787.5,58.0,2.15,21.45,327.5,124.51,66.62
2018,2,9,16,0,761.0,54.0,1.6,20.1,283.0,66.44,38.64
2018,2,9,16,15,652.0,55.0,1.55,19.2,227.5,49.73,38.07
2018,2,9,16,30,543.0,56.0,1.5,18.3,172.0,45.9,34.68
2018,2,9,16,45,448.0,46.5,1.5,17.4,126.0,38.13,27.62
2018,2,9,17,0,353.0,37.0,1.5,16.5,80.0,30.41,20.31
2018,2,9,17,15,249.5,26.0,1.5,16.3,49.5,21.44,8.9
2018,2,9,17,30,146.0,15.0,1.5,16.1,19.0,11.8,0.0
2018,2,9,17,45,73.0,7.5,1.5,15.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,1.85,10.65,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,1.8,11.0,6.0,36.66,0.0
2018,2,10,7,15,98.0,20.0,1.85,11.55,27.0,129.69,0.0
2018,2,10,7,30,152.0,34.0,1.9,12.1,48.0,219.08,167.4
2018,2,10,7,45,267.5,46.5,2.0,12.7,89.5,333.12,274.61
2018,2,10,8,0,383.0,59.0,2.1,13.3,131.0,456.64,378.35
2018,2,10,8,15,549.0,57.0,2.15,13.85,191.5,620.9,508.23
2018,2,10,8,30,715.0,55.0,2.2,14.4,252.0,779.19,626.18
2018,2,10,8,45,761.0,57.5,2.25,15.0,300.5,841.9,669.28
2018,2,10,9,0,807.0,60.0,2.3,15.6,349.0,903.13,710.33
2018,2,10,9,15,830.5,63.0,2.45,16.2,392.0,940.82,734.52
2018,2,10,9,30,854.0,66.0,2.6,16.8,435.0,963.74,748.14
2018,2,10,9,45,870.0,68.0,2.8,17.4,472.5,985.99,761.69
2018,2,10,10,0,886.0,70.0,3.0,18.0,510.0,1004.79,772.74
2018,2,10,10,15,898.5,72.0,3.1,18.3,542.0,1016.33,778.84
2018,2,10,10,30,911.0,74.0,3.2,18.6,574.0,1023.99,782.47
2018,2,10,10,45,919.5,75.0,3.3,18.9,599.0,1022.34,779.95
2018,2,10,11,0,928.0,76.0,3.4,19.2,624.0,1016.68,774.95
2018,2,10,11,15,933.5,77.0,3.4,19.35,641.5,1004.07,765.07
2018,2,10,11,30,939.0,78.0,3.4,19.5,659.0,987.49,752.73
2018,2,10,11,45,941.5,78.5,3.45,19.65,668.5,963.62,735.94
2018,2,10,12,0,944.0,79.0,3.5,19.8,678.0,936.04,716.72
2018,2,10,12,15,944.5,79.0,3.5,19.85,679.5,902.57,693.41
2018,2,10,12,30,945.0,79.0,3.5,19.9,681.0,865.76,667.77
2018,2,10,12,45,943.0,78.5,3.55,20.0,674.0,823.27,638.18
2018,2,10,13,0,941.0,78.0,3.6,20.1,667.0,777.97,606.39
2018,2,10,13,15,905.0,86.5,3.65,20.05,642.5,716.15,560.99
2018,2,10,13,30,869.0,95.0,3.7,20.0,618.0,659.52,517.22
2018,2,10,13,45,860.5,93.5,3.75,20.0,595.5,604.3,473.71
2018,2,10,14,0,852.0,92.0,3.8,20.0,573.0,547.98,428.06
2018,2,10,14,15,799.5,99.0,3.85,19.8,532.0,478.09,371.11
2018,2,10,14,30,747.0,106.0,3.9,19.6,491.0,411.19,315.32
2018,2,10,14,45,758.5,95.5,3.9,19.4,463.5,358.2,268.23
2018,2,10,15,0,770.0,85.0,3.9,19.2,436.0,302.0,217.31
2018,2,10,15,15,714.5,85.5,3.9,19.2,387.5,235.2,160.02
2018,2,10,15,30,659.0,86.0,3.9,19.2,339.0,176.93,112.18
2018,2,10,15,45,653.0,75.5,3.45,18.3,300.5,121.46,70.41
2018,2,10,16,0,647.0,65.0,3.0,17.4,262.0,66.93,41.51
2018,2,10,16,15,616.0,56.5,2.75,16.6,219.0,46.62,35.74
2018,2,10,16,30,585.0,48.0,2.5,15.8,176.0,40.04,29.89
2018,2,10,16,45,486.0,43.0,2.3,15.0,131.5,35.55,25.69
2018,2,10,17,0,387.0,38.0,2.1,14.2,87.0,31.37,21.44
2018,2,10,17,15,221.5,25.0,2.1,13.8,50.5,20.44,9.12
2018,2,10,17,30,56.0,12.0,2.1,13.4,14.0,9.44,0.0
2018,2,10,17,45,28.0,6.0,2.1,13.05,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,11,6,45,46.0,4.5,1.15,10.25,4.5,0.0,0.0
2018,2,11,7,0,92.0,9.0,1.1,10.5,9.0,73.86,0.0
2018,2,11,7,15,256.5,20.0,1.25,11.25,40.0,251.09,0.0
2018,2,11,7,30,421.0,31.0,1.4,12.0,71.0,431.38,331.21
2018,2,11,7,45,521.5,37.5,1.55,12.8,117.0,539.08,433.75
2018,2,11,8,0,622.0,44.0,1.7,13.6,163.0,643.28,518.65
2018,2,11,8,15,680.5,49.0,1.85,14.2,212.0,721.89,580.04
2018,2,11,8,30,739.0,54.0,2.0,14.8,261.0,800.71,638.39
2018,2,11,8,45,777.0,57.5,2.15,15.45,308.5,857.59,678.25
2018,2,11,9,0,815.0,61.0,2.3,16.1,356.0,912.74,715.47
