Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,6,15,18.5,3.0,1.15,5.4,2.5,0.0,0.0
2018,3,4,6,30,37.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,4,6,45,182.5,19.0,1.1,6.05,32.5,139.92,0.0
2018,3,4,7,0,328.0,32.0,1.1,6.4,60.0,324.88,244.48
2018,3,4,7,15,460.0,39.5,1.15,6.75,108.5,453.28,373.78
2018,3,4,7,30,592.0,47.0,1.2,7.1,157.0,589.4,486.54
2018,3,4,7,45,663.5,51.0,1.25,7.4,210.0,669.83,550.61
2018,3,4,8,0,735.0,55.0,1.3,7.7,263.0,761.39,619.6
2018,3,4,8,15,777.5,58.5,1.35,8.15,316.0,826.88,665.71
2018,3,4,8,30,820.0,62.0,1.4,8.6,369.0,891.5,709.44
2018,3,4,8,45,851.0,64.5,1.45,9.0,420.0,942.2,742.03
2018,3,4,9,0,882.0,67.0,1.5,9.4,471.0,978.91,764.3
2018,3,4,9,15,899.0,70.0,1.5,9.8,516.0,1010.78,782.24
2018,3,4,9,30,916.0,73.0,1.5,10.2,561.0,1039.24,797.7
2018,3,4,9,45,927.0,76.0,1.45,10.6,600.5,1057.85,805.62
2018,3,4,10,0,938.0,79.0,1.4,11.0,640.0,1072.46,811.04
2018,3,4,10,15,949.0,80.5,1.4,11.3,673.5,1081.04,813.91
2018,3,4,10,30,960.0,82.0,1.4,11.6,707.0,1085.39,814.29
2018,3,4,10,45,967.0,82.5,1.35,11.9,732.5,1080.17,807.74
2018,3,4,11,0,974.0,83.0,1.3,12.2,758.0,1070.66,798.77
2018,3,4,11,15,942.5,97.0,1.35,12.4,763.0,1034.83,775.2
2018,3,4,11,30,911.0,111.0,1.4,12.6,768.0,995.43,749.52
2018,3,4,11,45,948.0,98.0,1.45,12.85,789.0,987.8,744.72
2018,3,4,12,0,985.0,85.0,1.5,13.1,810.0,974.45,735.8
2018,3,4,12,15,983.0,86.0,1.55,13.2,810.0,936.98,711.26
2018,3,4,12,30,981.0,87.0,1.6,13.3,810.0,896.12,684.5
2018,3,4,12,45,917.5,111.0,1.65,13.4,782.0,827.25,638.08
2018,3,4,13,0,854.0,135.0,1.7,13.5,754.0,767.12,595.46
2018,3,4,13,15,841.0,136.5,1.75,13.5,735.0,713.96,556.6
2018,3,4,13,30,828.0,138.0,1.8,13.5,716.0,659.6,515.64
2018,3,4,13,45,863.0,121.0,1.85,13.55,706.0,615.46,481.16
2018,3,4,14,0,898.0,104.0,1.9,13.6,696.0,563.36,439.0
2018,3,4,14,15,884.0,102.0,1.95,13.5,662.5,501.23,387.62
2018,3,4,14,30,870.0,100.0,2.0,13.4,629.0,436.89,332.83
2018,3,4,14,45,884.0,90.5,2.05,13.35,599.5,375.88,278.27
2018,3,4,15,0,898.0,81.0,2.1,13.3,570.0,314.83,222.27
2018,3,4,15,15,814.0,89.5,2.1,13.3,506.0,240.57,159.92
2018,3,4,15,30,730.0,98.0,2.1,13.3,442.0,174.14,108.29
2018,3,4,15,45,752.0,85.0,2.1,12.9,407.5,118.49,70.57
2018,3,4,16,0,774.0,72.0,2.1,12.5,373.0,64.2,51.92
2018,3,4,16,15,734.0,68.5,2.0,11.8,323.0,61.15,49.51
2018,3,4,16,30,694.0,65.0,1.9,11.1,273.0,53.67,42.99
2018,3,4,16,45,547.5,62.5,1.75,10.4,207.5,50.52,40.19
2018,3,4,17,0,401.0,60.0,1.6,9.7,142.0,48.01,37.77
2018,3,4,17,15,313.0,48.5,1.65,9.2,101.0,36.79,27.24
2018,3,4,17,30,225.0,37.0,1.7,8.7,60.0,27.98,18.26
2018,3,4,17,45,132.0,22.5,1.75,8.2,34.0,17.02,0.0
2018,3,4,18,0,39.0,8.0,1.8,7.7,8.0,6.29,0.0
2018,3,4,18,15,19.5,4.0,1.8,7.75,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,2.1,4.1,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,2.2,4.9,6.0,0.0,0.0
2018,3,5,6,45,221.0,19.5,2.3,5.65,36.5,166.71,0.0
2018,3,5,7,0,388.0,32.0,2.4,6.4,67.0,370.2,287.55
2018,3,5,7,15,501.0,40.0,2.4,7.05,116.0,485.73,404.12
2018,3,5,7,30,614.0,48.0,2.4,7.7,165.0,608.61,507.46
2018,3,5,7,45,678.5,53.5,2.45,8.35,219.0,685.64,569.47
2018,3,5,8,0,743.0,59.0,2.5,9.0,273.0,773.53,636.14
2018,3,5,8,15,784.5,63.0,2.4,9.75,326.5,839.22,681.42
2018,3,5,8,30,826.0,67.0,2.3,10.5,380.0,903.86,723.62
2018,3,5,8,45,854.0,70.5,2.2,11.25,431.0,953.21,753.02
2018,3,5,9,0,882.0,74.0,2.1,12.0,482.0,1000.01,779.58
2018,3,5,9,15,903.5,75.0,1.95,12.55,528.0,1021.84,788.15
2018,3,5,9,30,925.0,76.0,1.8,13.1,574.0,1052.12,802.3
2018,3,5,9,45,940.0,77.0,1.6,13.7,614.0,1072.17,808.09
2018,3,5,10,0,955.0,78.0,1.4,14.3,654.0,1088.29,811.0
2018,3,5,10,15,963.5,79.5,1.35,14.65,686.5,1094.24,810.93
2018,3,5,10,30,972.0,81.0,1.3,15.0,719.0,1095.91,808.43
2018,3,5,10,45,978.5,82.0,1.2,15.35,744.5,1090.6,800.71
2018,3,5,11,0,985.0,83.0,1.1,15.7,770.0,1080.95,790.51
2018,3,5,11,15,989.0,84.0,1.05,15.9,787.5,1064.5,777.81
2018,3,5,11,30,993.0,85.0,1.0,16.1,805.0,1043.8,762.72
2018,3,5,11,45,995.0,85.0,1.0,16.3,814.0,1015.97,744.37
2018,3,5,12,0,997.0,85.0,1.0,16.5,823.0,984.18,723.64
2018,3,5,12,15,997.5,84.5,0.95,16.65,823.5,946.76,698.5
2018,3,5,12,30,998.0,84.0,0.9,16.8,824.0,905.76,671.1
2018,3,5,12,45,996.0,83.5,0.9,16.9,815.5,859.42,641.1
2018,3,5,13,0,994.0,83.0,0.9,17.0,807.0,810.08,608.83
2018,3,5,13,15,988.5,82.5,0.85,17.0,790.0,755.57,570.1
2018,3,5,13,30,983.0,82.0,0.8,17.0,773.0,698.83,528.28
2018,3,5,13,45,975.5,81.5,0.8,17.05,748.0,638.97,483.48
2018,3,5,14,0,968.0,81.0,0.8,17.1,723.0,577.61,435.94
2018,3,5,14,15,926.5,87.5,0.8,17.0,679.0,505.7,379.35
2018,3,5,14,30,885.0,94.0,0.8,16.9,635.0,436.45,323.05
2018,3,5,14,45,844.5,93.5,0.8,16.85,584.5,363.72,262.67
2018,3,5,15,0,804.0,93.0,0.8,16.8,534.0,295.29,204.8
2018,3,5,15,15,802.5,86.0,0.8,16.8,497.0,233.84,151.55
2018,3,5,15,30,801.0,79.0,0.8,16.8,460.0,172.12,101.59
2018,3,5,15,45,762.0,79.0,0.75,16.3,411.5,113.02,65.03
2018,3,5,16,0,723.0,79.0,0.7,15.8,363.0,63.41,50.49
2018,3,5,16,15,721.5,70.0,0.75,15.15,321.0,62.11,49.7
2018,3,5,16,30,720.0,61.0,0.8,14.5,279.0,55.23,43.79
2018,3,5,16,45,624.0,58.0,0.85,13.85,221.5,47.88,37.31
2018,3,5,17,0,528.0,55.0,0.9,13.2,164.0,45.07,34.67
2018,3,5,17,15,403.0,44.5,0.95,12.65,114.0,36.35,26.52
2018,3,5,17,30,278.0,34.0,1.0,12.1,64.0,27.79,17.99
2018,3,5,17,45,184.5,22.0,1.1,11.6,37.5,18.12,0.0
2018,3,5,18,0,91.0,10.0,1.2,11.1,11.0,7.87,0.0
2018,3,5,18,15,45.5,5.0,1.25,10.85,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,6,6,15,18.5,3.0,1.55,8.05,3.0,0.0,0.0
2018,3,6,6,30,37.0,6.0,1.6,8.7,6.0,4.72,0.0
2018,3,6,6,45,197.0,20.0,1.6,9.35,37.0,183.51,0.0
2018,3,6,7,0,357.0,34.0,1.6,10.0,68.0,348.96,272.0
2018,3,6,7,15,475.5,41.5,1.65,10.6,116.5,467.54,383.56
2018,3,6,7,30,594.0,49.0,1.7,11.2,165.0,593.39,486.63
2018,3,6,7,45,659.0,54.5,1.75,11.85,218.5,670.17,546.62
2018,3,6,8,0,724.0,60.0,1.8,12.5,272.0,757.83,611.34
2018,3,6,8,15,767.0,64.0,1.9,13.25,325.5,824.31,657.59
2018,3,6,8,30,810.0,68.0,2.0,14.0,379.0,889.89,701.42
2018,3,6,8,45,686.0,101.0,2.1,14.75,388.0,835.44,659.29
2018,3,6,9,0,562.0,134.0,2.2,15.5,397.0,762.28,604.39
2018,3,6,9,15,577.5,146.5,2.35,16.0,439.0,798.97,629.76
2018,3,6,9,30,593.0,159.0,2.5,16.5,481.0,832.97,651.92
2018,3,6,9,45,767.0,119.0,2.65,17.0,566.0,966.9,743.42
2018,3,6,10,0,941.0,79.0,2.8,17.5,651.0,1074.83,813.38
2018,3,6,10,15,950.5,80.5,2.85,17.8,683.5,1081.75,814.84
2018,3,6,10,30,960.0,82.0,2.9,18.1,716.0,1084.43,814.72
2018,3,6,10,45,966.5,83.0,2.95,18.4,741.5,1079.17,809.58
2018,3,6,11,0,973.0,84.0,3.0,18.7,767.0,1069.6,801.87
2018,3,6,11,15,977.5,84.5,2.95,18.9,784.5,1053.2,789.17
2018,3,6,11,30,982.0,85.0,2.9,19.1,802.0,1032.6,773.94
2018,3,6,11,45,932.0,106.0,2.9,19.25,793.0,979.84,737.95
2018,3,6,12,0,882.0,127.0,2.9,19.4,784.0,936.48,708.41
2018,3,6,12,15,830.0,148.0,2.85,19.5,766.5,877.97,667.97
2018,3,6,12,30,778.0,169.0,2.8,19.6,749.0,825.05,630.83
2018,3,6,12,45,747.5,178.5,2.7,19.65,731.0,772.02,591.76
2018,3,6,13,0,717.0,188.0,2.6,19.7,713.0,718.54,551.88
2018,3,6,13,15,806.5,150.5,2.45,19.7,729.5,700.59,538.46
2018,3,6,13,30,896.0,113.0,2.3,19.7,746.0,671.59,515.79
2018,3,6,13,45,840.5,125.5,2.2,19.65,704.0,603.8,463.02
2018,3,6,14,0,785.0,138.0,2.1,19.6,662.0,534.38,408.4
2018,3,6,14,15,790.0,125.5,1.95,19.5,632.5,475.77,360.4
2018,3,6,14,30,795.0,113.0,1.8,19.4,603.0,415.34,309.38
2018,3,6,14,45,827.5,95.5,1.7,19.25,578.0,358.19,258.87
2018,3,6,15,0,860.0,78.0,1.6,19.1,553.0,299.15,205.43
2018,3,6,15,15,849.0,74.5,1.6,19.1,513.0,236.16,150.85
2018,3,6,15,30,838.0,71.0,1.6,19.1,473.0,169.25,97.25
2018,3,6,15,45,818.0,67.5,1.35,18.45,427.0,106.57,58.09
2018,3,6,16,0,798.0,64.0,1.1,17.8,381.0,58.58,45.88
2018,3,6,16,15,721.0,66.0,1.05,17.05,323.0,58.96,46.55
2018,3,6,16,30,644.0,68.0,1.0,16.3,265.0,55.19,43.42
2018,3,6,16,45,561.0,62.5,0.95,15.55,211.0,50.58,39.43
2018,3,6,17,0,478.0,57.0,0.9,14.8,157.0,46.16,35.42
2018,3,6,17,15,418.5,45.5,0.95,14.3,115.5,37.22,27.13
2018,3,6,17,30,359.0,34.0,1.0,13.8,74.0,28.11,18.25
2018,3,6,17,45,224.5,22.5,1.05,13.3,43.0,18.6,1.17
2018,3,6,18,0,90.0,11.0,1.1,12.8,12.0,8.65,0.0
2018,3,6,18,15,45.0,5.5,1.05,12.7,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.5,1.35,10.2,1.5,0.0,0.0
2018,3,7,6,30,13.0,3.0,1.3,10.4,3.0,10.67,0.0
2018,3,7,6,45,6.5,7.5,1.25,10.55,7.5,10.34,0.0
2018,3,7,7,0,0.0,12.0,1.2,10.7,12.0,9.11,1.72
2018,3,7,7,15,0.0,17.0,1.25,11.2,17.0,12.91,5.36
2018,3,7,7,30,0.0,22.0,1.3,11.7,22.0,16.73,8.8
2018,3,7,7,45,1.0,41.0,1.4,12.2,41.5,32.17,22.27
2018,3,7,8,0,2.0,60.0,1.5,12.7,61.0,47.77,35.73
2018,3,7,8,15,9.5,73.0,1.6,13.2,77.0,65.68,51.29
2018,3,7,8,30,17.0,86.0,1.7,13.7,93.0,93.16,74.71
2018,3,7,8,45,13.5,78.0,1.85,14.25,84.0,80.6,63.57
2018,3,7,9,0,10.0,70.0,2.0,14.8,75.0,63.65,48.84
2018,3,7,9,15,8.5,96.0,2.1,15.35,100.5,83.35,64.96
2018,3,7,9,30,7.0,122.0,2.2,15.9,126.0,104.56,82.07
2018,3,7,9,45,207.0,175.0,2.3,16.45,301.5,419.43,340.6
2018,3,7,10,0,407.0,228.0,2.4,17.0,477.0,709.21,557.6
2018,3,7,10,15,453.5,233.0,2.45,17.4,524.0,757.43,588.91
2018,3,7,10,30,500.0,238.0,2.5,17.8,571.0,802.8,619.68
2018,3,7,10,45,640.0,195.0,2.55,18.15,637.0,896.77,685.89
2018,3,7,11,0,780.0,152.0,2.6,18.5,703.0,975.22,737.08
2018,3,7,11,15,872.0,118.5,2.65,18.65,748.0,1000.99,752.9
2018,3,7,11,30,964.0,85.0,2.7,18.8,793.0,1014.74,761.29
2018,3,7,11,45,966.5,85.0,2.75,19.0,802.0,988.02,742.76
2018,3,7,12,0,969.0,85.0,2.8,19.2,811.0,957.42,722.05
2018,3,7,12,15,971.5,84.0,2.8,19.25,812.5,922.01,698.06
2018,3,7,12,30,974.0,83.0,2.8,19.3,814.0,882.99,671.57
2018,3,7,12,45,974.0,82.0,2.8,19.35,806.5,838.58,641.22
2018,3,7,13,0,974.0,81.0,2.8,19.4,799.0,791.08,608.5
2018,3,7,13,15,970.5,80.5,2.75,19.35,783.0,738.8,569.78
2018,3,7,13,30,967.0,80.0,2.7,19.3,767.0,684.15,527.94
2018,3,7,13,45,960.5,78.5,2.65,19.25,742.5,624.73,481.4
2018,3,7,14,0,954.0,77.0,2.6,19.2,718.0,563.79,432.24
2018,3,7,14,15,944.5,76.5,2.55,19.05,686.5,501.11,380.27
2018,3,7,14,30,935.0,76.0,2.5,18.9,655.0,437.73,326.04
2018,3,7,14,45,921.5,74.0,2.45,18.75,616.0,371.36,268.08
2018,3,7,15,0,908.0,72.0,2.4,18.6,577.0,305.4,209.68
2018,3,7,15,15,889.5,70.0,2.4,18.6,533.0,239.12,152.15
2018,3,7,15,30,871.0,68.0,2.4,18.6,489.0,174.41,100.51
2018,3,7,15,45,846.0,65.0,2.15,17.9,440.0,110.32,61.15
2018,3,7,16,0,821.0,62.0,1.9,17.2,391.0,57.49,45.04
2018,3,7,16,15,783.5,59.0,1.8,16.4,339.0,54.52,42.75
2018,3,7,16,30,746.0,56.0,1.7,15.6,287.0,51.58,40.35
2018,3,7,16,45,689.5,51.5,1.6,14.75,234.5,47.27,36.62
2018,3,7,17,0,633.0,47.0,1.5,13.9,182.0,43.03,32.79
2018,3,7,17,15,537.0,40.0,1.5,13.3,132.5,33.58,24.06
2018,3,7,17,30,441.0,33.0,1.5,12.7,83.0,27.62,18.03
2018,3,7,17,45,272.5,22.0,1.55,12.15,47.5,18.24,2.92
2018,3,7,18,0,104.0,11.0,1.6,11.6,12.0,8.65,0.0
2018,3,7,18,15,52.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,8,6,15,8.0,3.5,0.5,12.25,3.5,0.0,0.0
2018,3,8,6,30,16.0,7.0,0.5,12.6,7.0,15.74,0.0
2018,3,8,6,45,30.0,22.0,0.5,12.95,24.5,55.99,3.28
2018,3,8,7,0,44.0,37.0,0.5,13.3,42.0,90.69,68.6
2018,3,8,7,15,73.5,57.0,0.5,13.65,70.0,138.43,112.05
2018,3,8,7,30,103.0,77.0,0.5,14.0,98.0,187.05,154.34
2018,3,8,7,45,161.0,96.5,0.5,14.35,140.0,260.76,216.48
2018,3,8,8,0,219.0,116.0,0.5,14.7,182.0,357.35,293.84
2018,3,8,8,15,238.5,135.5,0.55,15.15,219.5,402.87,328.05
2018,3,8,8,30,258.0,155.0,0.6,15.6,257.0,448.32,361.57
2018,3,8,8,45,303.0,170.0,0.65,16.1,304.0,512.3,408.65
2018,3,8,9,0,348.0,185.0,0.7,16.6,351.0,576.86,454.55
2018,3,8,9,15,471.0,173.0,0.85,17.05,420.0,712.59,552.44
2018,3,8,9,30,594.0,161.0,1.0,17.5,489.0,835.54,635.99
2018,3,8,9,45,704.0,136.5,1.15,17.95,552.0,922.72,692.36
2018,3,8,10,0,814.0,112.0,1.3,18.4,615.0,997.21,739.69
2018,3,8,10,15,851.0,106.0,1.4,18.65,655.0,1023.24,755.02
2018,3,8,10,30,888.0,100.0,1.5,18.9,695.0,1031.46,759.62
2018,3,8,10,45,913.0,94.5,1.6,19.2,725.5,1037.61,763.1
2018,3,8,11,0,938.0,89.0,1.7,19.5,756.0,1039.34,763.87
2018,3,8,11,15,944.5,89.0,1.8,19.65,774.0,1024.74,754.71
2018,3,8,11,30,951.0,89.0,1.9,19.8,792.0,1006.0,743.09
2018,3,8,11,45,954.5,88.5,2.0,19.95,801.0,979.85,726.64
2018,3,8,12,0,958.0,88.0,2.1,20.1,810.0,949.84,707.61
2018,3,8,12,15,959.5,87.5,2.15,20.15,811.0,914.36,684.56
2018,3,8,12,30,961.0,87.0,2.2,20.2,812.0,875.37,659.03
2018,3,8,12,45,960.5,86.0,2.25,20.2,804.5,830.98,629.72
2018,3,8,13,0,960.0,85.0,2.3,20.2,797.0,783.59,598.01
2018,3,8,13,15,913.5,100.5,2.3,20.15,766.5,718.04,549.87
2018,3,8,13,30,867.0,116.0,2.3,20.1,736.0,658.24,504.62
2018,3,8,13,45,605.5,194.0,2.25,20.0,620.0,527.58,405.48
2018,3,8,14,0,344.0,272.0,2.2,19.9,504.0,404.42,311.49
2018,3,8,14,15,503.5,213.5,2.15,19.75,536.0,409.94,313.38
2018,3,8,14,30,663.0,155.0,2.1,19.6,568.0,393.13,294.74
2018,3,8,14,45,779.0,116.0,2.05,19.5,573.5,355.89,258.1
2018,3,8,15,0,895.0,77.0,2.0,19.4,579.0,304.33,207.97
2018,3,8,15,15,877.0,74.5,2.0,19.4,534.5,238.46,151.25
2018,3,8,15,30,859.0,72.0,2.0,19.4,490.0,174.13,100.45
2018,3,8,15,45,834.5,69.5,1.85,18.85,442.0,105.75,58.06
2018,3,8,16,0,810.0,67.0,1.7,18.3,394.0,61.01,47.9
2018,3,8,16,15,690.5,73.0,1.55,17.55,326.0,58.99,46.45
2018,3,8,16,30,571.0,79.0,1.4,16.8,258.0,62.27,49.56
2018,3,8,16,45,554.0,66.5,1.25,16.05,214.0,53.46,41.9
2018,3,8,17,0,537.0,54.0,1.1,15.3,170.0,44.25,33.69
2018,3,8,17,15,471.5,45.5,1.15,14.65,127.0,37.51,27.41
2018,3,8,17,30,406.0,37.0,1.2,14.0,84.0,30.76,20.71
2018,3,8,17,45,223.0,23.0,1.2,13.4,47.0,18.92,4.69
2018,3,8,18,0,40.0,9.0,1.2,12.8,10.0,7.08,0.0
2018,3,8,18,15,20.0,4.5,1.2,12.6,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,6,15,40.0,5.0,1.2,10.85,5.5,0.0,0.0
2018,3,9,6,30,80.0,10.0,1.3,11.2,11.0,59.0,0.0
2018,3,9,6,45,236.0,22.0,1.4,11.55,44.0,220.51,74.61
2018,3,9,7,0,392.0,34.0,1.5,11.9,77.0,375.76,300.21
2018,3,9,7,15,468.0,42.5,1.4,12.45,121.5,462.56,378.42
2018,3,9,7,30,544.0,51.0,1.3,13.0,166.0,554.43,452.76
2018,3,9,7,45,627.0,54.5,1.2,13.5,221.5,649.47,524.48
2018,3,9,8,0,710.0,58.0,1.1,14.0,277.0,742.74,590.17
2018,3,9,8,15,746.0,62.5,1.2,14.55,328.0,802.64,631.0
2018,3,9,8,30,782.0,67.0,1.3,15.1,379.0,861.47,669.94
2018,3,9,8,45,761.5,81.0,1.35,15.6,416.0,875.96,676.73
2018,3,9,9,0,741.0,95.0,1.4,16.1,453.0,892.36,685.22
2018,3,9,9,15,756.0,102.5,1.5,16.4,496.5,925.83,706.39
2018,3,9,9,30,771.0,110.0,1.6,16.7,540.0,948.7,720.07
2018,3,9,9,45,826.0,101.0,1.7,17.0,590.0,996.99,750.77
2018,3,9,10,0,881.0,92.0,1.8,17.3,640.0,1027.95,769.49
2018,3,9,10,15,871.5,101.0,1.8,17.45,666.0,1037.55,773.44
2018,3,9,10,30,862.0,110.0,1.8,17.6,692.0,1029.69,766.43
2018,3,9,10,45,792.5,144.0,1.75,17.75,694.0,984.51,734.67
2018,3,9,11,0,723.0,178.0,1.7,17.9,696.0,945.6,707.52
2018,3,9,11,15,779.5,159.0,1.8,18.05,729.0,960.99,718.36
2018,3,9,11,30,836.0,140.0,1.9,18.2,762.0,963.68,720.26
2018,3,9,11,45,723.5,186.0,1.95,18.35,728.5,887.81,669.23
2018,3,9,12,0,611.0,232.0,2.0,18.5,695.0,803.2,609.76
2018,3,9,12,15,465.0,287.0,2.05,18.55,639.5,697.1,532.84
2018,3,9,12,30,319.0,342.0,2.1,18.6,584.0,589.06,452.85
2018,3,9,12,45,302.5,344.0,2.15,18.65,571.5,557.23,429.8
2018,3,9,13,0,286.0,346.0,2.2,18.7,559.0,525.62,406.12
2018,3,9,13,15,330.5,329.0,2.2,18.55,570.5,518.86,401.68
2018,3,9,13,30,375.0,312.0,2.2,18.4,582.0,507.35,393.03
2018,3,9,13,45,367.0,303.0,2.15,18.25,560.0,467.76,362.36
2018,3,9,14,0,359.0,294.0,2.1,18.1,538.0,428.45,331.48
2018,3,9,14,15,298.5,291.0,2.05,17.9,487.5,370.62,286.31
2018,3,9,14,30,238.0,288.0,2.0,17.7,437.0,315.53,243.27
2018,3,9,14,45,211.0,272.0,2.0,17.55,398.5,274.16,210.35
2018,3,9,15,0,184.0,256.0,2.0,17.4,360.0,236.29,180.21
2018,3,9,15,15,171.5,236.0,2.0,17.4,327.0,202.37,152.97
2018,3,9,15,30,159.0,216.0,2.0,17.4,294.0,170.47,128.24
2018,3,9,15,45,169.5,193.0,1.95,16.8,268.5,140.45,106.56
2018,3,9,16,0,180.0,170.0,1.9,16.2,243.0,115.14,95.4
2018,3,9,16,15,185.5,148.0,1.8,15.65,214.5,101.95,84.41
2018,3,9,16,30,191.0,126.0,1.7,15.1,186.0,86.84,71.51
2018,3,9,16,45,161.0,105.0,1.6,14.55,149.5,74.39,60.66
2018,3,9,17,0,131.0,84.0,1.5,14.0,113.0,60.2,48.0
2018,3,9,17,15,101.5,63.5,1.5,13.55,82.5,46.07,35.1
2018,3,9,17,30,72.0,43.0,1.5,13.1,52.0,31.72,21.7
2018,3,9,17,45,47.5,26.5,1.45,12.7,31.0,19.73,6.39
2018,3,9,18,0,23.0,10.0,1.4,12.3,10.0,7.87,0.0
2018,3,9,18,15,11.5,5.0,1.35,12.15,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.9,11.2,2.0,1.57,0.0
2018,3,10,6,45,0.0,4.5,0.9,11.35,4.5,3.4,0.0
2018,3,10,7,0,0.0,7.0,0.9,11.5,7.0,5.3,0.0
2018,3,10,7,15,0.0,8.5,1.0,11.7,8.5,6.44,0.0
2018,3,10,7,30,0.0,10.0,1.1,11.9,10.0,7.58,0.91
2018,3,10,7,45,0.0,41.5,1.2,12.1,41.5,31.7,21.86
2018,3,10,8,0,0.0,73.0,1.3,12.3,73.0,58.02,44.51
2018,3,10,8,15,0.5,93.0,1.35,12.55,93.0,76.51,60.17
2018,3,10,8,30,1.0,113.0,1.4,12.8,113.0,94.96,75.55
2018,3,10,8,45,0.5,86.0,1.4,13.05,86.0,67.22,51.78
2018,3,10,9,0,0.0,59.0,1.4,13.3,59.0,45.23,32.96
2018,3,10,9,15,0.0,49.0,1.45,13.5,49.0,37.55,26.33
2018,3,10,9,30,0.0,39.0,1.5,13.7,39.0,29.88,19.74
2018,3,10,9,45,0.0,51.0,1.5,13.95,51.0,39.14,27.47
2018,3,10,10,0,0.0,63.0,1.5,14.2,63.0,48.44,35.15
2018,3,10,10,15,0.5,77.0,1.65,14.3,77.5,59.82,44.56
2018,3,10,10,30,1.0,91.0,1.8,14.4,92.0,71.22,53.93
2018,3,10,10,45,1.5,92.0,1.9,14.55,93.0,72.53,54.9
2018,3,10,11,0,2.0,93.0,2.0,14.7,94.0,73.8,55.87
2018,3,10,11,15,3.5,136.5,2.05,14.85,139.0,110.86,86.21
2018,3,10,11,30,5.0,180.0,2.1,15.0,184.0,148.6,116.68
2018,3,10,11,45,5.5,178.0,2.15,15.15,182.5,146.76,115.0
2018,3,10,12,0,6.0,176.0,2.2,15.3,181.0,144.91,113.44
2018,3,10,12,15,3.5,151.5,2.15,15.35,154.5,122.01,94.78
2018,3,10,12,30,1.0,127.0,2.1,15.4,128.0,99.81,76.68
2018,3,10,12,45,1.0,116.5,2.05,15.4,117.5,91.27,69.76
2018,3,10,13,0,1.0,106.0,2.0,15.4,107.0,82.83,62.9
2018,3,10,13,15,0.5,94.5,2.0,15.3,95.0,73.37,55.2
2018,3,10,13,30,0.0,83.0,2.0,15.2,83.0,64.06,47.61
2018,3,10,13,45,0.0,87.5,1.95,15.1,87.5,67.53,50.57
2018,3,10,14,0,0.0,92.0,1.9,15.0,92.0,70.99,53.53
2018,3,10,14,15,0.0,93.5,1.85,14.9,93.5,72.12,54.58
2018,3,10,14,30,0.0,95.0,1.8,14.8,95.0,73.23,55.64
2018,3,10,14,45,0.0,88.5,1.8,14.7,88.5,68.17,51.58
2018,3,10,15,0,0.0,82.0,1.8,14.6,82.0,63.09,47.51
2018,3,10,15,15,0.0,86.0,1.8,14.6,86.0,66.16,50.23
2018,3,10,15,30,0.0,90.0,1.8,14.6,90.0,69.03,52.79
2018,3,10,15,45,0.0,86.5,1.6,14.35,86.5,66.21,50.64
2018,3,10,16,0,0.0,83.0,1.4,14.1,83.0,63.34,50.81
2018,3,10,16,15,0.0,64.0,1.25,13.85,64.0,49.06,38.32
2018,3,10,16,30,0.0,45.0,1.1,13.6,45.0,34.39,25.32
2018,3,10,16,45,0.0,26.5,1.0,13.4,26.5,20.18,12.57
2018,3,10,17,0,0.0,8.0,0.9,13.2,8.0,6.06,0.0
2018,3,10,17,15,0.0,7.0,0.9,13.05,7.0,5.3,0.0
2018,3,10,17,30,0.0,6.0,0.9,12.9,6.0,4.54,0.0
2018,3,10,17,45,2.5,4.0,0.9,12.8,4.0,3.13,0.0
2018,3,10,18,0,5.0,2.0,0.9,12.7,2.0,1.57,0.0
2018,3,10,18,15,2.5,1.0,0.95,12.65,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,11,6,15,54.5,6.5,1.8,9.7,7.5,0.0,0.0
2018,3,11,6,30,109.0,13.0,1.8,10.0,15.0,79.88,0.0
2018,3,11,6,45,256.0,25.5,1.8,10.25,50.5,242.46,140.8
2018,3,11,7,0,403.0,38.0,1.8,10.5,86.0,387.62,315.53
2018,3,11,7,15,496.0,46.0,1.75,10.95,135.0,488.34,403.39
2018,3,11,7,30,589.0,54.0,1.7,11.4,184.0,594.91,489.44
2018,3,11,7,45,646.5,59.0,1.7,11.8,236.0,672.06,548.62
2018,3,11,8,0,704.0,64.0,1.7,12.2,288.0,744.63,601.32
2018,3,11,8,15,742.5,68.0,1.6,12.85,340.0,806.16,641.9
2018,3,11,8,30,781.0,72.0,1.5,13.5,392.0,866.62,679.7
2018,3,11,8,45,808.0,75.0,1.4,14.15,441.0,913.05,706.11
2018,3,11,9,0,835.0,78.0,1.3,14.8,490.0,957.02,729.93
2018,3,11,9,15,856.0,80.0,1.2,15.5,535.0,990.81,746.02
2018,3,11,9,30,877.0,82.0,1.1,16.2,580.0,1008.72,751.39
2018,3,11,9,45,893.5,82.5,1.0,16.9,619.0,1028.96,758.31
2018,3,11,10,0,910.0,83.0,0.9,17.6,658.0,1045.46,762.64
2018,3,11,10,15,919.5,84.5,0.85,18.0,690.0,1052.04,762.74
2018,3,11,10,30,929.0,86.0,0.8,18.4,722.0,1054.49,760.57
2018,3,11,10,45,935.0,87.5,0.75,18.8,747.0,1049.2,753.84
2018,3,11,11,0,941.0,89.0,0.7,19.2,772.0,1039.71,744.84
2018,3,11,11,15,945.0,90.0,0.7,19.4,789.0,1023.52,733.69
2018,3,11,11,30,949.0,91.0,0.7,19.6,806.0,1003.25,720.26
2018,3,11,11,45,950.5,92.0,0.75,19.85,814.5,976.66,703.99
2018,3,11,12,0,952.0,93.0,0.8,20.1,823.0,946.28,685.36
2018,3,11,12,15,851.0,139.0,0.85,20.2,792.0,880.88,644.47
2018,3,11,12,30,750.0,185.0,0.9,20.3,761.0,811.22,599.17
2018,3,11,12,45,785.0,167.0,0.95,20.4,764.5,782.82,581.32
2018,3,11,13,0,820.0,149.0,1.0,20.5,768.0,745.78,556.53
2018,3,11,13,15,722.5,184.5,1.0,20.5,721.5,670.53,502.37
2018,3,11,13,30,625.0,220.0,1.0,20.5,675.0,596.19,448.33
2018,3,11,13,45,630.5,209.0,1.0,20.45,655.0,549.34,413.77
2018,3,11,14,0,636.0,198.0,1.0,20.4,635.0,500.68,376.42
2018,3,11,14,15,625.0,191.0,1.05,20.2,604.5,446.16,334.0
2018,3,11,14,30,614.0,184.0,1.1,20.0,574.0,392.05,290.49
2018,3,11,14,45,511.5,202.0,1.1,19.85,514.0,324.15,237.36
2018,3,11,15,0,409.0,220.0,1.1,19.7,454.0,270.71,196.26
2018,3,11,15,15,473.5,183.5,1.1,19.7,434.5,224.59,155.67
2018,3,11,15,30,538.0,147.0,1.1,19.7,415.0,170.86,111.07
2018,3,11,15,45,508.0,138.0,1.2,19.0,371.0,121.69,81.56
2018,3,11,16,0,478.0,129.0,1.3,18.3,327.0,90.75,73.57
2018,3,11,16,15,455.0,114.0,1.3,17.7,283.0,81.5,65.99
2018,3,11,16,30,432.0,99.0,1.3,17.1,239.0,71.92,57.91
2018,3,11,16,45,430.0,82.0,1.3,16.5,200.5,60.9,48.38
2018,3,11,17,0,428.0,65.0,1.3,15.9,162.0,51.71,40.23
2018,3,11,17,15,349.0,53.5,1.25,15.4,119.0,40.62,30.14
2018,3,11,17,30,270.0,42.0,1.2,14.9,76.0,31.84,21.8
2018,3,11,17,45,174.5,28.0,1.1,14.4,46.0,21.21,9.08
2018,3,11,18,0,79.0,14.0,1.0,13.9,16.0,11.02,0.0
2018,3,11,18,15,39.5,7.0,0.9,13.75,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,5.5,3.0,1.75,11.7,3.0,0.0,0.0
2018,3,12,6,30,11.0,6.0,1.9,12.4,6.0,11.75,0.0
2018,3,12,6,45,7.0,18.5,2.1,13.1,18.5,20.97,8.33
2018,3,12,7,0,3.0,31.0,2.3,13.8,31.0,26.32,16.27
2018,3,12,7,15,9.5,49.5,2.45,14.4,51.5,49.42,36.55
2018,3,12,7,30,16.0,68.0,2.6,15.0,72.0,81.28,64.13
2018,3,12,7,45,188.5,84.5,2.75,15.55,145.0,280.52,235.97
2018,3,12,8,0,361.0,101.0,2.9,16.1,218.0,482.48,400.87
2018,3,12,8,15,355.5,96.5,3.05,16.5,227.5,479.3,396.76
2018,3,12,8,30,350.0,92.0,3.2,16.9,237.0,474.39,391.68
2018,3,12,8,45,313.0,136.5,3.4,17.35,277.5,501.88,409.91
2018,3,12,9,0,276.0,181.0,3.6,17.8,318.0,497.06,403.05
2018,3,12,9,15,349.0,184.5,3.65,18.1,374.0,574.66,462.77
2018,3,12,9,30,422.0,188.0,3.7,18.4,430.0,679.78,540.37
2018,3,12,9,45,380.5,226.5,3.8,18.65,455.5,654.68,518.33
2018,3,12,10,0,339.0,265.0,3.9,18.9,481.0,653.17,514.05
2018,3,12,10,15,508.0,221.5,3.9,19.1,563.0,796.9,621.4
2018,3,12,10,30,677.0,178.0,3.9,19.3,645.0,924.06,710.8
2018,3,12,10,45,618.0,205.0,3.9,19.5,642.5,880.93,678.02
2018,3,12,11,0,559.0,232.0,3.9,19.7,640.0,827.58,637.83
2018,3,12,11,15,354.0,287.0,3.9,19.8,547.5,647.1,502.71
2018,3,12,11,30,149.0,342.0,3.9,19.9,455.0,475.28,369.74
2018,3,12,11,45,140.0,348.5,3.85,20.0,455.5,463.87,360.96
2018,3,12,12,0,131.0,355.0,3.8,20.1,456.0,452.13,351.34
2018,3,12,12,15,152.0,356.0,3.8,20.1,473.5,460.22,357.77
2018,3,12,12,30,173.0,357.0,3.8,20.1,491.0,466.04,362.33
2018,3,12,12,45,122.0,338.5,3.8,20.1,432.5,396.82,308.79
2018,3,12,13,0,71.0,320.0,3.8,20.1,374.0,319.75,248.97
2018,3,12,13,15,90.5,324.5,3.75,20.0,391.5,329.28,256.82
2018,3,12,13,30,110.0,329.0,3.7,19.9,409.0,345.61,269.39
2018,3,12,13,45,129.5,327.5,3.65,19.8,419.0,343.14,267.35
2018,3,12,14,0,149.0,326.0,3.6,19.7,429.0,337.96,262.94
2018,3,12,14,15,119.0,307.0,3.55,19.5,387.0,294.94,229.33
2018,3,12,14,30,89.0,288.0,3.5,19.3,345.0,252.85,196.53
2018,3,12,14,45,54.0,242.0,3.45,19.15,276.0,198.87,154.49
2018,3,12,15,0,19.0,196.0,3.4,19.0,207.0,151.44,117.75
2018,3,12,15,15,45.0,199.0,3.4,19.0,222.5,153.38,118.48
2018,3,12,15,30,71.0,202.0,3.4,19.0,238.0,151.29,116.04
2018,3,12,15,45,50.0,158.0,3.25,18.35,182.0,114.56,88.37
2018,3,12,16,0,29.0,114.0,3.1,17.7,126.0,83.11,67.22
2018,3,12,16,15,14.5,75.5,2.95,17.25,81.5,57.16,44.85
2018,3,12,16,30,0.0,37.0,2.8,16.8,37.0,28.24,19.47
2018,3,12,16,45,0.0,23.0,2.7,16.35,23.0,17.5,9.97
2018,3,12,17,0,0.0,9.0,2.6,15.9,9.0,6.82,0.42
2018,3,12,17,15,0.0,12.5,2.6,15.6,12.5,9.48,2.72
2018,3,12,17,30,0.0,16.0,2.6,15.3,16.0,12.15,4.85
2018,3,12,17,45,0.0,10.5,2.6,15.0,10.5,7.97,0.11
2018,3,12,18,0,0.0,5.0,2.6,14.7,5.0,3.93,0.0
2018,3,12,18,15,0.0,2.5,2.65,14.6,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,13.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.2,14.0,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,2.4,14.3,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.6,6.0,4.54,0.0
2018,3,13,7,15,0.0,8.5,2.75,14.8,8.5,6.44,0.0
2018,3,13,7,30,0.0,11.0,2.9,15.0,11.0,8.34,1.49
2018,3,13,7,45,0.0,14.0,3.05,15.2,14.0,10.63,3.48
2018,3,13,8,0,0.0,17.0,3.2,15.4,17.0,12.93,5.44
2018,3,13,8,15,0.0,23.5,3.4,15.55,23.5,17.9,9.66
2018,3,13,8,30,0.0,30.0,3.6,15.7,30.0,22.89,13.86
2018,3,13,8,45,0.5,79.0,3.8,15.85,79.5,61.18,46.13
2018,3,13,9,0,1.0,128.0,4.0,16.0,129.0,105.17,82.63
2018,3,13,9,15,4.0,155.0,4.1,16.05,157.5,132.51,105.03
2018,3,13,9,30,7.0,182.0,4.2,16.1,186.0,159.97,127.3
2018,3,13,9,45,12.5,202.0,4.3,16.15,210.0,183.1,145.99
2018,3,13,10,0,18.0,222.0,4.4,16.2,234.0,206.12,164.44
2018,3,13,10,15,34.5,261.5,4.4,16.15,285.0,282.82,226.01
2018,3,13,10,30,51.0,301.0,4.4,16.1,336.0,338.56,269.94
2018,3,13,10,45,51.5,311.0,4.45,16.05,347.5,344.87,274.37
2018,3,13,11,0,52.0,321.0,4.5,16.0,359.0,350.87,278.74
2018,3,13,11,15,56.5,332.0,4.45,15.95,374.0,361.39,286.72
2018,3,13,11,30,61.0,343.0,4.4,15.9,389.0,371.23,294.16
2018,3,13,11,45,56.5,337.5,4.35,15.9,380.5,355.59,281.55
2018,3,13,12,0,52.0,332.0,4.3,15.9,372.0,340.4,269.39
2018,3,13,12,15,77.0,332.5,4.2,15.8,392.0,356.19,282.41
2018,3,13,12,30,102.0,333.0,4.1,15.7,412.0,385.73,305.72
2018,3,13,12,45,185.0,322.0,4.05,15.65,463.5,429.02,340.94
2018,3,13,13,0,268.0,311.0,4.0,15.6,515.0,477.04,378.69
2018,3,13,13,15,283.0,306.5,3.9,15.55,518.0,463.01,367.22
2018,3,13,13,30,298.0,302.0,3.8,15.5,521.0,446.74,353.97
2018,3,13,13,45,206.5,289.5,3.7,15.45,439.0,354.85,281.27
2018,3,13,14,0,115.0,277.0,3.6,15.4,357.0,282.14,223.41
2018,3,13,14,15,124.0,251.0,3.5,15.35,333.5,254.41,201.01
2018,3,13,14,30,133.0,225.0,3.4,15.3,310.0,226.35,177.75
2018,3,13,14,45,185.0,203.0,3.35,15.25,314.0,215.42,166.74
2018,3,13,15,0,237.0,181.0,3.3,15.2,318.0,196.05,147.86
2018,3,13,15,15,190.0,181.5,3.3,15.2,286.0,167.09,125.07
2018,3,13,15,30,143.0,182.0,3.3,15.2,254.0,146.01,110.3
2018,3,13,15,45,138.5,172.5,3.15,14.95,236.5,125.31,96.29
2018,3,13,16,0,134.0,163.0,3.0,14.7,219.0,110.99,92.38
2018,3,13,16,15,133.5,135.0,2.75,14.4,185.0,94.31,78.14
2018,3,13,16,30,133.0,107.0,2.5,14.1,151.0,76.92,63.05
2018,3,13,16,45,102.0,61.0,2.25,13.75,91.5,44.7,34.49
2018,3,13,17,0,71.0,15.0,2.0,13.4,32.0,11.29,4.5
2018,3,13,17,15,228.5,29.0,1.9,12.9,63.0,22.68,14.6
2018,3,13,17,30,386.0,43.0,1.8,12.4,94.0,35.43,25.31
2018,3,13,17,45,244.5,29.5,1.7,11.9,56.5,24.31,12.76
2018,3,13,18,0,103.0,16.0,1.6,11.4,19.0,12.59,0.0
2018,3,13,18,15,51.5,8.0,1.6,11.3,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
