Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,30,922.0,107.0,0.8,19.9,832.0,1040.03,742.74
2018,4,3,10,45,927.5,108.5,0.85,20.35,855.0,1031.91,736.72
2018,4,3,11,0,933.0,110.0,0.9,20.8,878.0,1019.61,728.34
2018,4,3,11,15,936.5,110.5,0.95,20.95,893.0,1000.29,716.57
2018,4,3,11,30,940.0,111.0,1.0,21.1,908.0,977.01,702.41
2018,4,3,11,45,941.5,111.5,1.05,21.25,915.0,948.06,684.7
2018,4,3,12,0,943.0,112.0,1.1,21.4,922.0,915.45,664.6
2018,4,3,12,15,939.0,114.0,1.15,21.5,919.5,876.21,640.19
2018,4,3,12,30,935.0,116.0,1.2,21.6,917.0,833.96,613.58
2018,4,3,12,45,927.5,118.5,1.2,21.65,905.5,786.79,581.85
2018,4,3,13,0,920.0,121.0,1.2,21.7,894.0,737.35,546.85
2018,4,3,13,15,916.0,119.5,1.25,21.65,875.5,684.83,509.52
2018,4,3,13,30,912.0,118.0,1.3,21.6,857.0,630.32,469.42
2018,4,3,13,45,905.5,116.5,1.3,21.55,831.0,572.73,425.26
2018,4,3,14,0,899.0,115.0,1.3,21.5,805.0,513.87,378.58
2018,4,3,14,15,889.0,113.0,1.4,21.35,771.5,452.2,328.74
2018,4,3,14,30,879.0,111.0,1.5,21.2,738.0,390.17,276.85
2018,4,3,14,45,866.5,108.5,1.55,21.1,698.0,323.77,220.47
2018,4,3,15,0,854.0,106.0,1.6,21.0,658.0,260.02,166.58
2018,4,3,15,15,836.0,103.0,1.6,21.0,612.5,195.97,116.21
2018,4,3,15,30,818.0,100.0,1.6,21.0,567.0,133.79,76.95
2018,4,3,15,45,793.0,97.0,1.75,20.4,517.0,81.09,64.11
2018,4,3,16,0,768.0,94.0,1.9,19.8,467.0,79.22,62.97
2018,4,3,16,15,733.0,89.5,1.9,19.25,413.5,70.19,55.55
2018,4,3,16,30,698.0,85.0,1.9,18.7,360.0,67.16,53.23
2018,4,3,16,45,615.5,83.0,1.9,18.1,299.5,65.23,51.82
2018,4,3,17,0,533.0,81.0,1.9,17.5,239.0,63.67,50.64
2018,4,3,17,15,444.5,70.0,1.85,16.65,183.5,55.37,43.41
2018,4,3,17,30,356.0,59.0,1.8,15.8,128.0,44.53,33.69
2018,4,3,17,45,293.5,47.5,1.7,14.95,92.5,35.92,25.64
2018,4,3,18,0,231.0,36.0,1.6,14.1,57.0,27.23,16.28
2018,4,3,18,15,125.5,20.5,1.65,13.75,31.0,16.13,0.0
2018,4,3,18,30,20.0,5.0,1.7,13.4,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.7,13.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,1.15,11.65,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,1.1,11.9,13.0,17.73,0.0
2018,4,4,6,15,24.0,29.5,1.1,12.25,32.0,48.07,30.75
2018,4,4,6,30,34.0,46.0,1.1,12.6,51.0,71.31,54.8
2018,4,4,6,45,94.0,67.0,1.1,13.0,88.0,148.86,122.49
2018,4,4,7,0,154.0,88.0,1.1,13.4,125.0,234.85,195.82
2018,4,4,7,15,148.0,112.0,1.1,13.9,154.5,247.07,205.65
2018,4,4,7,30,142.0,136.0,1.1,14.4,184.0,273.06,225.97
2018,4,4,7,45,249.0,148.0,1.1,14.9,249.5,398.06,326.7
2018,4,4,8,0,356.0,160.0,1.1,15.4,315.0,511.99,413.89
2018,4,4,8,15,409.0,170.0,1.1,15.95,368.5,602.18,478.11
2018,4,4,8,30,462.0,180.0,1.1,16.5,422.0,672.01,525.98
2018,4,4,8,45,474.0,194.0,1.15,17.05,462.5,707.01,547.79
2018,4,4,9,0,486.0,208.0,1.2,17.6,503.0,740.03,568.27
2018,4,4,9,15,567.5,196.5,1.25,18.05,564.0,811.73,617.11
2018,4,4,9,30,649.0,185.0,1.3,18.5,625.0,893.43,669.67
2018,4,4,9,45,585.0,223.5,1.4,18.9,636.0,859.85,644.34
2018,4,4,10,0,521.0,262.0,1.5,19.3,647.0,832.42,623.25
2018,4,4,10,15,422.5,300.0,1.55,19.35,620.5,765.77,575.0
2018,4,4,10,30,324.0,338.0,1.6,19.4,594.0,676.72,511.22
2018,4,4,10,45,313.5,359.0,1.65,19.45,612.5,677.99,511.83
2018,4,4,11,0,303.0,380.0,1.7,19.5,631.0,677.22,510.26
2018,4,4,11,15,303.5,389.5,1.6,19.35,644.5,673.54,506.56
2018,4,4,11,30,304.0,399.0,1.5,19.2,658.0,667.92,501.57
2018,4,4,11,45,298.0,406.0,1.4,19.05,661.5,652.33,489.58
2018,4,4,12,0,292.0,413.0,1.3,18.9,665.0,635.37,476.75
2018,4,4,12,15,292.5,412.5,1.3,18.85,664.5,615.79,462.89
2018,4,4,12,30,293.0,412.0,1.3,18.8,664.0,594.92,448.03
2018,4,4,12,45,372.0,377.0,1.25,18.75,693.0,600.66,453.02
2018,4,4,13,0,451.0,342.0,1.2,18.7,722.0,607.74,457.92
2018,4,4,13,15,444.5,337.5,1.3,18.8,705.5,568.21,429.13
2018,4,4,13,30,438.0,333.0,1.4,18.9,689.0,528.25,399.67
2018,4,4,13,45,419.5,328.0,1.55,18.95,660.5,481.47,364.72
2018,4,4,14,0,401.0,323.0,1.7,19.0,632.0,433.64,328.1
2018,4,4,14,15,364.5,317.0,1.85,19.0,589.0,383.18,288.93
2018,4,4,14,30,328.0,311.0,2.0,19.0,546.0,336.56,252.26
2018,4,4,14,45,337.0,290.5,2.15,18.95,520.5,297.18,219.72
2018,4,4,15,0,346.0,270.0,2.3,18.9,495.0,256.97,186.46
2018,4,4,15,15,449.5,220.0,2.3,18.9,491.0,208.76,144.12
2018,4,4,15,30,553.0,170.0,2.3,18.9,487.0,150.06,99.72
2018,4,4,15,45,471.0,172.5,2.3,18.45,426.0,114.03,92.76
2018,4,4,16,0,389.0,175.0,2.3,18.0,365.0,115.17,94.28
2018,4,4,16,15,259.0,159.5,2.15,17.5,280.0,107.88,88.51
2018,4,4,16,30,129.0,144.0,2.0,17.0,195.0,99.8,81.97
2018,4,4,16,45,144.5,129.0,1.85,16.5,178.5,90.35,74.12
2018,4,4,17,0,160.0,114.0,1.7,16.0,162.0,80.54,65.75
2018,4,4,17,15,98.5,92.5,1.6,15.45,120.0,65.79,52.81
2018,4,4,17,30,37.0,71.0,1.5,14.9,78.0,51.32,39.82
2018,4,4,17,45,22.5,51.0,1.4,14.3,55.0,37.33,26.99
2018,4,4,18,0,8.0,31.0,1.3,13.7,32.0,23.1,13.22
2018,4,4,18,15,7.5,17.5,1.25,13.55,18.0,13.77,0.0
2018,4,4,18,30,7.0,4.0,1.2,13.4,4.0,3.15,0.0
2018,4,4,18,45,3.5,2.0,1.2,13.2,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,5.0,5.0,1.25,10.75,5.0,0.0,0.0
2018,4,5,6,0,10.0,10.0,1.2,11.0,10.0,13.22,0.0
2018,4,5,6,15,5.0,20.5,1.3,11.6,20.5,18.59,8.84
2018,4,5,6,30,0.0,31.0,1.4,12.2,31.0,23.68,14.34
2018,4,5,6,45,0.0,38.0,1.5,12.75,38.0,29.03,19.25
2018,4,5,7,0,0.0,45.0,1.6,13.3,45.0,34.41,24.0
2018,4,5,7,15,45.0,74.0,1.5,13.85,89.5,102.1,83.37
2018,4,5,7,30,90.0,103.0,1.4,14.4,134.0,186.54,154.99
2018,4,5,7,45,133.5,135.0,1.35,14.95,189.5,262.47,217.17
2018,4,5,8,0,177.0,167.0,1.3,15.5,245.0,340.22,278.57
2018,4,5,8,15,113.5,165.5,1.1,15.8,217.5,280.74,227.77
2018,4,5,8,30,50.0,164.0,0.9,16.1,190.0,199.03,159.69
2018,4,5,8,45,176.5,212.0,0.75,16.35,317.5,393.07,314.24
2018,4,5,9,0,303.0,260.0,0.6,16.6,445.0,594.37,460.15
2018,4,5,9,15,282.5,284.5,0.55,17.05,466.5,601.35,459.17
2018,4,5,9,30,262.0,309.0,0.5,17.5,488.0,605.98,458.93
2018,4,5,9,45,264.0,327.5,0.45,17.9,516.0,624.44,469.13
2018,4,5,10,0,266.0,346.0,0.4,18.3,544.0,641.1,477.83
2018,4,5,10,15,303.5,350.0,0.5,18.85,584.5,675.95,501.63
2018,4,5,10,30,341.0,354.0,0.6,19.4,625.0,708.7,523.55
2018,4,5,10,45,422.5,323.0,0.7,19.9,668.0,766.88,563.48
2018,4,5,11,0,504.0,292.0,0.8,20.4,711.0,801.72,587.5
2018,4,5,11,15,416.0,330.0,1.0,20.45,680.0,738.07,544.45
2018,4,5,11,30,328.0,368.0,1.2,20.5,649.0,658.6,490.56
2018,4,5,11,45,475.5,325.5,1.35,20.55,735.5,748.41,556.54
2018,4,5,12,0,623.0,283.0,1.5,20.6,822.0,813.43,602.96
2018,4,5,12,15,459.5,344.5,1.75,20.35,741.5,701.74,525.09
2018,4,5,12,30,296.0,406.0,2.0,20.1,661.0,590.49,446.08
2018,4,5,12,45,218.5,413.5,2.25,19.85,600.5,508.61,387.58
2018,4,5,13,0,141.0,421.0,2.5,19.6,540.0,444.62,340.36
2018,4,5,13,15,125.5,409.0,2.5,19.3,513.5,410.58,315.29
2018,4,5,13,30,110.0,397.0,2.5,19.0,487.0,373.01,287.22
2018,4,5,13,45,113.0,384.0,2.55,18.75,474.0,352.8,272.1
2018,4,5,14,0,116.0,371.0,2.6,18.5,461.0,334.23,257.89
2018,4,5,14,15,117.0,355.5,2.6,18.25,443.0,309.41,238.58
2018,4,5,14,30,118.0,340.0,2.6,18.0,425.0,284.67,219.09
2018,4,5,14,45,150.0,320.5,2.6,17.75,422.5,265.95,203.08
2018,4,5,15,0,182.0,301.0,2.6,17.5,420.0,243.5,183.75
2018,4,5,15,15,202.0,278.0,2.6,17.5,401.5,213.58,159.49
2018,4,5,15,30,222.0,255.0,2.6,17.5,383.0,181.57,136.3
2018,4,5,15,45,168.0,232.0,2.45,16.9,324.0,150.28,124.15
2018,4,5,16,0,114.0,209.0,2.3,16.3,265.0,136.52,113.14
2018,4,5,16,15,118.5,185.5,2.2,16.0,238.0,123.33,102.33
2018,4,5,16,30,123.0,162.0,2.1,15.7,211.0,109.65,90.93
2018,4,5,16,45,144.5,139.5,1.95,15.45,189.0,96.29,79.61
2018,4,5,17,0,166.0,117.0,1.8,15.2,167.0,82.4,67.6
2018,4,5,17,15,144.5,95.5,1.75,14.85,133.0,68.12,55.0
2018,4,5,17,30,123.0,74.0,1.7,14.5,99.0,53.54,41.86
2018,4,5,17,45,88.5,54.5,1.65,14.2,69.5,39.81,29.2
2018,4,5,18,0,54.0,35.0,1.6,13.9,40.0,25.95,15.74
2018,4,5,18,15,32.0,19.5,1.55,13.75,22.0,14.6,0.0
2018,4,5,18,30,10.0,4.0,1.5,13.6,4.0,3.15,0.0
2018,4,5,18,45,5.0,2.0,1.5,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,6,5,45,1.5,5.0,1.1,13.1,5.0,3.93,0.0
2018,4,6,6,0,3.0,10.0,1.1,13.2,10.0,9.21,0.0
2018,4,6,6,15,2.0,23.0,1.2,13.35,23.0,18.74,9.12
2018,4,6,6,30,1.0,36.0,1.3,13.5,36.0,28.8,18.62
2018,4,6,6,45,3.5,49.0,1.35,13.7,49.5,41.34,29.78
2018,4,6,7,0,6.0,62.0,1.4,13.9,63.0,54.01,40.92
2018,4,6,7,15,3.0,47.0,1.45,14.15,47.5,38.27,27.39
2018,4,6,7,30,0.0,32.0,1.5,14.4,32.0,24.4,15.35
2018,4,6,7,45,1.0,61.0,1.55,14.7,61.5,47.6,35.1
2018,4,6,8,0,2.0,90.0,1.6,15.0,91.0,72.0,55.53
2018,4,6,8,15,10.5,123.0,1.65,15.25,128.5,108.91,86.38
2018,4,6,8,30,19.0,156.0,1.7,15.5,166.0,146.71,117.37
2018,4,6,8,45,43.5,202.5,1.8,15.7,228.5,232.17,186.78
2018,4,6,9,0,68.0,249.0,1.9,15.9,291.0,304.56,243.82
2018,4,6,9,15,65.0,272.0,2.0,16.15,314.5,323.54,257.29
2018,4,6,9,30,62.0,295.0,2.1,16.4,338.0,341.9,270.41
2018,4,6,9,45,51.5,285.5,2.15,16.65,322.5,317.25,250.21
2018,4,6,10,0,41.0,276.0,2.2,16.9,307.0,293.53,230.93
2018,4,6,10,15,31.5,273.0,2.3,17.15,297.5,278.05,218.11
2018,4,6,10,30,22.0,270.0,2.4,17.4,288.0,243.86,190.74
2018,4,6,10,45,20.0,258.5,2.45,17.65,275.0,230.18,179.71
2018,4,6,11,0,18.0,247.0,2.5,17.9,262.0,216.92,168.98
2018,4,6,11,15,20.0,257.5,2.55,18.0,274.5,241.52,188.06
2018,4,6,11,30,22.0,268.0,2.6,18.1,287.0,250.24,194.63
2018,4,6,11,45,22.5,287.5,2.65,18.2,307.0,265.19,205.98
2018,4,6,12,0,23.0,307.0,2.7,18.3,327.0,279.43,216.75
2018,4,6,12,15,24.5,313.5,2.75,18.2,335.0,282.39,219.06
2018,4,6,12,30,26.0,320.0,2.8,18.1,343.0,284.84,221.05
2018,4,6,12,45,27.5,325.5,2.8,18.0,349.5,285.92,221.97
2018,4,6,13,0,29.0,331.0,2.8,17.9,356.0,286.46,222.48
2018,4,6,13,15,39.5,332.5,2.8,17.75,365.5,288.83,224.61
2018,4,6,13,30,50.0,334.0,2.8,17.6,375.0,289.76,225.53
2018,4,6,13,45,49.5,324.0,2.75,17.45,363.5,274.92,214.06
2018,4,6,14,0,49.0,314.0,2.7,17.3,352.0,260.22,202.67
2018,4,6,14,15,32.5,276.0,2.7,17.2,301.0,219.62,171.12
2018,4,6,14,30,16.0,238.0,2.7,17.1,250.0,183.69,143.23
2018,4,6,14,45,17.0,226.0,2.65,17.0,238.0,172.76,134.74
2018,4,6,15,0,18.0,214.0,2.6,16.9,226.0,161.76,126.13
2018,4,6,15,15,19.0,202.0,2.6,16.9,214.0,150.68,117.48
2018,4,6,15,30,20.0,190.0,2.6,16.9,202.0,139.46,108.97
2018,4,6,15,45,13.5,150.0,2.55,16.75,157.5,110.7,90.53
2018,4,6,16,0,7.0,110.0,2.5,16.6,113.0,83.1,67.1
2018,4,6,16,15,54.5,113.0,2.45,16.5,135.0,83.38,67.63
2018,4,6,16,30,102.0,116.0,2.4,16.4,157.0,83.02,67.58
2018,4,6,16,45,86.5,98.0,2.35,16.25,129.5,71.12,57.36
2018,4,6,17,0,71.0,80.0,2.3,16.1,102.0,58.93,46.74
2018,4,6,17,15,52.5,56.5,2.15,15.9,71.0,42.72,32.39
2018,4,6,17,30,34.0,33.0,2.0,15.7,40.0,25.81,17.25
2018,4,6,17,45,25.5,26.5,1.85,15.5,31.0,20.79,12.53
2018,4,6,18,0,17.0,20.0,1.7,15.3,22.0,15.8,7.43
2018,4,6,18,15,8.5,11.5,1.6,15.25,12.5,9.05,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.2,3.0,2.36,0.0
2018,4,6,18,45,0.0,1.5,1.45,15.1,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,5,45,37.5,6.0,2.5,14.5,8.0,22.83,0.0
2018,4,7,6,0,75.0,12.0,2.7,14.6,16.0,68.94,0.0
2018,4,7,6,15,57.5,11.5,2.8,14.6,16.5,63.52,45.63
2018,4,7,6,30,40.0,11.0,2.9,14.6,17.0,41.5,30.16
2018,4,7,6,45,20.0,13.0,2.95,14.6,16.0,26.44,17.52
2018,4,7,7,0,0.0,15.0,3.0,14.6,15.0,11.39,4.13
2018,4,7,7,15,0.0,23.0,2.95,14.65,23.0,17.5,9.41
2018,4,7,7,30,0.0,31.0,2.9,14.7,31.0,23.64,14.65
2018,4,7,7,45,0.5,54.5,2.85,14.7,54.5,42.15,30.41
2018,4,7,8,0,1.0,78.0,2.8,14.7,78.0,60.8,46.09
2018,4,7,8,15,34.0,137.5,2.85,15.05,155.5,156.42,126.92
2018,4,7,8,30,67.0,197.0,2.9,15.4,233.0,250.5,203.83
2018,4,7,8,45,178.5,229.5,2.9,15.7,337.0,413.37,335.08
2018,4,7,9,0,290.0,262.0,2.9,16.0,441.0,581.53,463.64
2018,4,7,9,15,460.5,229.0,2.95,16.35,536.5,737.47,580.02
2018,4,7,9,30,631.0,196.0,3.0,16.7,632.0,882.46,683.49
2018,4,7,9,45,739.5,165.5,3.05,17.05,702.0,958.57,733.02
2018,4,7,10,0,848.0,135.0,3.1,17.4,772.0,1021.91,773.46
2018,4,7,10,15,819.5,154.0,3.15,17.6,789.5,1006.02,760.75
2018,4,7,10,30,791.0,173.0,3.2,17.8,807.0,985.55,745.84
2018,4,7,10,45,599.5,258.0,3.2,17.95,746.0,877.76,668.66
2018,4,7,11,0,408.0,343.0,3.2,18.1,685.0,755.03,577.19
2018,4,7,11,15,422.0,352.5,3.25,18.15,711.5,760.89,581.76
2018,4,7,11,30,436.0,362.0,3.3,18.2,738.0,763.49,583.13
2018,4,7,11,45,586.0,295.0,3.4,18.3,804.0,813.82,622.03
2018,4,7,12,0,736.0,228.0,3.5,18.4,870.0,857.28,654.85
2018,4,7,12,15,661.5,265.0,3.55,18.35,841.0,794.48,608.23
2018,4,7,12,30,587.0,302.0,3.6,18.3,812.0,732.01,562.03
2018,4,7,12,45,732.5,228.5,3.7,18.3,857.5,743.94,572.8
2018,4,7,13,0,878.0,155.0,3.8,18.3,903.0,734.92,567.06
2018,4,7,13,15,857.5,160.0,3.8,18.2,878.0,677.57,522.91
2018,4,7,13,30,837.0,165.0,3.8,18.1,853.0,619.83,477.64
2018,4,7,13,45,813.5,168.0,3.8,18.05,820.0,559.02,428.85
2018,4,7,14,0,790.0,171.0,3.8,18.0,787.0,497.96,378.61
2018,4,7,14,15,760.5,171.5,3.85,17.85,744.0,433.79,325.11
2018,4,7,14,30,731.0,172.0,3.9,17.7,701.0,371.89,272.4
2018,4,7,14,45,733.0,158.5,3.9,17.6,664.5,311.18,219.24
2018,4,7,15,0,735.0,145.0,3.9,17.5,628.0,249.85,166.27
2018,4,7,15,15,736.5,133.5,3.9,17.5,589.5,189.36,117.71
2018,4,7,15,30,738.0,122.0,3.9,17.5,551.0,128.63,78.86
2018,4,7,15,45,743.5,115.0,3.9,17.05,515.5,85.01,68.4
2018,4,7,16,0,749.0,108.0,3.9,16.6,480.0,81.75,65.97
2018,4,7,16,15,712.0,103.0,3.8,16.25,425.5,78.74,63.67
2018,4,7,16,30,675.0,98.0,3.7,15.9,371.0,75.69,61.31
2018,4,7,16,45,629.0,91.5,3.6,15.55,317.5,71.4,57.79
2018,4,7,17,0,583.0,85.0,3.5,15.2,264.0,67.09,54.14
2018,4,7,17,15,509.0,77.0,3.35,14.7,211.0,61.29,49.04
2018,4,7,17,30,435.0,69.0,3.2,14.2,158.0,52.11,40.69
2018,4,7,17,45,324.0,56.0,3.0,13.65,111.5,42.1,31.35
2018,4,7,18,0,213.0,43.0,2.8,13.1,65.0,32.18,21.33
2018,4,7,18,15,116.5,25.5,2.85,12.85,36.5,19.15,0.0
2018,4,7,18,30,20.0,8.0,2.9,12.6,8.0,6.29,0.0
2018,4,7,18,45,10.0,4.0,2.95,12.35,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,8,5,45,52.5,12.0,3.45,9.8,15.0,34.76,0.0
2018,4,8,6,0,105.0,24.0,3.6,10.0,30.0,98.92,0.45
2018,4,8,6,15,227.0,40.0,3.75,10.35,70.0,217.17,172.04
2018,4,8,6,30,349.0,56.0,3.9,10.7,110.0,323.6,270.22
2018,4,8,6,45,438.5,66.0,4.1,11.05,161.0,414.67,350.84
2018,4,8,7,0,528.0,76.0,4.3,11.4,212.0,513.99,435.36
2018,4,8,7,15,587.0,83.0,4.35,11.8,266.5,591.94,498.18
2018,4,8,7,30,646.0,90.0,4.4,12.2,321.0,672.03,559.77
2018,4,8,7,45,687.5,95.0,4.45,12.65,375.5,736.49,607.02
2018,4,8,8,0,729.0,100.0,4.5,13.1,430.0,800.8,652.81
2018,4,8,8,15,758.5,104.0,4.4,13.5,482.5,852.26,686.96
2018,4,8,8,30,788.0,108.0,4.3,13.9,535.0,895.56,714.3
2018,4,8,8,45,810.0,111.0,4.25,14.3,583.5,935.01,738.73
2018,4,8,9,0,832.0,114.0,4.2,14.7,632.0,971.5,760.98
2018,4,8,9,15,850.0,115.0,4.1,15.05,675.5,998.55,776.16
2018,4,8,9,30,868.0,116.0,4.0,15.4,719.0,1022.01,788.78
2018,4,8,9,45,883.0,116.5,3.9,15.75,757.0,1024.04,786.64
2018,4,8,10,0,898.0,117.0,3.8,16.1,795.0,1036.04,791.67
2018,4,8,10,15,906.0,118.5,3.75,16.35,825.0,1038.07,790.59
2018,4,8,10,30,914.0,120.0,3.7,16.6,855.0,1035.97,786.96
2018,4,8,10,45,920.0,121.0,3.7,16.9,878.0,1027.26,779.28
2018,4,8,11,0,926.0,122.0,3.7,17.2,901.0,1014.43,769.02
2018,4,8,11,15,928.0,123.0,3.7,17.4,915.0,993.77,753.91
2018,4,8,11,30,930.0,124.0,3.7,17.6,929.0,969.23,736.33
2018,4,8,11,45,930.5,124.5,3.75,17.8,934.5,939.17,715.36
2018,4,8,12,0,931.0,125.0,3.8,18.0,940.0,905.59,691.96
2018,4,8,12,15,931.5,124.0,3.8,18.1,938.0,867.32,665.22
2018,4,8,12,30,932.0,123.0,3.8,18.2,936.0,825.89,636.17
2018,4,8,12,45,930.0,122.0,3.85,18.3,925.5,779.66,602.05
2018,4,8,13,0,928.0,121.0,3.9,18.4,915.0,730.83,564.91
2018,4,8,13,15,923.0,121.0,3.9,18.4,896.5,678.54,524.28
2018,4,8,13,30,918.0,121.0,3.9,18.4,878.0,624.31,481.06
2018,4,8,13,45,910.5,119.5,3.9,18.4,851.0,565.97,433.49
2018,4,8,14,0,903.0,118.0,3.9,18.4,824.0,506.49,383.58
2018,4,8,14,15,892.5,117.0,3.9,18.35,790.5,445.29,330.97
2018,4,8,14,30,882.0,116.0,3.9,18.3,757.0,383.77,276.88
2018,4,8,14,45,868.0,113.5,3.85,18.2,716.0,316.84,218.24
2018,4,8,15,0,854.0,111.0,3.8,18.1,675.0,252.95,163.21
2018,4,8,15,15,836.0,108.5,3.8,18.1,629.5,189.59,113.47
2018,4,8,15,30,818.0,106.0,3.8,18.1,584.0,128.1,76.57
2018,4,8,15,45,793.0,102.5,3.8,17.75,533.5,84.63,67.86
2018,4,8,16,0,768.0,99.0,3.8,17.4,483.0,82.55,66.43
2018,4,8,16,15,732.0,95.0,3.65,17.0,429.0,73.66,59.04
2018,4,8,16,30,696.0,91.0,3.5,16.6,375.0,71.09,57.1
2018,4,8,16,45,647.5,85.5,3.35,16.25,320.0,67.27,53.98
2018,4,8,17,0,599.0,80.0,3.2,15.9,265.0,63.46,50.79
2018,4,8,17,15,528.0,72.0,3.05,15.15,212.0,57.52,45.62
2018,4,8,17,30,457.0,64.0,2.9,14.4,159.0,51.62,40.25
2018,4,8,17,45,349.0,52.5,2.7,13.7,112.5,39.84,29.4
2018,4,8,18,0,241.0,41.0,2.5,13.0,66.0,30.9,20.43
2018,4,8,18,15,135.0,24.5,2.5,12.7,37.0,18.49,0.0
2018,4,8,18,30,29.0,8.0,2.5,12.4,8.0,6.29,0.0
2018,4,8,18,45,14.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,5,45,16.5,10.0,1.95,10.2,11.0,15.81,0.0
2018,4,9,6,0,33.0,20.0,2.0,10.7,22.0,44.6,7.24
2018,4,9,6,15,47.5,37.0,2.1,11.45,43.0,79.04,59.67
2018,4,9,6,30,62.0,54.0,2.2,12.2,64.0,107.58,86.55
2018,4,9,6,45,42.0,73.0,2.35,12.9,81.0,103.5,83.79
2018,4,9,7,0,22.0,92.0,2.5,13.6,98.0,108.47,87.74
2018,4,9,7,15,56.0,118.0,2.4,14.25,137.5,162.62,134.19
2018,4,9,7,30,90.0,144.0,2.3,14.9,177.0,218.74,181.04
2018,4,9,7,45,164.5,165.5,2.2,15.5,236.5,323.69,267.03
2018,4,9,8,0,239.0,187.0,2.1,16.1,296.0,436.21,355.14
2018,4,9,8,15,309.5,198.0,2.05,16.75,356.5,516.52,415.53
2018,4,9,8,30,380.0,209.0,2.0,17.4,417.0,599.41,475.85
2018,4,9,8,45,454.5,206.0,1.9,18.05,476.0,695.77,543.21
2018,4,9,9,0,529.0,203.0,1.8,18.7,535.0,770.35,592.91
2018,4,9,9,15,589.0,198.5,1.75,19.3,591.0,837.46,636.03
2018,4,9,9,30,649.0,194.0,1.7,19.9,647.0,895.46,671.39
2018,4,9,9,45,647.0,207.5,1.6,20.5,679.0,906.75,674.11
2018,4,9,10,0,645.0,221.0,1.5,21.1,711.0,914.42,674.72
2018,4,9,10,15,764.0,178.5,1.4,21.6,780.5,982.15,714.87
2018,4,9,10,30,883.0,136.0,1.3,22.1,850.0,1034.78,743.2
2018,4,9,10,45,891.0,136.0,1.25,22.6,873.0,1011.79,725.0
2018,4,9,11,0,899.0,136.0,1.2,23.1,896.0,1000.05,715.03
2018,4,9,11,15,903.0,136.0,1.2,23.35,910.0,980.56,701.78
2018,4,9,11,30,907.0,136.0,1.2,23.6,924.0,957.24,686.33
2018,4,9,11,45,909.5,135.5,1.25,23.9,930.0,928.43,668.14
2018,4,9,12,0,912.0,135.0,1.3,24.2,936.0,896.09,647.67
2018,4,9,12,15,894.5,143.5,1.35,24.35,928.0,851.92,619.78
2018,4,9,12,30,877.0,152.0,1.4,24.5,920.0,816.38,596.32
2018,4,9,12,45,903.5,135.5,1.4,24.65,918.5,769.39,564.32
2018,4,9,13,0,930.0,119.0,1.4,24.8,917.0,728.14,535.08
2018,4,9,13,15,890.5,133.0,1.4,24.85,884.5,665.53,489.79
2018,4,9,13,30,851.0,147.0,1.4,24.9,852.0,608.64,447.4
2018,4,9,13,45,648.5,226.0,1.4,24.9,753.5,515.27,378.46
2018,4,9,14,0,446.0,305.0,1.4,24.9,655.0,435.3,319.55
2018,4,9,14,15,429.5,295.5,1.4,24.8,621.0,387.19,282.52
2018,4,9,14,30,413.0,286.0,1.4,24.7,587.0,340.68,245.87
2018,4,9,14,45,430.5,264.5,1.4,24.6,563.5,297.28,210.21
2018,4,9,15,0,448.0,243.0,1.4,24.5,540.0,251.89,173.18
2018,4,9,15,15,501.5,209.5,1.4,24.5,521.0,202.1,133.39
2018,4,9,15,30,555.0,176.0,1.4,24.5,502.0,146.18,96.22
2018,4,9,15,45,353.0,191.0,1.35,24.15,392.0,126.92,101.1
2018,4,9,16,0,151.0,206.0,1.3,23.8,282.0,136.02,109.17
2018,4,9,16,15,116.0,183.0,1.25,23.15,237.5,122.25,98.32
2018,4,9,16,30,81.0,160.0,1.2,22.5,193.0,110.87,89.36
2018,4,9,16,45,59.5,127.0,1.15,21.85,149.5,90.21,72.3
2018,4,9,17,0,38.0,94.0,1.1,21.2,106.0,68.75,54.2
2018,4,9,17,15,48.5,69.5,1.15,20.4,81.5,52.24,40.06
2018,4,9,17,30,59.0,45.0,1.2,19.6,57.0,34.56,24.6
2018,4,9,17,45,35.0,32.0,1.2,18.8,38.5,24.85,15.9
2018,4,9,18,0,11.0,19.0,1.2,18.0,20.0,14.98,6.87
2018,4,9,18,15,8.5,12.5,1.2,17.7,13.0,9.84,0.0
2018,4,9,18,30,6.0,6.0,1.2,17.4,6.0,4.72,0.0
2018,4,9,18,45,3.0,3.0,1.2,17.05,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.2,13.9,14.0,29.73,0.0
2018,4,10,6,0,86.0,23.0,1.2,14.1,28.0,86.43,32.32
2018,4,10,6,15,144.5,40.0,1.35,14.5,59.0,152.09,119.13
2018,4,10,6,30,203.0,57.0,1.5,14.9,90.0,214.46,175.6
2018,4,10,6,45,260.5,73.5,1.7,15.3,132.5,297.34,246.31
2018,4,10,7,0,318.0,90.0,1.9,15.7,175.0,369.95,306.89
2018,4,10,7,15,326.5,110.0,1.95,16.05,214.0,412.68,340.67
2018,4,10,7,30,335.0,130.0,2.0,16.4,253.0,434.93,357.66
2018,4,10,7,45,365.0,147.5,2.05,16.75,300.0,511.14,415.33
2018,4,10,8,0,395.0,165.0,2.1,17.1,347.0,568.01,456.72
2018,4,10,8,15,415.0,181.5,2.1,17.45,392.0,614.55,489.11
2018,4,10,8,30,435.0,198.0,2.1,17.8,437.0,660.08,520.09
2018,4,10,8,45,423.0,221.5,2.05,18.2,470.5,681.09,531.58
2018,4,10,9,0,411.0,245.0,2.0,18.6,504.0,699.08,540.95
2018,4,10,9,15,422.0,259.5,2.05,18.9,541.0,727.59,559.28
2018,4,10,9,30,433.0,274.0,2.1,19.2,578.0,753.87,575.81
2018,4,10,9,45,452.0,283.0,2.1,19.5,614.5,780.15,592.18
2018,4,10,10,0,471.0,292.0,2.1,19.8,651.0,803.89,606.67
2018,4,10,10,15,533.0,280.5,2.15,19.95,701.5,847.0,636.31
2018,4,10,10,30,595.0,269.0,2.2,20.1,752.0,886.41,662.92
2018,4,10,10,45,611.5,272.5,2.25,20.3,780.5,896.81,668.6
2018,4,10,11,0,628.0,276.0,2.3,20.5,809.0,899.04,669.24
2018,4,10,11,15,633.0,278.5,2.4,20.55,823.0,885.86,660.36
2018,4,10,11,30,638.0,281.0,2.5,20.6,837.0,869.28,649.25
2018,4,10,11,45,691.5,252.5,2.55,20.65,859.0,865.2,647.45
2018,4,10,12,0,745.0,224.0,2.6,20.7,881.0,854.4,640.81
2018,4,10,12,15,801.5,188.5,2.65,20.7,894.0,826.15,622.51
2018,4,10,12,30,858.0,153.0,2.7,20.7,907.0,800.49,605.31
2018,4,10,12,45,877.0,140.5,2.75,20.75,903.5,752.15,570.97
2018,4,10,13,0,896.0,128.0,2.8,20.8,900.0,710.43,540.2
2018,4,10,13,15,892.5,126.5,2.8,20.75,881.5,659.4,501.43
2018,4,10,13,30,889.0,125.0,2.8,20.7,863.0,606.43,460.13
2018,4,10,13,45,828.5,147.5,2.85,20.65,819.0,543.84,410.58
2018,4,10,14,0,768.0,170.0,2.9,20.6,775.0,480.52,359.67
2018,4,10,14,15,609.5,224.5,2.95,20.4,692.0,407.16,302.24
2018,4,10,14,30,451.0,279.0,3.0,20.2,609.0,346.86,256.02
2018,4,10,14,45,458.0,259.5,3.0,20.05,579.5,299.74,216.45
2018,4,10,15,0,465.0,240.0,3.0,19.9,550.0,251.89,176.69
2018,4,10,15,15,470.0,218.5,3.0,19.9,513.5,201.91,137.77
2018,4,10,15,30,475.0,197.0,3.0,19.9,477.0,151.72,105.37
2018,4,10,15,45,345.5,205.0,3.05,19.2,399.5,134.37,109.67
2018,4,10,16,0,216.0,213.0,3.1,18.5,322.0,141.06,116.06
2018,4,10,16,15,236.5,186.0,3.05,18.05,293.5,122.33,100.64
2018,4,10,16,30,257.0,159.0,3.0,17.6,265.0,107.58,88.47
2018,4,10,16,45,265.5,136.5,3.0,17.15,232.5,94.49,77.52
2018,4,10,17,0,274.0,114.0,3.0,16.7,200.0,80.77,65.8
2018,4,10,17,15,263.5,93.5,2.95,16.2,163.5,67.48,54.21
2018,4,10,17,30,253.0,73.0,2.9,15.7,127.0,53.2,41.47
2018,4,10,17,45,203.0,56.0,2.8,15.25,91.5,41.5,30.74
2018,4,10,18,0,153.0,39.0,2.7,14.8,56.0,29.14,19.03
2018,4,10,18,15,89.0,23.5,2.7,14.6,32.0,17.63,1.05
2018,4,10,18,30,25.0,8.0,2.7,14.4,8.0,6.29,0.0
2018,4,10,18,45,12.5,4.0,2.7,14.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.85,9.3,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,3.15,9.85,18.0,41.52,0.0
2018,4,11,6,0,123.0,26.0,3.3,10.1,34.0,122.29,62.25
2018,4,11,6,15,196.0,40.0,3.3,10.45,67.0,195.25,157.64
2018,4,11,6,30,269.0,54.0,3.3,10.8,100.0,266.7,223.47
2018,4,11,6,45,254.5,75.5,3.25,11.15,131.0,278.54,236.11
2018,4,11,7,0,240.0,97.0,3.2,11.5,162.0,303.32,257.49
2018,4,11,7,15,399.0,101.5,3.1,11.85,237.5,457.88,386.6
2018,4,11,7,30,558.0,106.0,3.0,12.2,313.0,615.06,510.98
2018,4,11,7,45,653.5,104.5,2.95,12.6,382.5,715.57,584.55
2018,4,11,8,0,749.0,103.0,2.9,13.0,452.0,818.65,657.34
2018,4,11,8,15,731.0,115.5,2.65,13.35,487.5,837.26,665.22
2018,4,11,8,30,713.0,128.0,2.4,13.7,523.0,851.57,670.35
2018,4,11,8,45,683.0,147.0,2.15,14.1,551.5,857.44,669.16
2018,4,11,9,0,653.0,166.0,1.9,14.5,580.0,858.4,664.47
2018,4,11,9,15,653.0,180.5,1.7,14.9,618.0,879.67,674.29
2018,4,11,9,30,653.0,195.0,1.5,15.3,656.0,897.39,681.07
2018,4,11,9,45,628.0,218.5,1.3,15.75,680.0,895.39,673.8
2018,4,11,10,0,603.0,242.0,1.1,16.2,704.0,889.14,663.3
2018,4,11,10,15,653.0,232.0,1.35,16.6,749.5,922.49,688.08
2018,4,11,10,30,703.0,222.0,1.6,17.0,795.0,951.3,708.82
2018,4,11,10,45,616.5,268.5,1.85,17.45,780.5,896.31,670.79
2018,4,11,11,0,530.0,315.0,2.1,17.9,766.0,837.83,630.05
2018,4,11,11,15,429.0,363.0,2.45,17.9,732.0,769.97,583.03
2018,4,11,11,30,328.0,411.0,2.8,17.9,698.0,689.85,525.94
2018,4,11,11,45,355.5,399.0,3.15,17.95,712.0,684.81,524.55
2018,4,11,12,0,383.0,387.0,3.5,18.0,726.0,676.86,520.23
2018,4,11,12,15,492.0,346.5,3.65,17.7,781.0,718.04,552.56
2018,4,11,12,30,601.0,306.0,3.8,17.4,836.0,737.59,568.66
2018,4,11,12,45,512.5,336.0,4.0,17.15,784.0,664.08,513.87
2018,4,11,13,0,424.0,366.0,4.2,16.9,732.0,595.05,461.94
2018,4,11,13,15,492.0,330.0,4.25,16.6,746.5,578.66,450.23
2018,4,11,13,30,560.0,294.0,4.3,16.3,761.0,554.81,431.55
2018,4,11,13,45,523.0,296.5,4.35,16.0,722.0,498.69,387.11
2018,4,11,14,0,486.0,299.0,4.4,15.7,683.0,445.44,344.21
2018,4,11,14,15,529.0,267.0,4.35,15.45,669.0,402.75,307.46
2018,4,11,14,30,572.0,235.0,4.3,15.2,655.0,355.01,265.16
2018,4,11,14,45,464.5,254.5,4.25,14.95,584.0,296.67,218.64
2018,4,11,15,0,357.0,274.0,4.2,14.7,513.0,253.11,186.19
2018,4,11,15,15,420.0,233.0,4.2,14.7,495.5,202.68,143.65
2018,4,11,15,30,483.0,192.0,4.2,14.7,478.0,147.97,104.79
2018,4,11,15,45,564.5,160.5,4.15,14.35,467.5,108.67,89.62
2018,4,11,16,0,646.0,129.0,4.1,14.0,457.0,93.14,76.54
2018,4,11,16,15,520.5,135.5,3.95,13.7,381.5,94.77,78.35
2018,4,11,16,30,395.0,142.0,3.8,13.4,306.0,97.33,80.96
2018,4,11,16,45,324.5,126.5,3.7,13.15,249.0,89.49,74.34
2018,4,11,17,0,254.0,111.0,3.6,12.9,192.0,78.71,64.97
2018,4,11,17,15,151.0,91.5,3.35,12.55,137.0,64.98,52.79
2018,4,11,17,30,48.0,72.0,3.1,12.2,82.0,52.69,41.63
2018,4,11,17,45,39.0,53.5,2.85,11.85,60.0,39.6,29.54
2018,4,11,18,0,30.0,35.0,2.6,11.5,38.0,26.36,17.04
2018,4,11,18,15,19.0,21.0,2.6,11.4,22.5,15.94,1.9
2018,4,11,18,30,8.0,7.0,2.6,11.3,7.0,5.51,0.0
2018,4,11,18,45,4.0,3.5,2.6,11.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.65,7.5,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,4,12,5,45,22.5,13.5,2.95,8.1,15.0,21.42,0.0
2018,4,12,6,0,42.0,25.0,3.1,8.4,28.0,57.37,30.97
2018,4,12,6,15,82.0,43.5,3.4,8.7,55.5,106.71,85.03
2018,4,12,6,30,122.0,62.0,3.7,9.0,83.0,168.02,140.46
2018,4,12,6,45,221.0,78.5,4.0,9.35,133.0,258.72,221.15
2018,4,12,7,0,320.0,95.0,4.3,9.7,183.0,375.91,322.02
2018,4,12,7,15,401.0,104.0,4.4,10.0,238.5,461.6,394.1
2018,4,12,7,30,482.0,113.0,4.5,10.3,294.0,552.57,468.3
2018,4,12,7,45,517.0,126.0,4.6,10.6,346.0,613.52,515.65
2018,4,12,8,0,552.0,139.0,4.7,10.9,398.0,674.7,561.78
2018,4,12,8,15,563.5,151.0,4.75,11.15,441.0,713.04,589.09
2018,4,12,8,30,575.0,163.0,4.8,11.4,484.0,749.46,614.67
2018,4,12,8,45,555.0,180.0,4.8,11.7,511.5,759.3,619.18
2018,4,12,9,0,535.0,197.0,4.8,12.0,539.0,765.55,620.72
2018,4,12,9,15,529.0,209.0,4.8,12.25,565.5,776.65,626.52
2018,4,12,9,30,523.0,221.0,4.8,12.5,592.0,784.88,630.2
2018,4,12,9,45,645.5,197.5,4.85,12.75,678.5,890.44,708.31
2018,4,12,10,0,768.0,174.0,4.9,13.0,765.0,983.29,773.08
2018,4,12,10,15,605.0,244.5,4.9,13.2,721.0,885.08,698.34
2018,4,12,10,30,442.0,315.0,4.9,13.4,677.0,778.69,615.1
2018,4,12,10,45,372.5,350.5,4.85,13.55,661.0,714.7,565.17
2018,4,12,11,0,303.0,386.0,4.8,13.7,645.0,671.25,529.66
2018,4,12,11,15,459.5,331.0,4.8,13.85,731.0,767.54,604.28
2018,4,12,11,30,616.0,276.0,4.8,14.0,817.0,841.28,660.2
2018,4,12,11,45,666.0,256.5,4.8,14.15,845.0,842.23,660.4
2018,4,12,12,0,716.0,237.0,4.8,14.3,873.0,837.17,656.5
2018,4,12,12,15,795.5,200.5,4.9,14.35,905.5,826.64,650.15
2018,4,12,12,30,875.0,164.0,5.0,14.4,938.0,817.96,644.34
2018,4,12,12,45,847.5,176.0,5.05,14.5,918.5,764.89,603.15
2018,4,12,13,0,820.0,188.0,5.1,14.6,899.0,711.1,560.91
2018,4,12,13,15,829.0,179.5,5.2,14.55,885.5,663.59,523.43
2018,4,12,13,30,838.0,171.0,5.3,14.5,872.0,613.2,482.48
2018,4,12,13,45,823.5,171.5,5.35,14.45,842.5,555.15,434.14
2018,4,12,14,0,809.0,172.0,5.4,14.4,813.0,496.99,384.41
2018,4,12,14,15,789.5,170.5,5.45,14.3,775.0,433.17,329.23
2018,4,12,14,30,770.0,169.0,5.5,14.2,737.0,371.77,275.0
2018,4,12,14,45,730.5,170.0,5.55,14.1,686.0,308.35,219.77
2018,4,12,15,0,691.0,171.0,5.6,14.0,635.0,249.11,169.71
2018,4,12,15,15,707.5,157.5,5.6,14.0,604.5,192.01,123.57
2018,4,12,15,30,724.0,144.0,5.6,14.0,574.0,132.76,86.99
2018,4,12,15,45,709.0,136.0,5.6,13.6,528.0,97.21,79.96
2018,4,12,16,0,694.0,128.0,5.6,13.2,482.0,93.41,77.05
2018,4,12,16,15,664.0,120.0,5.5,12.9,429.5,89.06,73.58
2018,4,12,16,30,634.0,112.0,5.4,12.6,377.0,84.53,69.91
2018,4,12,16,45,582.0,104.0,5.3,12.3,321.5,79.48,65.71
2018,4,12,17,0,530.0,96.0,5.2,12.0,266.0,74.37,61.35
2018,4,12,17,15,475.5,85.0,4.95,11.6,216.0,63.43,51.61
2018,4,12,17,30,421.0,74.0,4.7,11.2,166.0,55.42,44.26
2018,4,12,17,45,326.0,60.5,4.4,10.85,120.0,45.28,34.73
2018,4,12,18,0,231.0,47.0,4.1,10.5,74.0,35.13,24.77
2018,4,12,18,15,130.5,28.5,3.9,10.2,42.5,21.4,6.05
2018,4,12,18,30,30.0,10.0,3.7,9.9,11.0,7.87,0.0
2018,4,12,18,45,15.0,5.0,3.45,9.6,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.3,6.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.5,6.9,2.0,0.0,0.0
2018,4,13,5,45,80.5,17.0,2.65,7.35,23.0,51.94,0.0
2018,4,13,6,0,156.0,32.0,2.8,7.8,44.0,151.12,98.79
2018,4,13,6,15,273.0,46.5,2.95,8.4,87.0,247.84,203.92
2018,4,13,6,30,390.0,61.0,3.1,9.0,130.0,351.76,296.85
2018,4,13,6,45,472.5,69.0,3.2,9.6,181.5,439.47,373.01
2018,4,13,7,0,555.0,77.0,3.3,10.2,233.0,532.16,450.12
2018,4,13,7,15,608.5,84.0,3.45,10.85,287.5,606.03,508.18
2018,4,13,7,30,662.0,91.0,3.6,11.5,342.0,681.69,565.06
2018,4,13,7,45,700.0,96.0,3.75,12.1,396.5,743.07,609.21
2018,4,13,8,0,738.0,101.0,3.9,12.7,451.0,804.04,651.94
2018,4,13,8,15,764.5,105.0,3.9,13.2,502.5,852.46,683.93
2018,4,13,8,30,791.0,109.0,3.9,13.7,554.0,893.0,709.62
2018,4,13,8,45,810.5,112.5,3.85,14.2,601.5,930.07,732.18
2018,4,13,9,0,830.0,116.0,3.8,14.7,649.0,964.12,752.3
2018,4,13,9,15,849.0,117.0,3.75,15.1,693.0,991.58,767.89
2018,4,13,9,30,868.0,118.0,3.7,15.5,737.0,1015.48,780.97
2018,4,13,9,45,884.0,117.5,3.65,15.9,775.0,1016.96,778.69
2018,4,13,10,0,900.0,117.0,3.6,16.3,813.0,1028.43,783.6
2018,4,13,10,15,906.0,119.0,3.55,16.65,842.0,1028.6,781.0
2018,4,13,10,30,912.0,121.0,3.5,17.0,871.0,1024.66,775.89
2018,4,13,10,45,915.5,123.5,3.45,17.35,893.0,1014.67,766.91
2018,4,13,11,0,919.0,126.0,3.4,17.7,915.0,1000.6,755.4
2018,4,13,11,15,921.5,128.0,3.4,17.95,929.5,981.12,741.08
2018,4,13,11,30,924.0,130.0,3.4,18.2,944.0,957.75,724.27
2018,4,13,11,45,924.5,131.0,3.4,18.45,950.0,927.99,703.2
2018,4,13,12,0,925.0,132.0,3.4,18.7,956.0,894.74,679.8
