Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,30,600.0,118.0,1.6,14.2,403.0,626.34,504.68
2018,5,13,7,45,676.0,113.5,1.6,14.55,468.0,702.65,558.15
2018,5,13,8,0,752.0,109.0,1.6,14.9,533.0,775.77,607.3
2018,5,13,8,15,773.5,111.5,1.6,15.3,581.0,815.71,631.78
2018,5,13,8,30,795.0,114.0,1.6,15.7,629.0,853.34,654.62
2018,5,13,8,45,812.0,116.5,1.6,16.1,674.0,884.32,672.62
2018,5,13,9,0,829.0,119.0,1.6,16.5,719.0,912.28,688.5
2018,5,13,9,15,847.0,117.5,1.65,16.9,759.5,921.2,692.25
2018,5,13,9,30,865.0,116.0,1.7,17.3,800.0,939.05,702.28
2018,5,13,9,45,881.5,113.5,1.7,17.7,835.5,950.98,707.7
2018,5,13,10,0,898.0,111.0,1.7,18.1,871.0,959.21,710.84
2018,5,13,10,15,904.5,112.0,1.8,18.5,898.0,957.71,709.05
2018,5,13,10,30,911.0,113.0,1.9,18.9,925.0,952.27,704.86
2018,5,13,10,45,916.0,113.0,1.95,19.25,945.0,940.59,696.24
2018,5,13,11,0,921.0,113.0,2.0,19.6,965.0,925.04,685.22
2018,5,13,11,15,924.0,113.5,2.05,19.85,977.5,904.4,671.17
2018,5,13,11,30,927.0,114.0,2.1,20.1,990.0,880.09,654.74
2018,5,13,11,45,928.0,114.0,2.15,20.3,994.5,850.21,634.7
2018,5,13,12,0,929.0,114.0,2.2,20.5,999.0,817.09,612.41
2018,5,13,12,15,921.0,118.5,2.25,20.65,993.5,777.84,584.93
2018,5,13,12,30,913.0,123.0,2.3,20.8,988.0,736.18,554.41
2018,5,13,12,45,900.5,129.5,2.35,20.9,974.0,690.88,520.68
2018,5,13,13,0,888.0,136.0,2.4,21.0,960.0,643.94,484.91
2018,5,13,13,15,883.0,135.0,2.45,21.0,941.0,594.63,446.71
2018,5,13,13,30,878.0,134.0,2.5,21.0,922.0,543.72,406.1
2018,5,13,13,45,872.0,132.5,2.55,21.0,896.0,490.6,362.55
2018,5,13,14,0,866.0,131.0,2.6,21.0,870.0,436.38,316.84
2018,5,13,14,15,857.0,129.0,2.65,20.9,837.5,379.95,268.53
2018,5,13,14,30,848.0,127.0,2.7,20.8,805.0,323.2,219.45
2018,5,13,14,45,836.0,125.0,2.7,20.65,766.5,260.56,166.8
2018,5,13,15,0,824.0,123.0,2.7,20.5,728.0,202.53,121.3
2018,5,13,15,15,809.0,120.5,2.7,20.5,684.5,144.81,84.88
2018,5,13,15,30,794.0,118.0,2.7,20.5,641.0,91.62,72.34
2018,5,13,15,45,773.5,114.5,2.7,20.1,593.0,90.17,71.51
2018,5,13,16,0,753.0,111.0,2.7,19.7,545.0,88.62,70.55
2018,5,13,16,15,726.5,107.0,2.7,19.4,494.5,79.73,63.28
2018,5,13,16,30,700.0,103.0,2.7,19.1,444.0,77.66,61.82
2018,5,13,16,45,664.5,98.0,2.65,18.8,392.0,74.67,59.54
2018,5,13,17,0,629.0,93.0,2.6,18.5,340.0,71.64,57.18
2018,5,13,17,15,581.5,86.0,2.55,18.0,288.5,66.93,53.34
2018,5,13,17,30,534.0,79.0,2.5,17.5,237.0,62.17,49.32
2018,5,13,17,45,465.5,70.0,2.45,17.05,188.0,55.58,43.52
2018,5,13,18,0,397.0,61.0,2.4,16.6,139.0,46.26,35.09
2018,5,13,18,15,299.0,49.0,2.25,16.0,98.0,37.02,26.53
2018,5,13,18,30,201.0,37.0,2.1,15.4,57.0,27.85,17.23
2018,5,13,18,45,112.0,22.0,2.0,14.85,32.0,16.6,0.0
2018,5,13,19,0,23.0,7.0,1.9,14.3,7.0,5.51,0.0
2018,5,13,19,15,11.5,3.5,1.85,14.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,14,4,45,8.0,2.0,1.55,11.65,2.0,0.0,0.0
2018,5,14,5,0,16.0,4.0,1.5,11.7,4.0,0.0,0.0
2018,5,14,5,15,104.5,18.5,1.45,11.9,27.0,50.46,0.0
2018,5,14,5,30,193.0,33.0,1.4,12.1,50.0,137.4,95.37
2018,5,14,5,45,295.5,45.0,1.3,12.25,90.0,206.81,163.98
2018,5,14,6,0,398.0,57.0,1.2,12.4,130.0,290.61,237.01
2018,5,14,6,15,360.5,69.5,1.1,12.75,152.0,300.36,247.89
2018,5,14,6,30,323.0,82.0,1.0,13.1,174.0,308.78,255.9
2018,5,14,6,45,308.5,104.0,0.85,13.45,206.0,338.71,279.53
2018,5,14,7,0,294.0,126.0,0.7,13.8,238.0,348.69,286.22
2018,5,14,7,15,312.0,144.0,0.65,14.3,278.5,391.99,318.92
2018,5,14,7,30,330.0,162.0,0.6,14.8,319.0,435.42,350.33
2018,5,14,7,45,400.5,170.0,0.55,15.35,382.0,530.3,419.4
2018,5,14,8,0,471.0,178.0,0.5,15.9,445.0,608.84,473.57
2018,5,14,8,15,631.0,146.0,0.55,16.5,536.5,734.2,561.14
2018,5,14,8,30,791.0,114.0,0.6,17.1,628.0,848.14,634.06
2018,5,14,8,45,814.5,113.5,0.7,17.65,674.5,881.58,653.18
2018,5,14,9,0,838.0,113.0,0.8,18.2,721.0,912.21,671.55
2018,5,14,9,15,851.0,114.5,0.95,18.7,760.5,920.08,676.24
2018,5,14,9,30,864.0,116.0,1.1,19.2,800.0,936.32,686.63
2018,5,14,9,45,874.5,116.5,1.25,19.65,834.0,945.61,692.52
2018,5,14,10,0,885.0,117.0,1.4,20.1,868.0,951.14,696.06
2018,5,14,10,15,891.0,118.5,1.5,20.4,894.5,949.62,694.75
2018,5,14,10,30,897.0,120.0,1.6,20.7,921.0,944.18,691.07
2018,5,14,10,45,901.5,121.0,1.7,21.05,941.0,933.03,683.62
2018,5,14,11,0,906.0,122.0,1.8,21.4,961.0,918.04,673.74
2018,5,14,11,15,908.5,122.5,1.9,21.6,973.0,897.12,660.37
2018,5,14,11,30,911.0,123.0,2.0,21.8,985.0,872.63,644.62
2018,5,14,11,45,912.0,123.0,2.05,22.0,989.5,843.08,624.95
2018,5,14,12,0,913.0,123.0,2.1,22.2,994.0,810.35,603.09
2018,5,14,12,15,911.0,123.5,2.2,22.25,990.0,772.8,577.35
2018,5,14,12,30,909.0,124.0,2.3,22.3,986.0,732.6,548.66
2018,5,14,12,45,905.0,124.5,2.4,22.35,974.5,688.63,516.49
2018,5,14,13,0,901.0,125.0,2.5,22.4,963.0,642.51,481.82
2018,5,14,13,15,897.5,124.0,2.6,22.3,944.5,593.64,444.32
2018,5,14,13,30,894.0,123.0,2.7,22.2,926.0,542.97,404.17
2018,5,14,13,45,888.0,121.5,2.8,22.15,900.0,489.24,360.3
2018,5,14,14,0,882.0,120.0,2.9,22.1,874.0,434.37,314.18
2018,5,14,14,15,873.5,118.5,2.95,21.9,841.5,377.75,265.71
2018,5,14,14,30,865.0,117.0,3.0,21.7,809.0,320.74,216.4
2018,5,14,14,45,854.0,115.0,3.05,21.55,771.0,262.7,167.27
2018,5,14,15,0,843.0,113.0,3.1,21.4,733.0,205.04,122.18
2018,5,14,15,15,828.5,110.5,3.1,21.4,689.5,139.52,79.93
2018,5,14,15,30,814.0,108.0,3.1,21.4,646.0,85.86,67.26
2018,5,14,15,45,796.0,104.5,3.2,20.85,598.5,84.21,66.27
2018,5,14,16,0,778.0,101.0,3.3,20.3,551.0,82.45,65.15
2018,5,14,16,15,754.0,97.0,3.3,19.9,500.5,80.1,63.47
2018,5,14,16,30,730.0,93.0,3.3,19.5,450.0,77.65,61.71
2018,5,14,16,45,697.0,88.5,3.35,19.05,398.5,68.81,54.4
2018,5,14,17,0,664.0,84.0,3.4,18.6,347.0,65.86,52.13
2018,5,14,17,15,619.0,78.0,3.35,18.05,295.0,61.63,48.69
2018,5,14,17,30,574.0,72.0,3.3,17.5,243.0,57.36,45.1
2018,5,14,17,45,507.5,64.5,3.3,16.9,194.0,51.69,40.13
2018,5,14,18,0,441.0,57.0,3.3,16.3,145.0,46.04,34.96
2018,5,14,18,15,342.5,46.5,3.2,15.75,102.5,37.75,27.21
2018,5,14,18,30,244.0,36.0,3.1,15.2,60.0,27.33,16.97
2018,5,14,18,45,139.5,22.0,3.0,14.65,34.0,16.67,0.0
2018,5,14,19,0,35.0,8.0,2.9,14.1,8.0,6.29,0.0
2018,5,14,19,15,17.5,4.0,2.85,13.8,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,4,45,6.5,2.0,1.6,11.3,2.0,0.0,0.0
2018,5,15,5,0,13.0,4.0,1.6,11.4,4.0,3.15,0.0
2018,5,15,5,15,95.5,19.0,1.6,11.65,27.0,47.65,0.0
2018,5,15,5,30,178.0,34.0,1.6,11.9,50.0,132.38,93.33
2018,5,15,5,45,278.0,47.5,1.55,12.15,90.5,201.2,159.92
2018,5,15,6,0,378.0,61.0,1.5,12.4,131.0,281.24,229.97
2018,5,15,6,15,224.0,70.5,1.4,12.75,115.5,210.38,174.16
2018,5,15,6,30,70.0,80.0,1.3,13.1,100.0,124.52,101.78
2018,5,15,6,45,53.5,106.0,1.15,13.45,123.0,131.4,107.42
2018,5,15,7,0,37.0,132.0,1.0,13.8,146.0,147.23,119.79
2018,5,15,7,15,34.5,148.5,0.85,14.2,163.0,161.31,130.68
2018,5,15,7,30,32.0,165.0,0.7,14.6,180.0,175.1,141.03
2018,5,15,7,45,29.0,182.5,0.5,15.05,197.5,189.23,151.26
2018,5,15,8,0,26.0,200.0,0.3,15.5,215.0,203.01,160.87
2018,5,15,8,15,39.0,230.0,0.4,16.1,254.5,243.06,191.87
2018,5,15,8,30,52.0,260.0,0.5,16.7,294.0,283.33,222.27
2018,5,15,8,45,69.0,293.0,0.6,17.25,341.5,330.3,257.34
2018,5,15,9,0,86.0,326.0,0.7,17.8,389.0,377.14,291.58
2018,5,15,9,15,197.0,330.5,0.9,18.3,484.0,502.19,385.63
2018,5,15,9,30,308.0,335.0,1.1,18.8,579.0,628.16,476.16
2018,5,15,9,45,605.5,222.5,1.25,19.3,728.0,820.15,613.16
2018,5,15,10,0,903.0,110.0,1.4,19.8,877.0,959.23,703.62
2018,5,15,10,15,909.0,110.5,1.55,20.15,903.0,956.76,700.6
2018,5,15,10,30,915.0,111.0,1.7,20.5,929.0,950.38,696.8
2018,5,15,10,45,919.0,111.5,1.85,20.8,948.5,938.27,689.39
2018,5,15,11,0,923.0,112.0,2.0,21.1,968.0,922.3,679.44
2018,5,15,11,15,925.0,113.5,2.1,21.25,980.5,901.7,666.25
2018,5,15,11,30,927.0,115.0,2.2,21.4,993.0,877.44,650.6
2018,5,15,11,45,928.0,114.5,2.35,21.55,997.0,847.2,631.26
2018,5,15,12,0,929.0,114.0,2.5,21.7,1001.0,813.76,609.51
2018,5,15,12,15,927.5,114.5,2.6,21.65,997.5,776.22,583.82
2018,5,15,12,30,926.0,115.0,2.7,21.6,994.0,735.94,554.86
2018,5,15,12,45,922.5,115.0,2.75,21.6,982.5,691.42,521.73
2018,5,15,13,0,919.0,115.0,2.8,21.6,971.0,644.67,486.1
2018,5,15,13,15,915.5,114.0,2.9,21.5,952.5,595.14,447.72
2018,5,15,13,30,912.0,113.0,3.0,21.4,934.0,543.77,406.65
2018,5,15,13,45,907.0,111.5,3.1,21.3,908.5,489.74,362.19
2018,5,15,14,0,902.0,110.0,3.2,21.2,883.0,434.43,315.32
2018,5,15,14,15,894.5,108.5,3.3,20.95,850.5,377.23,266.03
2018,5,15,14,30,887.0,107.0,3.4,20.7,818.0,319.49,215.74
2018,5,15,14,45,877.0,104.5,3.45,20.5,779.5,260.28,165.26
2018,5,15,15,0,867.0,102.0,3.5,20.3,741.0,201.32,118.88
2018,5,15,15,15,853.5,99.5,3.5,20.3,697.5,142.54,82.11
2018,5,15,15,30,840.0,97.0,3.5,20.3,654.0,88.89,70.11
2018,5,15,15,45,824.5,94.0,3.55,19.7,607.0,78.2,61.47
2018,5,15,16,0,809.0,91.0,3.6,19.1,560.0,76.54,60.41
2018,5,15,16,15,788.0,87.0,3.6,18.7,510.0,73.96,58.51
2018,5,15,16,30,767.0,83.0,3.6,18.3,460.0,71.27,56.5
2018,5,15,16,45,737.5,79.0,3.65,17.9,408.0,68.32,54.23
2018,5,15,17,0,708.0,75.0,3.7,17.5,356.0,65.3,51.87
2018,5,15,17,15,665.5,70.0,3.65,17.05,304.0,56.57,44.43
2018,5,15,17,30,623.0,65.0,3.6,16.6,252.0,52.76,41.21
2018,5,15,17,45,559.5,58.5,3.6,16.1,202.0,47.6,36.66
2018,5,15,18,0,496.0,52.0,3.6,15.6,152.0,42.49,31.95
2018,5,15,18,15,396.5,43.0,3.5,15.15,108.5,35.17,25.07
2018,5,15,18,30,297.0,34.0,3.4,14.7,65.0,27.95,17.66
2018,5,15,18,45,173.5,21.0,3.25,14.25,37.0,16.04,0.0
2018,5,15,19,0,50.0,8.0,3.1,13.8,9.0,6.29,0.0
2018,5,15,19,15,25.0,4.0,3.05,13.6,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,4,45,15.5,2.5,1.6,10.3,2.5,0.0,0.0
2018,5,16,5,0,31.0,5.0,1.6,10.4,5.0,12.85,0.0
2018,5,16,5,15,150.5,19.0,1.75,10.85,31.0,66.3,0.0
2018,5,16,5,30,270.0,33.0,1.9,11.3,57.0,166.29,119.57
2018,5,16,5,45,376.5,42.0,2.05,11.75,99.5,241.34,192.64
2018,5,16,6,0,483.0,51.0,2.2,12.2,142.0,326.68,267.82
2018,5,16,6,15,551.0,58.0,2.2,12.55,192.5,398.11,329.72
2018,5,16,6,30,619.0,65.0,2.2,12.9,243.0,474.62,393.32
2018,5,16,6,45,664.5,70.0,2.2,13.3,296.0,538.59,444.42
2018,5,16,7,0,710.0,75.0,2.2,13.7,349.0,601.26,492.58
2018,5,16,7,15,648.5,97.5,2.2,14.1,375.5,613.61,499.33
2018,5,16,7,30,587.0,120.0,2.2,14.5,402.0,614.65,497.32
2018,5,16,7,45,494.5,163.0,2.15,14.85,418.5,596.26,479.5
2018,5,16,8,0,402.0,206.0,2.1,15.2,435.0,578.11,461.59
2018,5,16,8,15,338.5,224.0,2.1,15.6,428.5,531.3,423.76
2018,5,16,8,30,275.0,242.0,2.1,16.0,422.0,499.64,396.97
2018,5,16,8,45,203.0,286.0,2.1,16.35,423.5,463.04,365.97
2018,5,16,9,0,131.0,330.0,2.1,16.7,425.0,442.28,346.62
2018,5,16,9,15,113.0,347.5,2.15,17.0,432.5,441.18,344.19
2018,5,16,9,30,95.0,365.0,2.2,17.3,440.0,418.27,325.53
2018,5,16,9,45,118.5,382.5,2.3,17.6,480.5,474.26,367.13
2018,5,16,10,0,142.0,400.0,2.4,17.9,521.0,508.54,391.92
2018,5,16,10,15,167.0,409.0,2.5,18.15,555.5,534.7,410.87
2018,5,16,10,30,192.0,418.0,2.6,18.4,590.0,559.34,428.62
2018,5,16,10,45,174.5,429.0,2.7,18.6,588.0,545.9,417.6
2018,5,16,11,0,157.0,440.0,2.8,18.8,586.0,531.72,406.3
2018,5,16,11,15,179.5,454.5,2.9,18.95,623.5,554.16,422.75
2018,5,16,11,30,202.0,469.0,3.0,19.1,661.0,573.92,436.93
2018,5,16,11,45,232.5,460.0,3.1,19.2,681.5,577.47,439.84
2018,5,16,12,0,263.0,451.0,3.2,19.3,702.0,586.6,446.62
2018,5,16,12,15,238.5,457.5,3.3,19.3,684.5,554.87,422.83
2018,5,16,12,30,214.0,464.0,3.4,19.3,667.0,519.33,396.36
2018,5,16,12,45,312.0,422.5,3.5,19.35,715.0,536.79,410.25
2018,5,16,13,0,410.0,381.0,3.6,19.4,763.0,543.22,414.88
2018,5,16,13,15,376.0,389.5,3.7,19.35,734.5,500.97,382.2
2018,5,16,13,30,342.0,398.0,3.8,19.3,706.0,462.24,352.04
2018,5,16,13,45,379.5,366.0,3.85,19.2,699.0,430.85,326.67
2018,5,16,14,0,417.0,334.0,3.9,19.1,692.0,392.67,295.01
2018,5,16,14,15,455.5,308.0,3.95,19.0,685.5,356.98,264.0
2018,5,16,14,30,494.0,282.0,4.0,18.9,679.0,316.95,228.76
2018,5,16,14,45,516.5,256.0,4.0,18.75,653.5,269.18,188.13
2018,5,16,15,0,539.0,230.0,4.0,18.6,628.0,218.99,147.67
2018,5,16,15,15,657.0,178.0,4.0,18.6,634.5,157.81,101.37
2018,5,16,15,30,775.0,126.0,4.0,18.6,641.0,95.95,76.59
2018,5,16,15,45,793.5,111.5,4.05,18.2,605.5,88.58,70.71
2018,5,16,16,0,812.0,97.0,4.1,17.8,570.0,80.55,64.17
2018,5,16,16,15,789.5,93.0,4.1,17.5,518.5,78.08,62.34
2018,5,16,16,30,767.0,89.0,4.1,17.2,467.0,75.5,60.41
2018,5,16,16,45,736.5,84.5,4.15,16.9,414.5,72.31,57.93
2018,5,16,17,0,706.0,80.0,4.2,16.6,362.0,63.75,50.69
2018,5,16,17,15,662.0,74.5,4.1,16.2,309.0,59.7,47.35
2018,5,16,17,30,618.0,69.0,4.0,15.8,256.0,55.63,43.89
2018,5,16,17,45,554.5,62.0,3.95,15.35,205.5,50.2,39.08
2018,5,16,18,0,491.0,55.0,3.9,14.9,155.0,44.79,34.1
2018,5,16,18,15,392.0,45.5,3.75,14.45,111.0,37.15,26.91
2018,5,16,18,30,293.0,36.0,3.6,14.0,67.0,29.59,19.21
2018,5,16,18,45,172.0,22.5,3.4,13.55,38.5,17.14,0.0
2018,5,16,19,0,51.0,9.0,3.2,13.1,10.0,7.08,0.0
2018,5,16,19,15,25.5,4.5,3.15,12.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,4,45,12.5,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,17,5,0,25.0,5.0,2.4,10.6,5.0,11.09,0.0
2018,5,17,5,15,142.0,19.5,2.5,10.9,31.5,80.47,0.0
2018,5,17,5,30,259.0,34.0,2.6,11.2,58.0,163.06,118.56
2018,5,17,5,45,361.5,44.5,2.7,11.5,100.5,236.15,189.2
2018,5,17,6,0,464.0,55.0,2.8,11.8,143.0,320.24,263.65
2018,5,17,6,15,531.0,62.0,2.8,12.25,192.5,390.37,324.75
2018,5,17,6,30,598.0,69.0,2.8,12.7,242.0,465.36,387.5
2018,5,17,6,45,644.5,74.5,2.75,13.2,294.5,529.66,439.09
2018,5,17,7,0,691.0,80.0,2.7,13.7,347.0,595.91,490.1
2018,5,17,7,15,723.5,84.5,2.6,14.15,400.0,652.15,531.17
2018,5,17,7,30,756.0,89.0,2.5,14.6,453.0,705.0,567.19
2018,5,17,7,45,780.0,92.0,2.4,15.1,503.5,752.11,597.82
2018,5,17,8,0,804.0,95.0,2.3,15.6,554.0,797.62,626.44
2018,5,17,8,15,822.0,98.0,2.25,16.1,602.5,836.05,649.74
2018,5,17,8,30,840.0,101.0,2.2,16.6,651.0,871.94,670.88
2018,5,17,8,45,854.0,103.5,2.1,17.05,695.0,890.04,679.13
2018,5,17,9,0,868.0,106.0,2.0,17.5,739.0,915.36,692.36
2018,5,17,9,15,878.0,107.5,2.0,17.95,777.5,932.6,701.02
2018,5,17,9,30,888.0,109.0,2.0,18.4,816.0,946.26,707.41
2018,5,17,9,45,895.5,111.0,2.0,18.85,849.0,954.38,710.24
2018,5,17,10,0,903.0,113.0,2.0,19.3,882.0,958.62,710.68
2018,5,17,10,15,908.5,114.0,2.05,19.7,908.5,956.13,707.57
2018,5,17,10,30,914.0,115.0,2.1,20.1,935.0,949.71,702.07
2018,5,17,10,45,918.0,115.5,2.15,20.45,954.0,937.55,693.09
2018,5,17,11,0,922.0,116.0,2.2,20.8,973.0,921.55,681.71
2018,5,17,11,15,924.0,116.5,2.35,21.0,985.0,900.06,668.07
2018,5,17,11,30,926.0,117.0,2.5,21.2,997.0,874.97,651.92
2018,5,17,11,45,926.0,117.0,2.65,21.4,1000.5,844.43,631.93
2018,5,17,12,0,926.0,117.0,2.8,21.6,1004.0,810.73,609.59
2018,5,17,12,15,924.5,117.0,2.95,21.65,1000.0,772.97,583.33
2018,5,17,12,30,923.0,117.0,3.1,21.7,996.0,732.51,553.98
2018,5,17,12,45,919.5,117.0,3.25,21.8,984.0,688.23,520.94
2018,5,17,13,0,916.0,117.0,3.4,21.9,972.0,641.75,485.32
2018,5,17,13,15,911.5,117.0,3.55,21.8,953.5,592.67,447.02
2018,5,17,13,30,907.0,117.0,3.7,21.7,935.0,541.84,406.1
2018,5,17,13,45,900.5,115.5,3.8,21.65,908.5,487.53,361.08
2018,5,17,14,0,894.0,114.0,3.9,21.6,882.0,432.13,313.89
2018,5,17,14,15,885.5,112.0,4.0,21.4,849.0,374.87,264.39
2018,5,17,14,30,877.0,110.0,4.1,21.2,816.0,317.2,214.11
2018,5,17,14,45,865.5,108.5,4.2,21.0,777.5,259.05,164.59
2018,5,17,15,0,854.0,107.0,4.3,20.8,739.0,201.3,119.37
2018,5,17,15,15,840.0,104.5,4.3,20.8,695.5,143.38,83.38
2018,5,17,15,30,826.0,102.0,4.3,20.8,652.0,82.36,64.48
2018,5,17,15,45,807.5,99.5,4.4,20.2,605.0,81.19,63.88
2018,5,17,16,0,789.0,97.0,4.5,19.6,558.0,79.95,63.19
2018,5,17,16,15,765.0,93.5,4.55,19.15,507.5,77.83,61.71
2018,5,17,16,30,741.0,90.0,4.6,18.7,457.0,75.63,60.16
2018,5,17,16,45,710.0,85.5,4.6,18.3,405.5,66.96,52.95
2018,5,17,17,0,679.0,81.0,4.6,17.9,354.0,63.95,50.6
2018,5,17,17,15,635.5,75.5,4.6,17.3,302.0,59.99,47.39
2018,5,17,17,30,592.0,70.0,4.6,16.7,250.0,56.01,44.05
2018,5,17,17,45,529.5,63.0,4.55,16.15,201.0,50.66,39.36
2018,5,17,18,0,467.0,56.0,4.5,15.6,152.0,45.34,34.49
2018,5,17,18,15,372.5,46.5,4.4,15.1,109.5,37.8,27.43
2018,5,17,18,30,278.0,37.0,4.3,14.6,67.0,28.24,18.13
2018,5,17,18,45,163.5,23.0,4.2,14.15,38.5,17.49,0.77
2018,5,17,19,0,49.0,9.0,4.1,13.7,10.0,7.08,0.0
2018,5,17,19,15,24.5,4.5,4.05,13.5,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,4,45,18.5,3.5,2.8,11.1,3.5,0.0,0.0
2018,5,18,5,0,37.0,7.0,2.8,11.1,7.0,16.05,0.0
2018,5,18,5,15,145.0,20.5,2.85,11.3,32.5,82.8,0.0
2018,5,18,5,30,253.0,34.0,2.9,11.5,58.0,159.85,117.05
2018,5,18,5,45,351.5,44.0,2.9,11.7,99.5,230.65,184.88
2018,5,18,6,0,450.0,54.0,2.9,11.9,141.0,311.44,256.56
2018,5,18,6,15,420.0,69.0,2.9,12.25,169.5,329.5,274.92
2018,5,18,6,30,390.0,84.0,2.9,12.6,198.0,348.41,292.02
2018,5,18,6,45,446.0,95.0,2.85,12.95,249.5,414.53,346.69
2018,5,18,7,0,502.0,106.0,2.8,13.3,301.0,484.22,402.2
2018,5,18,7,15,616.5,98.5,2.75,13.8,372.5,588.77,483.47
2018,5,18,7,30,731.0,91.0,2.7,14.3,444.0,686.58,555.51
2018,5,18,7,45,755.0,94.5,2.65,14.8,494.0,733.4,586.33
2018,5,18,8,0,779.0,98.0,2.6,15.3,544.0,778.69,615.67
2018,5,18,8,15,797.5,101.5,2.55,15.85,592.0,817.43,639.55
2018,5,18,8,30,816.0,105.0,2.5,16.4,640.0,853.72,661.31
2018,5,18,8,45,830.5,107.0,2.45,16.95,683.5,882.05,677.19
2018,5,18,9,0,845.0,109.0,2.4,17.5,727.0,895.91,683.02
2018,5,18,9,15,854.0,112.5,2.4,17.95,765.5,913.99,692.6
2018,5,18,9,30,863.0,116.0,2.4,18.4,804.0,928.49,699.75
2018,5,18,9,45,869.0,119.5,2.4,18.9,836.5,936.49,702.48
2018,5,18,10,0,875.0,123.0,2.4,19.4,869.0,940.66,702.82
2018,5,18,10,15,881.5,124.0,2.4,19.8,895.5,939.08,699.75
2018,5,18,10,30,888.0,125.0,2.4,20.2,922.0,933.65,694.32
2018,5,18,10,45,893.0,125.5,2.45,20.55,942.0,922.57,685.89
2018,5,18,11,0,898.0,126.0,2.5,20.9,962.0,907.71,675.08
2018,5,18,11,15,900.5,127.0,2.55,21.2,974.5,887.4,660.86
2018,5,18,11,30,903.0,128.0,2.6,21.5,987.0,863.55,644.32
2018,5,18,11,45,904.5,128.0,2.7,21.75,991.5,834.68,624.86
2018,5,18,12,0,906.0,128.0,2.8,22.0,996.0,802.67,603.16
2018,5,18,12,15,904.5,128.5,2.9,22.2,992.5,765.87,576.54
2018,5,18,12,30,903.0,129.0,3.0,22.4,989.0,726.44,547.42
2018,5,18,12,45,782.0,201.0,3.1,22.55,940.0,668.27,502.73
2018,5,18,13,0,661.0,273.0,3.2,22.7,891.0,610.98,458.6
2018,5,18,13,15,691.5,250.5,3.3,22.7,885.5,572.32,428.96
2018,5,18,13,30,722.0,228.0,3.4,22.7,880.0,529.53,394.96
2018,5,18,13,45,658.5,256.0,3.55,22.7,838.0,475.41,351.98
2018,5,18,14,0,595.0,284.0,3.7,22.7,796.0,425.88,312.17
2018,5,18,14,15,648.0,245.0,3.75,22.5,783.5,377.41,270.6
2018,5,18,14,30,701.0,206.0,3.8,22.3,771.0,322.5,222.77
2018,5,18,14,45,709.0,188.5,3.9,22.15,737.0,265.42,174.88
2018,5,18,15,0,717.0,171.0,4.0,22.0,703.0,207.2,129.06
2018,5,18,15,15,735.5,151.0,4.0,22.0,668.5,147.41,89.49
2018,5,18,15,30,754.0,131.0,4.0,22.0,634.0,98.39,77.59
2018,5,18,15,45,761.0,117.5,4.1,21.5,594.0,91.51,72.23
2018,5,18,16,0,768.0,104.0,4.2,21.0,554.0,84.04,66.29
2018,5,18,16,15,742.5,101.0,4.2,20.55,504.0,82.44,65.28
2018,5,18,16,30,717.0,98.0,4.2,20.1,454.0,74.54,58.86
2018,5,18,16,45,684.0,92.5,4.25,19.7,402.0,71.12,56.23
2018,5,18,17,0,651.0,87.0,4.3,19.3,350.0,67.6,53.47
2018,5,18,17,15,606.0,81.5,4.25,18.7,299.0,63.82,50.45
2018,5,18,17,30,561.0,76.0,4.2,18.1,248.0,60.03,47.33
2018,5,18,17,45,497.0,68.5,4.15,17.5,199.5,54.51,42.53
2018,5,18,18,0,433.0,61.0,4.1,16.9,151.0,48.99,37.53
2018,5,18,18,15,340.0,50.0,3.95,16.3,108.5,38.04,27.53
2018,5,18,18,30,247.0,39.0,3.8,15.7,66.0,29.53,19.22
2018,5,18,18,45,143.5,24.0,3.7,15.15,38.0,18.18,2.4
2018,5,18,19,0,40.0,9.0,3.6,14.6,10.0,7.08,0.0
2018,5,18,19,15,20.0,4.5,3.5,14.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,45,11.0,3.5,3.6,11.15,3.5,0.0,0.0
2018,5,19,5,0,22.0,7.0,3.6,11.2,7.0,11.75,0.0
2018,5,19,5,15,110.0,22.5,3.6,11.3,32.0,73.39,0.0
2018,5,19,5,30,198.0,38.0,3.6,11.4,57.0,142.49,105.0
2018,5,19,5,45,296.0,50.0,3.6,11.55,98.0,209.39,168.19
2018,5,19,6,0,394.0,62.0,3.6,11.7,139.0,287.12,237.31
2018,5,19,6,15,425.5,71.5,3.6,11.95,177.0,334.65,280.12
2018,5,19,6,30,457.0,81.0,3.6,12.2,215.0,384.38,323.14
2018,5,19,6,45,522.5,89.5,3.6,12.5,271.5,464.76,389.34
2018,5,19,7,0,588.0,98.0,3.6,12.8,328.0,542.41,451.27
2018,5,19,7,15,644.5,101.5,3.6,13.15,386.5,611.31,504.42
2018,5,19,7,30,701.0,105.0,3.6,13.5,445.0,681.89,557.07
2018,5,19,7,45,727.5,109.5,3.6,13.9,496.0,730.8,590.85
2018,5,19,8,0,754.0,114.0,3.6,14.3,547.0,778.45,623.12
2018,5,19,8,15,775.0,117.5,3.65,14.85,595.5,813.97,645.85
2018,5,19,8,30,796.0,121.0,3.7,15.4,644.0,851.94,670.13
2018,5,19,8,45,812.5,124.0,3.7,15.9,689.0,882.74,688.85
2018,5,19,9,0,829.0,127.0,3.7,16.4,734.0,910.52,705.31
2018,5,19,9,15,839.5,130.0,3.7,16.9,773.0,929.52,715.56
2018,5,19,9,30,850.0,133.0,3.7,17.4,812.0,944.94,723.41
2018,5,19,9,45,857.5,136.0,3.7,17.9,845.0,953.86,726.85
2018,5,19,10,0,865.0,139.0,3.7,18.4,878.0,944.73,718.06
2018,5,19,10,15,871.5,141.0,3.75,18.75,905.0,943.8,715.94
2018,5,19,10,30,878.0,143.0,3.8,19.1,932.0,939.02,711.23
2018,5,19,10,45,883.0,144.0,3.9,19.45,952.0,928.16,702.8
2018,5,19,11,0,888.0,145.0,4.0,19.8,972.0,913.52,691.9
2018,5,19,11,15,890.0,146.0,4.05,20.0,984.0,892.6,676.9
2018,5,19,11,30,892.0,147.0,4.1,20.2,996.0,868.19,659.56
2018,5,19,11,45,891.5,148.5,4.15,20.35,1000.5,838.85,638.92
2018,5,19,12,0,891.0,150.0,4.2,20.5,1005.0,806.48,615.54
2018,5,19,12,15,888.0,151.5,4.3,20.5,1001.0,769.48,588.27
2018,5,19,12,30,885.0,153.0,4.4,20.5,997.0,730.01,558.75
2018,5,19,12,45,879.0,154.5,4.5,20.5,985.0,686.33,525.53
2018,5,19,13,0,873.0,156.0,4.6,20.5,973.0,640.76,490.03
2018,5,19,13,15,870.0,154.0,4.7,20.35,954.5,592.86,452.06
2018,5,19,13,30,867.0,152.0,4.8,20.2,936.0,543.22,411.55
2018,5,19,13,45,862.5,149.5,4.9,20.05,911.0,492.36,368.81
2018,5,19,14,0,858.0,147.0,5.0,19.9,886.0,437.34,321.65
2018,5,19,14,15,850.0,144.0,5.05,19.6,853.5,379.92,271.76
2018,5,19,14,30,842.0,141.0,5.1,19.3,821.0,322.21,221.23
2018,5,19,14,45,830.5,138.5,5.15,19.05,782.5,264.06,171.49
2018,5,19,15,0,819.0,136.0,5.2,18.8,744.0,206.51,126.14
2018,5,19,15,15,803.5,133.0,5.2,18.8,700.5,149.16,90.12
2018,5,19,15,30,788.0,130.0,5.2,18.8,657.0,98.65,78.86
2018,5,19,15,45,767.0,126.5,5.2,18.15,609.0,89.8,71.77
2018,5,19,16,0,746.0,123.0,5.2,17.5,561.0,88.61,71.17
2018,5,19,16,15,716.5,119.5,5.15,17.1,510.0,87.15,70.27
2018,5,19,16,30,687.0,116.0,5.1,16.7,459.0,85.66,69.35
2018,5,19,16,45,649.0,111.0,5.05,16.3,406.5,82.97,67.36
2018,5,19,17,0,611.0,106.0,5.0,15.9,354.0,80.25,65.32
2018,5,19,17,15,560.5,99.0,4.9,15.4,301.5,75.86,61.76
2018,5,19,17,30,510.0,92.0,4.8,14.9,249.0,71.43,58.06
2018,5,19,17,45,399.5,82.5,4.7,14.4,191.5,60.92,48.78
2018,5,19,18,0,289.0,73.0,4.6,13.9,134.0,53.54,42.04
2018,5,19,18,15,207.0,56.5,4.45,13.45,94.0,41.83,31.23
2018,5,19,18,30,125.0,40.0,4.3,13.0,54.0,29.69,19.69
2018,5,19,18,45,70.5,24.5,4.15,12.55,31.5,18.33,3.74
2018,5,19,19,0,16.0,9.0,4.0,12.1,9.0,7.08,0.0
2018,5,19,19,15,8.0,4.5,3.95,11.9,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.95,10.05,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.0,10.1,7.0,9.18,0.0
2018,5,20,5,15,83.5,24.0,3.1,10.35,31.5,61.67,0.0
2018,5,20,5,30,154.0,41.0,3.2,10.6,56.0,120.4,88.97
2018,5,20,5,45,171.0,53.0,3.3,10.85,79.0,145.94,116.72
2018,5,20,6,0,188.0,65.0,3.4,11.1,102.0,174.37,143.74
2018,5,20,6,15,221.0,83.5,3.35,11.45,139.5,221.5,185.48
2018,5,20,6,30,254.0,102.0,3.3,11.8,177.0,271.11,228.23
2018,5,20,6,45,349.5,111.5,3.3,12.2,236.5,368.84,309.93
2018,5,20,7,0,445.0,121.0,3.3,12.6,296.0,459.68,383.72
2018,5,20,7,15,464.0,136.5,3.2,13.1,341.5,507.7,420.12
2018,5,20,7,30,483.0,152.0,3.1,13.6,387.0,555.39,455.3
2018,5,20,7,45,438.5,180.5,3.05,14.05,411.5,565.46,459.62
2018,5,20,8,0,394.0,209.0,3.0,14.5,436.0,570.31,459.92
2018,5,20,8,15,560.0,177.0,2.95,14.95,529.5,687.73,549.43
2018,5,20,8,30,726.0,145.0,2.9,15.4,623.0,820.54,644.01
2018,5,20,8,45,755.5,144.0,2.85,15.8,671.0,857.29,666.01
2018,5,20,9,0,785.0,143.0,2.8,16.2,719.0,885.44,682.48
2018,5,20,9,15,802.5,142.5,2.9,16.4,758.5,906.81,695.86
2018,5,20,9,30,820.0,142.0,3.0,16.6,798.0,924.83,707.02
2018,5,20,9,45,810.5,154.0,3.05,16.85,824.5,926.79,706.73
2018,5,20,10,0,801.0,166.0,3.1,17.1,851.0,924.67,703.92
2018,5,20,10,15,815.0,165.0,3.15,17.35,880.5,928.0,705.02
2018,5,20,10,30,829.0,164.0,3.2,17.6,910.0,927.49,703.56
2018,5,20,10,45,852.5,152.5,3.3,17.8,934.0,906.65,688.76
2018,5,20,11,0,876.0,141.0,3.4,18.0,958.0,898.18,682.7
2018,5,20,11,15,800.0,187.0,3.5,18.2,940.5,864.37,659.02
2018,5,20,11,30,724.0,233.0,3.6,18.4,923.0,824.01,628.44
2018,5,20,11,45,574.5,324.0,3.7,18.6,873.0,752.37,573.76
2018,5,20,12,0,425.0,415.0,3.8,18.8,823.0,682.85,520.31
2018,5,20,12,15,428.5,412.0,3.95,18.8,822.5,657.49,502.2
2018,5,20,12,30,432.0,409.0,4.1,18.8,822.0,630.4,482.22
2018,5,20,12,45,419.0,409.0,4.2,18.85,805.5,593.31,454.19
2018,5,20,13,0,406.0,409.0,4.3,18.9,789.0,556.16,425.79
2018,5,20,13,15,324.0,425.5,4.45,18.65,725.0,494.63,379.23
2018,5,20,13,30,242.0,442.0,4.6,18.4,661.0,439.51,337.34
2018,5,20,13,45,183.0,430.5,4.7,18.2,593.5,387.66,297.83
2018,5,20,14,0,124.0,419.0,4.8,18.0,526.0,339.5,261.31
2018,5,20,14,15,141.0,401.5,4.85,17.6,519.0,319.27,245.07
2018,5,20,14,30,158.0,384.0,4.9,17.2,512.0,297.31,227.02
2018,5,20,14,45,106.0,335.5,5.0,16.8,419.5,242.33,185.78
2018,5,20,15,0,54.0,287.0,5.1,16.4,327.0,202.53,157.03
2018,5,20,15,15,90.0,283.5,5.1,16.4,345.5,195.18,151.01
2018,5,20,15,30,126.0,280.0,5.1,16.4,364.0,174.46,143.96
2018,5,20,15,45,106.0,235.0,5.05,15.6,302.5,151.5,125.31
2018,5,20,16,0,86.0,190.0,5.0,14.8,241.0,126.9,104.98
2018,5,20,16,15,92.5,180.0,4.95,14.5,230.5,121.36,100.68
2018,5,20,16,30,99.0,170.0,4.9,14.2,220.0,115.56,96.11
2018,5,20,16,45,102.0,165.5,4.85,13.85,212.0,112.47,93.88
2018,5,20,17,0,105.0,161.0,4.8,13.5,204.0,109.03,91.3
2018,5,20,17,15,157.0,136.0,4.7,13.25,190.0,94.8,79.06
2018,5,20,17,30,209.0,111.0,4.6,13.0,176.0,78.05,64.38
2018,5,20,17,45,215.0,92.0,4.5,12.75,148.0,65.96,53.6
2018,5,20,18,0,221.0,73.0,4.4,12.5,120.0,53.4,42.18
2018,5,20,18,15,145.5,56.0,4.3,12.3,83.5,41.12,30.78
2018,5,20,18,30,70.0,39.0,4.2,12.1,47.0,29.05,19.31
2018,5,20,18,45,40.5,24.5,4.1,11.95,28.5,18.37,4.77
2018,5,20,19,0,11.0,10.0,4.0,11.8,10.0,7.87,0.0
2018,5,20,19,15,5.5,5.0,3.95,11.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.45,10.95,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.4,11.0,4.0,3.71,0.0
2018,5,21,5,15,27.0,17.0,2.4,11.1,19.5,27.69,0.0
2018,5,21,5,30,52.0,30.0,2.4,11.2,35.0,54.87,38.06
2018,5,21,5,45,139.5,48.0,2.35,11.3,73.0,124.37,98.8
2018,5,21,6,0,227.0,66.0,2.3,11.4,111.0,194.57,160.39
2018,5,21,6,15,136.0,87.5,2.25,11.55,116.5,167.63,139.05
2018,5,21,6,30,45.0,109.0,2.2,11.7,122.0,129.43,106.19
2018,5,21,6,45,163.0,127.0,2.1,11.9,189.0,236.14,197.87
2018,5,21,7,0,281.0,145.0,2.0,12.1,256.0,355.92,296.9
2018,5,21,7,15,328.5,158.5,1.9,12.35,305.5,414.46,342.85
2018,5,21,7,30,376.0,172.0,1.8,12.6,355.0,493.74,403.46
2018,5,21,7,45,464.5,170.0,1.7,12.85,421.0,574.12,463.98
2018,5,21,8,0,553.0,168.0,1.6,13.1,487.0,657.83,524.78
2018,5,21,8,15,625.5,162.0,1.5,13.55,551.5,736.35,578.75
2018,5,21,8,30,698.0,156.0,1.4,14.0,616.0,806.32,624.15
2018,5,21,8,45,746.0,149.5,1.25,14.45,671.0,853.26,651.08
2018,5,21,9,0,794.0,143.0,1.1,14.9,726.0,892.03,671.76
2018,5,21,9,15,812.5,142.0,1.05,15.4,766.0,913.88,682.21
2018,5,21,9,30,831.0,141.0,1.0,15.9,806.0,932.35,690.57
2018,5,21,9,45,848.5,137.5,0.95,16.45,841.0,943.8,694.25
2018,5,21,10,0,866.0,134.0,0.9,17.0,876.0,937.84,686.87
2018,5,21,10,15,873.0,135.0,0.95,17.55,902.5,936.58,684.79
2018,5,21,10,30,880.0,136.0,1.0,18.1,929.0,931.51,680.29
2018,5,21,10,45,884.5,137.0,1.05,18.65,948.5,920.37,672.04
2018,5,21,11,0,889.0,138.0,1.1,19.2,968.0,905.47,661.51
2018,5,21,11,15,891.0,138.5,1.2,19.65,979.5,884.34,648.03
2018,5,21,11,30,893.0,139.0,1.3,20.1,991.0,859.76,632.23
2018,5,21,11,45,893.5,139.0,1.45,20.55,995.0,830.29,613.67
2018,5,21,12,0,894.0,139.0,1.6,21.0,999.0,797.8,592.37
2018,5,21,12,15,888.0,142.5,1.75,21.25,994.0,760.35,566.51
2018,5,21,12,30,882.0,146.0,1.9,21.5,989.0,720.58,538.26
2018,5,21,12,45,872.5,149.5,2.1,21.7,975.5,676.44,506.45
2018,5,21,13,0,863.0,153.0,2.3,21.9,962.0,630.68,472.34
2018,5,21,13,15,858.0,151.5,2.5,21.95,943.0,582.71,435.71
2018,5,21,13,30,853.0,150.0,2.7,22.0,924.0,533.21,396.58
2018,5,21,13,45,845.5,148.5,2.85,22.0,897.5,482.46,355.06
2018,5,21,14,0,838.0,147.0,3.0,22.0,871.0,428.12,309.6
2018,5,21,14,15,828.0,145.0,3.2,21.85,838.5,372.04,262.02
2018,5,21,14,30,818.0,143.0,3.4,21.7,806.0,315.92,213.91
2018,5,21,14,45,805.0,141.0,3.55,21.55,768.0,259.37,166.49
2018,5,21,15,0,792.0,139.0,3.7,21.4,730.0,203.63,123.39
2018,5,21,15,15,776.5,136.0,3.7,21.4,687.0,148.08,89.17
2018,5,21,15,30,761.0,133.0,3.7,21.4,644.0,99.64,78.79
2018,5,21,15,45,739.5,129.0,3.9,20.75,596.5,90.42,71.49
2018,5,21,16,0,718.0,125.0,4.1,20.1,549.0,89.02,70.74
2018,5,21,16,15,691.0,120.5,4.15,19.65,499.5,87.08,69.46
2018,5,21,16,30,664.0,116.0,4.2,19.2,450.0,85.06,68.1
2018,5,21,16,45,630.5,110.0,4.25,18.7,399.0,81.81,65.68
2018,5,21,17,0,597.0,104.0,4.3,18.2,348.0,78.47,63.14
2018,5,21,17,15,552.0,96.0,4.3,17.6,297.5,73.4,59.05
2018,5,21,17,30,507.0,88.0,4.3,17.0,247.0,68.21,54.73
2018,5,21,17,45,445.5,78.5,4.3,16.35,199.0,58.75,46.49
2018,5,21,18,0,384.0,69.0,4.3,15.7,151.0,51.67,40.12
2018,5,21,18,15,297.5,56.0,4.2,15.1,109.5,41.95,31.17
2018,5,21,18,30,211.0,43.0,4.1,14.5,68.0,32.21,21.86
2018,5,21,18,45,124.0,27.0,4.0,13.9,40.0,20.31,6.67
2018,5,21,19,0,37.0,11.0,3.9,13.3,12.0,8.65,0.0
2018,5,21,19,15,18.5,5.5,3.8,13.0,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,2.5,11.05,4.0,0.0,0.0
2018,5,22,5,0,31.0,8.0,2.5,11.1,8.0,14.97,0.0
2018,5,22,5,15,126.0,22.5,2.5,11.3,34.0,78.98,7.79
2018,5,22,5,30,221.0,37.0,2.5,11.5,60.0,148.18,110.74
2018,5,22,5,45,298.5,47.5,2.5,11.75,96.5,205.26,164.64
2018,5,22,6,0,376.0,58.0,2.5,12.0,133.0,270.83,223.12
2018,5,22,6,15,223.5,78.0,2.45,12.35,126.0,214.94,178.84
2018,5,22,6,30,71.0,98.0,2.4,12.7,119.0,143.32,117.91
2018,5,22,6,45,118.5,120.5,2.35,13.0,164.0,199.55,166.0
2018,5,22,7,0,166.0,143.0,2.3,13.3,209.0,259.33,215.76
2018,5,22,7,15,206.0,160.0,2.15,13.85,253.0,326.48,269.6
2018,5,22,7,30,246.0,177.0,2.0,14.4,297.0,381.12,312.01
2018,5,22,7,45,291.5,189.5,1.9,14.9,347.0,436.95,354.52
2018,5,22,8,0,337.0,202.0,1.8,15.4,397.0,494.45,397.06
2018,5,22,8,15,481.0,180.5,1.75,15.9,484.5,621.95,492.33
2018,5,22,8,30,625.0,159.0,1.7,16.4,572.0,744.48,579.32
2018,5,22,8,45,712.5,142.5,1.65,16.95,643.0,814.41,623.88
2018,5,22,9,0,800.0,126.0,1.6,17.5,714.0,878.5,663.52
2018,5,22,9,15,825.0,122.5,1.7,17.95,757.0,903.56,678.27
2018,5,22,9,30,850.0,119.0,1.8,18.4,800.0,913.11,683.11
2018,5,22,9,45,861.0,119.0,1.85,18.85,833.5,922.24,687.35
2018,5,22,10,0,872.0,119.0,1.9,19.3,867.0,927.72,689.28
2018,5,22,10,15,878.5,120.0,2.0,19.65,893.0,926.28,687.58
2018,5,22,10,30,885.0,121.0,2.1,20.0,919.0,921.03,683.51
2018,5,22,10,45,889.5,121.5,2.25,20.35,938.5,909.72,675.99
2018,5,22,11,0,894.0,122.0,2.4,20.7,958.0,894.68,666.01
2018,5,22,11,15,897.0,122.5,2.5,20.9,970.0,874.69,652.65
2018,5,22,11,30,900.0,123.0,2.6,21.1,982.0,851.17,636.91
2018,5,22,11,45,900.5,123.5,2.7,21.25,986.5,822.29,617.58
2018,5,22,12,0,901.0,124.0,2.8,21.4,991.0,790.34,595.95
2018,5,22,12,15,898.5,125.5,2.95,21.45,987.5,754.08,570.05
2018,5,22,12,30,896.0,127.0,3.1,21.5,984.0,715.27,541.66
2018,5,22,12,45,890.5,129.0,3.2,21.55,973.0,672.52,509.44
2018,5,22,13,0,885.0,131.0,3.3,21.6,962.0,627.78,474.9
2018,5,22,13,15,880.5,130.5,3.4,21.5,943.5,580.07,437.44
2018,5,22,13,30,876.0,130.0,3.5,21.4,925.0,530.7,397.55
2018,5,22,13,45,869.5,129.0,3.6,21.3,900.0,478.65,354.38
2018,5,22,14,0,863.0,128.0,3.7,21.2,875.0,425.54,309.14
2018,5,22,14,15,855.0,126.5,3.7,21.05,843.5,370.79,261.64
2018,5,22,14,30,847.0,125.0,3.7,20.9,812.0,315.59,213.48
2018,5,22,14,45,835.5,123.0,3.75,20.7,774.5,253.51,161.29
2018,5,22,15,0,824.0,121.0,3.8,20.5,737.0,196.42,116.84
2018,5,22,15,15,810.0,118.5,3.8,20.5,694.5,139.6,81.73
2018,5,22,15,30,796.0,116.0,3.8,20.5,652.0,89.93,70.89
2018,5,22,15,45,777.5,113.0,3.8,19.95,605.5,88.83,70.37
2018,5,22,16,0,759.0,110.0,3.8,19.4,559.0,87.64,69.74
2018,5,22,16,15,735.5,105.5,3.8,19.05,509.5,78.62,62.35
2018,5,22,16,30,712.0,101.0,3.8,18.7,460.0,76.23,60.62
2018,5,22,16,45,680.0,96.5,3.8,18.35,409.0,73.58,58.64
2018,5,22,17,0,648.0,92.0,3.8,18.0,358.0,70.88,56.58
2018,5,22,17,15,605.0,85.5,3.75,17.5,307.0,66.54,53.06
2018,5,22,17,30,562.0,79.0,3.7,17.0,256.0,62.13,49.38
2018,5,22,17,45,500.5,71.0,3.65,16.45,207.0,56.3,44.32
2018,5,22,18,0,439.0,63.0,3.6,15.9,158.0,50.46,39.04
2018,5,22,18,15,350.0,52.5,3.5,15.4,115.5,39.89,29.37
2018,5,22,18,30,261.0,42.0,3.4,14.9,73.0,31.76,21.51
2018,5,22,18,45,157.5,27.5,3.25,14.35,43.5,20.78,7.7
2018,5,22,19,0,54.0,13.0,3.1,13.8,14.0,10.23,0.0
2018,5,22,19,15,27.0,6.5,3.05,13.55,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
