Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,4,45,18.0,4.5,1.7,11.15,4.5,0.0,0.0
2018,5,23,5,0,36.0,9.0,1.7,11.2,9.0,17.11,0.0
2018,5,23,5,15,135.5,23.5,1.7,11.45,35.5,83.42,14.84
2018,5,23,5,30,235.0,38.0,1.7,11.7,62.0,154.26,115.56
2018,5,23,5,45,302.0,48.0,1.7,11.95,97.0,206.74,165.4
2018,5,23,6,0,369.0,58.0,1.7,12.2,132.0,266.56,218.77
2018,5,23,6,15,214.5,76.0,1.7,12.55,122.0,207.01,171.62
2018,5,23,6,30,60.0,94.0,1.7,12.9,112.0,120.8,98.55
2018,5,23,6,45,137.0,114.0,1.65,13.25,165.5,203.68,169.4
2018,5,23,7,0,214.0,134.0,1.6,13.6,219.0,296.17,245.63
2018,5,23,7,15,230.5,149.5,1.6,14.15,252.5,331.92,273.21
2018,5,23,7,30,247.0,165.0,1.6,14.7,286.0,368.03,300.66
2018,5,23,7,45,203.5,197.0,1.55,15.2,304.0,374.58,302.79
2018,5,23,8,0,160.0,229.0,1.5,15.7,322.0,358.64,287.68
2018,5,23,8,15,137.5,263.0,1.6,16.2,347.5,376.67,299.62
2018,5,23,8,30,115.0,297.0,1.7,16.7,373.0,392.57,309.56
2018,5,23,8,45,205.0,303.5,1.8,17.2,450.0,477.87,375.13
2018,5,23,9,0,295.0,310.0,1.9,17.7,527.0,585.42,454.29
2018,5,23,9,15,372.5,298.0,2.0,18.05,587.0,643.71,496.41
2018,5,23,9,30,450.0,286.0,2.1,18.4,647.0,722.5,552.11
2018,5,23,9,45,623.0,221.5,2.2,18.8,743.5,824.12,625.0
2018,5,23,10,0,796.0,157.0,2.3,19.2,840.0,907.0,680.75
2018,5,23,10,15,847.5,136.5,2.4,19.45,884.0,911.74,682.52
2018,5,23,10,30,899.0,116.0,2.5,19.7,928.0,927.58,692.59
2018,5,23,10,45,904.0,117.0,2.6,20.0,948.0,917.1,684.86
2018,5,23,11,0,909.0,118.0,2.7,20.3,968.0,902.8,674.86
2018,5,23,11,15,912.0,117.5,2.75,20.5,980.0,881.75,660.24
2018,5,23,11,30,915.0,117.0,2.8,20.7,992.0,857.17,643.29
2018,5,23,11,45,917.0,117.0,2.85,20.9,997.0,828.8,623.77
2018,5,23,12,0,919.0,117.0,2.9,21.1,1002.0,797.23,602.0
2018,5,23,12,15,920.0,116.0,2.95,21.2,999.5,761.13,575.67
2018,5,23,12,30,921.0,115.0,3.0,21.3,997.0,722.23,546.69
2018,5,23,12,45,921.0,112.5,3.0,21.4,986.5,678.9,513.68
2018,5,23,13,0,921.0,110.0,3.0,21.5,976.0,633.15,478.08
2018,5,23,13,15,918.0,109.0,3.0,21.5,958.0,584.53,439.57
2018,5,23,13,30,915.0,108.0,3.0,21.5,940.0,534.03,398.5
2018,5,23,13,45,911.0,106.5,3.0,21.55,915.5,481.04,354.26
2018,5,23,14,0,907.0,105.0,3.0,21.6,891.0,426.67,307.74
2018,5,23,14,15,900.5,103.5,3.0,21.5,859.5,370.3,258.9
2018,5,23,14,30,894.0,102.0,3.0,21.4,828.0,313.27,209.18
2018,5,23,14,45,885.0,99.5,2.95,21.35,790.5,254.65,159.42
2018,5,23,15,0,876.0,97.0,2.9,21.3,753.0,196.15,113.9
2018,5,23,15,15,863.5,95.0,2.9,21.3,710.0,138.0,78.52
2018,5,23,15,30,851.0,93.0,2.9,21.3,667.0,86.84,68.03
2018,5,23,15,45,834.5,90.5,2.9,20.95,620.5,84.93,66.77
2018,5,23,16,0,818.0,88.0,2.9,20.6,574.0,74.61,58.32
2018,5,23,16,15,797.0,84.5,2.9,20.3,524.0,72.31,56.64
2018,5,23,16,30,776.0,81.0,2.9,20.0,474.0,69.91,54.86
2018,5,23,16,45,747.0,78.0,2.9,19.7,422.5,67.62,53.17
2018,5,23,17,0,718.0,75.0,2.9,19.4,371.0,65.32,51.43
2018,5,23,17,15,678.0,70.0,2.9,18.9,319.0,56.64,44.12
2018,5,23,17,30,638.0,65.0,2.9,18.4,267.0,52.83,40.96
2018,5,23,17,45,580.0,59.5,2.9,17.9,217.5,48.43,37.16
2018,5,23,18,0,522.0,54.0,2.9,17.4,168.0,44.09,33.23
2018,5,23,18,15,433.0,45.5,2.85,16.8,123.5,37.2,26.88
2018,5,23,18,30,344.0,37.0,2.8,16.2,79.0,30.38,20.27
2018,5,23,18,45,216.5,25.5,2.7,15.6,47.5,20.92,8.37
2018,5,23,19,0,89.0,14.0,2.6,15.0,16.0,11.02,0.0
2018,5,23,19,15,44.5,7.0,2.6,14.65,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,1.05,11.1,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,1.1,11.2,9.0,18.78,0.0
2018,5,24,5,15,152.0,22.5,1.2,11.55,36.5,87.66,21.31
2018,5,24,5,30,259.0,37.0,1.3,11.9,64.0,161.67,121.29
2018,5,24,5,45,247.5,38.0,1.4,12.3,75.5,168.91,134.52
2018,5,24,6,0,236.0,39.0,1.5,12.7,87.0,175.34,143.46
2018,5,24,6,15,118.0,47.0,1.55,13.05,71.0,119.17,97.47
2018,5,24,6,30,0.0,55.0,1.6,13.4,55.0,42.11,30.61
2018,5,24,6,45,1.0,84.0,1.65,13.75,84.5,66.82,51.69
2018,5,24,7,0,2.0,113.0,1.7,14.1,114.0,92.69,73.32
2018,5,24,7,15,4.0,128.0,1.75,14.45,130.0,106.48,84.53
2018,5,24,7,30,6.0,143.0,1.8,14.8,146.0,120.41,95.71
2018,5,24,7,45,4.0,148.0,1.85,15.2,150.0,122.31,96.7
2018,5,24,8,0,2.0,153.0,1.9,15.6,154.0,124.26,97.75
2018,5,24,8,15,2.5,159.5,1.95,16.0,161.0,129.66,101.71
2018,5,24,8,30,3.0,166.0,2.0,16.4,168.0,135.15,105.71
2018,5,24,8,45,4.5,177.5,2.1,16.75,180.5,145.86,113.97
2018,5,24,9,0,6.0,189.0,2.2,17.1,193.0,156.59,122.19
2018,5,24,9,15,7.0,196.5,2.3,17.45,201.5,163.45,127.26
2018,5,24,9,30,8.0,204.0,2.4,17.8,210.0,170.3,132.33
2018,5,24,9,45,11.0,230.5,2.45,18.1,239.5,194.96,151.48
2018,5,24,10,0,14.0,257.0,2.5,18.4,269.0,219.48,170.28
2018,5,24,10,15,18.5,293.5,2.55,18.65,310.0,253.6,196.41
2018,5,24,10,30,23.0,330.0,2.6,18.9,351.0,287.34,221.9
2018,5,24,10,45,29.0,355.5,2.65,19.1,382.5,329.0,253.22
2018,5,24,11,0,35.0,381.0,2.7,19.3,414.0,353.22,271.07
2018,5,24,11,15,111.0,390.5,2.75,19.4,496.5,435.59,334.37
2018,5,24,11,30,187.0,400.0,2.8,19.5,579.0,497.61,381.12
2018,5,24,11,45,169.0,420.0,2.85,19.65,582.5,488.81,373.25
2018,5,24,12,0,151.0,440.0,2.9,19.8,586.0,479.4,365.36
2018,5,24,12,15,139.5,452.5,3.0,19.7,587.0,468.34,356.97
2018,5,24,12,30,128.0,465.0,3.1,19.6,588.0,456.9,348.3
2018,5,24,12,45,98.0,448.5,3.15,19.5,542.0,409.1,312.52
2018,5,24,13,0,68.0,432.0,3.2,19.4,496.0,369.0,282.39
2018,5,24,13,15,106.0,439.5,3.25,19.2,537.0,385.87,295.42
2018,5,24,13,30,144.0,447.0,3.3,19.0,578.0,395.68,302.46
2018,5,24,13,45,151.0,433.5,3.35,18.8,567.5,374.16,285.74
2018,5,24,14,0,158.0,420.0,3.4,18.6,557.0,351.95,268.27
2018,5,24,14,15,287.0,351.0,3.4,18.45,589.0,328.79,246.56
2018,5,24,14,30,416.0,282.0,3.4,18.3,621.0,292.09,212.07
2018,5,24,14,45,424.0,259.5,3.4,18.15,591.0,248.57,175.81
2018,5,24,15,0,432.0,237.0,3.4,18.0,561.0,204.4,140.87
2018,5,24,15,15,393.0,242.5,3.4,18.0,524.0,171.01,120.83
2018,5,24,15,30,354.0,248.0,3.4,18.0,487.0,154.43,125.97
2018,5,24,15,45,306.5,240.5,3.3,17.55,437.0,150.45,123.22
2018,5,24,16,0,259.0,233.0,3.2,17.1,387.0,146.35,120.34
2018,5,24,16,15,219.5,224.0,3.15,16.8,346.5,147.86,122.16
2018,5,24,16,30,180.0,215.0,3.1,16.5,306.0,141.37,117.18
2018,5,24,16,45,208.5,187.5,3.05,16.2,282.0,126.56,104.99
2018,5,24,17,0,237.0,160.0,3.0,15.9,258.0,107.8,89.23
2018,5,24,17,15,279.5,133.5,2.9,15.55,234.0,92.95,76.65
2018,5,24,17,30,322.0,107.0,2.8,15.2,210.0,75.66,61.68
2018,5,24,17,45,292.0,90.0,2.75,14.9,170.5,64.65,52.0
2018,5,24,18,0,262.0,73.0,2.7,14.6,131.0,53.25,41.75
2018,5,24,18,15,209.5,58.0,2.65,14.3,96.5,43.01,32.31
2018,5,24,18,30,157.0,43.0,2.6,14.0,62.0,32.02,21.95
2018,5,24,18,45,91.5,27.0,2.55,13.7,37.0,20.26,8.54
2018,5,24,19,0,26.0,11.0,2.5,13.4,12.0,8.65,0.0
2018,5,24,19,15,13.0,5.5,2.45,13.25,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,4,45,2.5,2.0,1.2,11.45,2.0,0.0,0.0
2018,5,25,5,0,5.0,4.0,1.2,11.5,4.0,4.53,0.0
2018,5,25,5,15,6.0,11.5,1.3,11.85,12.0,11.02,0.0
2018,5,25,5,30,7.0,19.0,1.4,12.2,20.0,17.65,8.7
2018,5,25,5,45,3.5,31.5,1.5,12.5,32.0,25.6,16.08
2018,5,25,6,0,0.0,44.0,1.6,12.8,44.0,33.66,23.26
2018,5,25,6,15,1.5,50.5,1.6,13.1,51.0,39.47,28.42
2018,5,25,6,30,3.0,57.0,1.6,13.4,58.0,45.44,33.58
2018,5,25,6,45,26.0,95.5,1.6,13.75,106.0,100.31,80.67
2018,5,25,7,0,49.0,134.0,1.6,14.1,154.0,154.77,126.35
2018,5,25,7,15,40.0,152.5,1.6,14.45,170.0,166.81,135.38
2018,5,25,7,30,31.0,171.0,1.6,14.8,186.0,177.97,143.58
2018,5,25,7,45,42.5,202.5,1.6,15.2,225.5,217.99,175.51
2018,5,25,8,0,54.0,234.0,1.6,15.6,265.0,258.37,206.98
2018,5,25,8,15,32.5,214.5,1.65,15.9,233.5,218.98,174.21
2018,5,25,8,30,11.0,195.0,1.7,16.2,202.0,167.29,131.7
2018,5,25,8,45,10.0,194.5,1.75,16.5,201.5,165.33,129.75
2018,5,25,9,0,9.0,194.0,1.8,16.8,201.0,163.51,127.82
2018,5,25,9,15,7.5,189.5,1.9,17.05,195.5,157.94,122.96
2018,5,25,9,30,6.0,185.0,2.0,17.3,190.0,152.49,118.25
2018,5,25,9,45,6.0,185.0,2.1,17.55,190.0,152.24,117.76
2018,5,25,10,0,6.0,185.0,2.2,17.8,190.0,152.0,117.3
2018,5,25,10,15,12.0,241.5,2.3,17.95,252.0,203.86,158.1
2018,5,25,10,30,18.0,298.0,2.4,18.1,314.0,255.71,198.13
2018,5,25,10,45,18.5,303.0,2.55,18.25,320.0,259.11,200.38
2018,5,25,11,0,19.0,308.0,2.7,18.4,326.0,262.35,202.67
2018,5,25,11,15,17.5,291.5,2.8,18.4,308.0,246.17,190.09
2018,5,25,11,30,16.0,275.0,2.9,18.4,290.0,230.26,177.73
2018,5,25,11,45,9.5,201.0,3.0,18.45,210.0,165.01,126.66
2018,5,25,12,0,3.0,127.0,3.1,18.5,130.0,101.31,76.12
2018,5,25,12,15,1.5,102.5,3.15,18.45,104.0,80.88,59.82
2018,5,25,12,30,0.0,78.0,3.2,18.4,78.0,60.67,43.57
2018,5,25,12,45,0.0,80.0,3.25,18.3,80.0,62.18,44.84
2018,5,25,13,0,0.0,82.0,3.3,18.2,82.0,63.68,46.09
2018,5,25,13,15,2.0,118.0,3.35,18.1,120.0,92.37,69.26
2018,5,25,13,30,4.0,154.0,3.4,18.0,158.0,120.4,91.76
2018,5,25,13,45,7.5,191.0,3.4,17.85,198.0,148.97,114.58
2018,5,25,14,0,11.0,228.0,3.4,17.7,238.0,176.19,136.2
2018,5,25,14,15,24.5,213.0,3.35,17.6,233.5,164.47,126.63
2018,5,25,14,30,38.0,198.0,3.3,17.5,229.0,154.57,118.33
2018,5,25,14,45,27.0,220.5,3.3,17.35,242.0,162.91,125.49
2018,5,25,15,0,16.0,243.0,3.3,17.2,255.0,178.99,139.1
2018,5,25,15,15,37.5,249.0,3.3,17.2,275.0,171.66,133.02
2018,5,25,15,30,59.0,255.0,3.3,17.2,295.0,169.45,138.93
2018,5,25,15,45,41.0,233.5,3.25,17.0,260.5,156.75,128.74
2018,5,25,16,0,23.0,212.0,3.2,16.8,226.0,151.37,124.7
2018,5,25,16,15,20.5,193.5,3.15,16.65,205.0,138.76,114.47
2018,5,25,16,30,18.0,175.0,3.1,16.5,184.0,126.04,104.05
2018,5,25,16,45,20.5,156.5,3.05,16.3,166.0,113.31,93.53
2018,5,25,17,0,23.0,138.0,3.0,16.1,148.0,97.58,80.27
2018,5,25,17,15,76.0,126.5,2.9,15.9,152.0,90.4,74.31
2018,5,25,17,30,129.0,115.0,2.8,15.7,156.0,81.35,66.57
2018,5,25,17,45,122.0,94.5,2.7,15.5,128.0,67.92,54.77
2018,5,25,18,0,115.0,74.0,2.6,15.3,100.0,54.15,42.44
2018,5,25,18,15,84.0,56.5,2.4,14.9,73.0,41.76,31.16
2018,5,25,18,30,53.0,39.0,2.2,14.5,46.0,29.23,19.56
2018,5,25,18,45,29.5,24.5,1.95,14.15,28.0,18.59,7.77
2018,5,25,19,0,6.0,10.0,1.7,13.8,10.0,7.87,0.0
2018,5,25,19,15,3.0,5.0,1.7,13.55,5.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,26,4,45,21.5,4.0,2.6,11.45,4.5,0.0,0.0
2018,5,26,5,0,43.0,8.0,2.7,11.5,9.0,18.12,0.0
2018,5,26,5,15,119.0,21.0,2.8,11.6,32.0,74.58,24.62
2018,5,26,5,30,195.0,34.0,2.9,11.7,55.0,131.6,99.04
2018,5,26,5,45,248.0,47.0,3.05,11.85,88.5,179.6,144.12
2018,5,26,6,0,301.0,60.0,3.2,12.0,122.0,233.11,192.38
2018,5,26,6,15,159.0,70.0,3.15,12.2,103.5,168.05,139.47
2018,5,26,6,30,17.0,80.0,3.1,12.4,85.0,79.81,63.35
2018,5,26,6,45,20.5,105.0,3.05,12.6,112.5,106.47,86.12
2018,5,26,7,0,24.0,130.0,3.0,12.8,140.0,133.31,108.56
2018,5,26,7,15,42.0,158.5,2.95,13.1,178.5,174.35,142.78
2018,5,26,7,30,60.0,187.0,2.9,13.4,217.0,216.45,177.22
2018,5,26,7,45,55.0,206.5,2.8,13.65,236.0,231.75,188.63
2018,5,26,8,0,50.0,226.0,2.7,13.9,255.0,246.46,199.45
2018,5,26,8,15,42.5,228.0,2.65,14.2,254.0,240.72,193.74
2018,5,26,8,30,35.0,230.0,2.6,14.5,253.0,234.91,188.08
2018,5,26,8,45,27.0,217.5,2.55,14.8,236.0,214.63,170.94
2018,5,26,9,0,19.0,205.0,2.5,15.1,219.0,194.8,154.26
2018,5,26,9,15,20.5,232.0,2.5,15.5,248.0,220.31,174.03
2018,5,26,9,30,22.0,259.0,2.5,15.9,277.0,245.52,193.21
2018,5,26,9,45,185.0,252.0,2.5,16.3,410.5,421.17,333.5
2018,5,26,10,0,348.0,245.0,2.5,16.7,544.0,580.09,453.92
2018,5,26,10,15,443.5,256.5,2.55,17.0,650.0,671.62,519.83
2018,5,26,10,30,539.0,268.0,2.6,17.3,756.0,763.13,584.2
2018,5,26,10,45,506.5,290.0,2.7,17.6,756.5,738.01,564.06
2018,5,26,11,0,474.0,312.0,2.8,17.9,757.0,714.66,545.97
2018,5,26,11,15,632.0,248.5,2.9,18.15,849.5,777.63,593.23
2018,5,26,11,30,790.0,185.0,3.0,18.4,942.0,821.05,625.44
2018,5,26,11,45,838.5,160.0,3.15,18.6,967.0,810.12,617.73
2018,5,26,12,0,887.0,135.0,3.3,18.8,992.0,783.65,599.42
2018,5,26,12,15,889.0,133.5,3.4,18.95,990.0,748.93,573.56
2018,5,26,12,30,891.0,132.0,3.5,19.1,988.0,711.49,545.2
2018,5,26,12,45,891.5,130.0,3.65,19.2,978.5,670.13,513.56
2018,5,26,13,0,892.0,128.0,3.8,19.3,969.0,626.39,479.25
2018,5,26,13,15,890.0,126.5,3.85,19.35,952.0,579.37,441.3
2018,5,26,13,30,888.0,125.0,3.9,19.4,935.0,530.46,400.8
2018,5,26,13,45,884.5,123.0,4.0,19.45,911.0,478.82,357.13
2018,5,26,14,0,881.0,121.0,4.1,19.5,887.0,425.81,311.16
2018,5,26,14,15,875.0,119.0,4.15,19.45,856.5,370.8,262.81
2018,5,26,14,30,869.0,117.0,4.2,19.4,826.0,315.1,213.64
2018,5,26,14,45,860.5,114.5,4.3,19.35,789.5,258.11,164.79
2018,5,26,15,0,852.0,112.0,4.4,19.3,753.0,201.18,120.1
2018,5,26,15,15,839.0,109.5,4.4,19.3,710.5,135.84,78.33
2018,5,26,15,30,826.0,107.0,4.4,19.3,668.0,85.08,67.12
2018,5,26,15,45,811.0,103.5,4.4,18.9,622.0,83.51,66.12
2018,5,26,16,0,796.0,100.0,4.4,18.5,576.0,81.8,64.98
2018,5,26,16,15,775.5,96.5,4.4,18.2,527.5,79.84,63.6
2018,5,26,16,30,755.0,93.0,4.4,17.9,479.0,77.78,62.13
2018,5,26,16,45,725.5,89.0,4.35,17.65,427.5,69.37,55.11
2018,5,26,17,0,696.0,85.0,4.3,17.4,376.0,66.78,53.11
2018,5,26,17,15,655.0,79.5,4.2,17.0,324.0,62.91,49.97
2018,5,26,17,30,614.0,74.0,4.1,16.6,272.0,59.0,46.71
2018,5,26,17,45,554.5,68.0,4.0,16.2,222.5,54.48,42.78
2018,5,26,18,0,495.0,62.0,3.9,15.8,173.0,50.02,38.73
2018,5,26,18,15,404.5,52.5,3.75,15.3,128.0,42.56,31.82
2018,5,26,18,30,314.0,43.0,3.6,14.8,83.0,32.79,22.63
2018,5,26,18,45,197.0,29.5,3.45,14.3,51.0,22.39,10.89
2018,5,26,19,0,80.0,16.0,3.3,13.8,19.0,12.59,0.0
2018,5,26,19,15,40.0,8.0,3.25,13.5,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,45,22.0,5.5,1.9,11.7,6.0,0.0,0.0
2018,5,27,5,0,44.0,11.0,1.9,11.8,12.0,20.7,0.0
2018,5,27,5,15,143.5,25.5,1.9,12.15,39.5,88.41,33.33
2018,5,27,5,30,243.0,40.0,1.9,12.5,67.0,157.29,118.69
2018,5,27,5,45,334.0,51.0,1.9,12.8,108.5,221.8,177.21
2018,5,27,6,0,425.0,62.0,1.9,13.1,150.0,299.99,245.17
2018,5,27,6,15,488.5,70.5,1.85,13.65,198.5,366.88,302.08
2018,5,27,6,30,552.0,79.0,1.8,14.2,247.0,438.41,360.52
2018,5,27,6,45,596.0,85.5,1.75,14.8,298.0,499.52,408.36
2018,5,27,7,0,640.0,92.0,1.7,15.4,349.0,562.41,455.61
2018,5,27,7,15,666.5,98.5,1.75,16.15,398.5,614.09,492.81
2018,5,27,7,30,693.0,105.0,1.8,16.9,448.0,665.33,528.52
2018,5,27,7,45,718.5,110.0,1.8,17.65,498.5,713.29,559.77
2018,5,27,8,0,744.0,115.0,1.8,18.4,549.0,760.0,589.16
2018,5,27,8,15,772.5,115.5,1.85,19.05,599.0,798.34,612.72
2018,5,27,8,30,801.0,116.0,1.9,19.7,649.0,839.22,637.75
2018,5,27,8,45,818.0,117.5,1.95,20.35,693.0,868.74,654.68
2018,5,27,9,0,835.0,119.0,2.0,21.0,737.0,895.29,669.58
2018,5,27,9,15,848.5,120.0,2.05,21.35,776.0,902.93,672.61
2018,5,27,9,30,862.0,121.0,2.1,21.7,815.0,918.89,681.48
2018,5,27,9,45,873.0,121.0,2.2,22.1,848.5,928.05,686.2
2018,5,27,10,0,884.0,121.0,2.3,22.5,882.0,933.53,688.64
2018,5,27,10,15,891.0,121.5,2.4,22.75,908.5,932.06,687.02
2018,5,27,10,30,898.0,122.0,2.5,23.0,935.0,926.77,683.03
2018,5,27,10,45,903.0,122.0,2.6,23.25,954.5,915.41,675.13
2018,5,27,11,0,908.0,122.0,2.7,23.5,974.0,900.28,664.83
2018,5,27,11,15,910.5,122.5,2.8,23.7,986.0,879.76,651.09
2018,5,27,11,30,913.0,123.0,2.9,23.9,998.0,855.69,634.99
2018,5,27,11,45,914.0,123.0,3.0,24.05,1002.5,826.67,615.61
2018,5,27,12,0,915.0,123.0,3.1,24.2,1007.0,794.54,593.8
2018,5,27,12,15,914.0,122.0,3.2,24.3,1003.0,757.29,566.99
2018,5,27,12,30,913.0,121.0,3.3,24.4,999.0,717.46,537.74
2018,5,27,12,45,910.5,121.0,3.4,24.45,988.5,674.93,505.92
2018,5,27,13,0,908.0,121.0,3.5,24.5,978.0,630.17,471.6
2018,5,27,13,15,905.0,119.5,3.55,24.5,960.0,582.01,433.77
2018,5,27,13,30,902.0,118.0,3.6,24.5,942.0,532.01,393.44
2018,5,27,13,45,897.0,116.5,3.7,24.45,917.0,479.48,350.17
2018,5,27,14,0,892.0,115.0,3.8,24.4,892.0,425.69,304.68
2018,5,27,14,15,884.5,113.0,3.8,24.3,860.0,369.73,256.57
2018,5,27,14,30,877.0,111.0,3.8,24.2,828.0,313.24,207.77
2018,5,27,14,45,867.5,109.0,3.85,24.15,791.0,256.04,159.68
2018,5,27,15,0,858.0,107.0,3.9,24.1,754.0,199.0,115.79
2018,5,27,15,15,845.0,105.0,3.9,24.1,711.5,142.04,81.51
2018,5,27,15,30,832.0,103.0,3.9,24.1,669.0,82.78,63.88
2018,5,27,15,45,815.5,100.0,3.8,23.8,622.5,81.39,63.03
2018,5,27,16,0,799.0,97.0,3.7,23.5,576.0,79.88,62.05
2018,5,27,16,15,778.0,93.0,3.65,23.25,526.5,77.5,60.31
2018,5,27,16,30,757.0,89.0,3.6,23.0,477.0,74.99,58.47
2018,5,27,16,45,728.5,85.0,3.5,22.75,426.0,72.23,56.4
2018,5,27,17,0,700.0,81.0,3.4,22.5,375.0,64.1,49.7
2018,5,27,17,15,660.5,76.0,3.15,21.95,323.5,60.51,46.88
2018,5,27,17,30,621.0,71.0,2.9,21.4,272.0,56.89,43.95
2018,5,27,17,45,564.0,65.0,2.65,20.9,223.0,52.3,40.06
2018,5,27,18,0,507.0,59.0,2.4,20.4,174.0,47.75,36.03
2018,5,27,18,15,421.0,50.5,2.25,19.6,129.5,41.02,29.94
2018,5,27,18,30,335.0,42.0,2.1,18.8,85.0,34.37,23.61
2018,5,27,18,45,215.5,29.5,1.9,18.05,52.5,22.46,11.07
2018,5,27,19,0,96.0,17.0,1.7,17.3,20.0,13.38,0.0
2018,5,27,19,15,48.0,8.5,1.65,16.95,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,5,28,4,45,35.5,6.0,0.65,16.3,6.5,0.0,0.0
2018,5,28,5,0,71.0,12.0,0.6,16.5,13.0,28.78,0.0
2018,5,28,5,15,192.0,24.0,0.55,16.95,42.0,102.42,41.31
2018,5,28,5,30,313.0,36.0,0.5,17.4,71.0,180.42,133.1
2018,5,28,5,45,406.5,44.0,0.45,17.9,113.5,248.87,192.95
2018,5,28,6,0,500.0,52.0,0.4,18.4,156.0,326.19,257.22
2018,5,28,6,15,561.0,58.5,0.4,18.95,205.5,392.54,310.96
2018,5,28,6,30,622.0,65.0,0.4,19.5,255.0,463.29,365.67
2018,5,28,6,45,665.0,69.0,0.4,20.1,306.5,523.46,410.06
2018,5,28,7,0,708.0,73.0,0.4,20.7,358.0,582.97,452.15
2018,5,28,7,15,738.5,77.0,0.45,21.4,410.0,637.14,489.08
2018,5,28,7,30,769.0,81.0,0.5,22.1,462.0,690.96,523.36
2018,5,28,7,45,792.5,84.0,0.55,22.8,512.5,737.39,551.71
2018,5,28,8,0,816.0,87.0,0.6,23.5,563.0,782.24,578.48
2018,5,28,8,15,834.0,89.0,0.7,24.15,610.5,810.45,594.8
2018,5,28,8,30,852.0,91.0,0.8,24.8,658.0,844.73,615.15
2018,5,28,8,45,865.5,93.0,0.9,25.4,702.0,872.34,631.06
2018,5,28,9,0,879.0,95.0,1.0,26.0,746.0,896.84,644.98
2018,5,28,9,15,886.5,98.0,1.1,26.45,784.0,913.62,654.4
2018,5,28,9,30,894.0,101.0,1.2,26.9,822.0,926.75,661.63
2018,5,28,9,45,899.0,104.5,1.3,27.3,854.5,934.32,665.58
2018,5,28,10,0,904.0,108.0,1.4,27.7,887.0,938.0,667.22
2018,5,28,10,15,910.5,109.0,1.55,27.95,914.0,936.71,666.89
2018,5,28,10,30,917.0,110.0,1.7,28.2,941.0,931.52,664.12
2018,5,28,10,45,921.5,110.5,1.8,28.45,961.0,920.2,656.9
2018,5,28,11,0,926.0,111.0,1.9,28.7,981.0,905.04,647.3
2018,5,28,11,15,929.0,111.5,2.0,28.85,993.5,884.84,634.74
2018,5,28,11,30,932.0,112.0,2.1,29.0,1006.0,861.01,619.81
2018,5,28,11,45,933.5,111.5,2.2,29.1,1010.5,831.71,601.35
2018,5,28,12,0,935.0,111.0,2.3,29.2,1015.0,799.22,580.65
2018,5,28,12,15,932.5,112.0,2.45,29.2,1011.5,762.0,555.54
2018,5,28,12,30,930.0,113.0,2.6,29.2,1008.0,722.16,527.79
2018,5,28,12,45,925.5,114.0,2.7,29.25,996.5,678.58,496.27
2018,5,28,13,0,921.0,115.0,2.8,29.3,985.0,632.87,462.33
2018,5,28,13,15,917.5,114.5,2.9,29.2,967.0,584.67,425.84
2018,5,28,13,30,914.0,114.0,3.0,29.1,949.0,534.63,386.77
2018,5,28,13,45,909.0,112.5,3.1,29.0,924.0,481.59,344.24
2018,5,28,14,0,904.0,111.0,3.2,28.9,899.0,427.28,299.43
2018,5,28,14,15,897.0,109.5,3.25,28.75,867.5,371.25,252.34
2018,5,28,14,30,890.0,108.0,3.3,28.6,836.0,314.61,204.42
2018,5,28,14,45,880.5,106.0,3.35,28.4,798.5,256.76,156.81
2018,5,28,15,0,871.0,104.0,3.4,28.2,761.0,199.05,113.29
2018,5,28,15,15,858.5,101.5,3.4,28.2,718.5,141.18,79.0
2018,5,28,15,30,846.0,99.0,3.4,28.2,676.0,90.13,68.79
2018,5,28,15,45,829.5,96.0,3.4,27.75,629.0,79.23,60.2
2018,5,28,16,0,813.0,93.0,3.4,27.3,582.0,77.61,59.18
2018,5,28,16,15,792.5,89.5,3.35,27.0,532.5,75.46,57.67
2018,5,28,16,30,772.0,86.0,3.3,26.7,483.0,73.21,56.07
2018,5,28,16,45,744.0,82.0,3.25,26.35,431.5,70.36,53.97
2018,5,28,17,0,716.0,78.0,3.2,26.0,380.0,67.43,51.78
2018,5,28,17,15,677.0,73.5,3.0,25.4,328.5,59.0,44.91
2018,5,28,17,30,638.0,69.0,2.8,24.8,277.0,55.65,42.26
2018,5,28,17,45,583.0,63.0,2.55,24.2,227.5,51.0,38.38
2018,5,28,18,0,528.0,57.0,2.3,23.6,178.0,46.37,34.35
2018,5,28,18,15,443.0,49.0,2.1,22.75,133.0,39.95,28.62
2018,5,28,18,30,358.0,41.0,1.9,21.9,88.0,33.62,22.69
2018,5,28,18,45,235.0,29.0,1.7,21.05,54.5,23.8,12.17
2018,5,28,19,0,112.0,17.0,1.5,20.2,21.0,13.38,0.0
2018,5,28,19,15,56.0,8.5,1.45,19.9,10.5,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,45,34.0,6.0,0.8,16.8,6.5,0.0,0.0
2018,5,29,5,0,68.0,12.0,0.8,16.8,13.0,27.88,0.0
2018,5,29,5,15,185.5,24.5,0.9,17.25,42.0,100.77,43.17
2018,5,29,5,30,303.0,37.0,1.0,17.7,71.0,176.88,130.89
2018,5,29,5,45,393.0,46.0,1.1,18.15,113.5,244.25,190.39
2018,5,29,6,0,483.0,55.0,1.2,18.6,156.0,320.22,254.84
2018,5,29,6,15,543.5,62.0,1.2,19.15,205.0,386.08,309.27
2018,5,29,6,30,604.0,69.0,1.2,19.7,254.0,456.28,364.84
2018,5,29,6,45,645.0,74.5,1.2,20.2,305.0,516.19,410.37
2018,5,29,7,0,686.0,80.0,1.2,20.7,356.0,577.62,455.2
2018,5,29,7,15,716.5,83.5,1.2,21.4,407.0,627.45,489.65
2018,5,29,7,30,747.0,87.0,1.2,22.1,458.0,679.96,523.94
2018,5,29,7,45,769.5,91.0,1.2,22.75,508.0,726.04,552.44
2018,5,29,8,0,792.0,95.0,1.2,23.4,558.0,770.52,579.19
2018,5,29,8,15,809.0,97.5,1.2,23.9,604.5,806.8,600.2
2018,5,29,8,30,826.0,100.0,1.2,24.4,651.0,840.59,619.32
2018,5,29,8,45,839.0,103.5,1.2,24.95,694.5,858.91,627.99
2018,5,29,9,0,852.0,107.0,1.2,25.5,738.0,883.97,641.17
2018,5,29,9,15,866.0,106.5,1.2,25.9,777.0,902.57,650.43
2018,5,29,9,30,880.0,106.0,1.2,26.3,816.0,917.8,657.65
2018,5,29,9,45,892.5,105.0,1.25,26.7,850.0,927.63,662.29
2018,5,29,10,0,905.0,104.0,1.3,27.1,884.0,933.77,664.76
2018,5,29,10,15,910.5,105.0,1.4,27.35,910.5,931.69,663.32
2018,5,29,10,30,916.0,106.0,1.5,27.6,937.0,925.74,659.56
2018,5,29,10,45,920.0,106.5,1.55,27.9,956.0,914.12,651.55
2018,5,29,11,0,924.0,107.0,1.6,28.2,975.0,898.69,641.25
2018,5,29,11,15,926.0,108.0,1.7,28.35,987.5,878.27,628.76
2018,5,29,11,30,928.0,109.0,1.8,28.5,1000.0,854.26,613.92
2018,5,29,11,45,928.5,109.5,1.9,28.7,1004.5,825.23,595.6
2018,5,29,12,0,929.0,110.0,2.0,28.9,1009.0,793.04,575.05
2018,5,29,12,15,926.5,111.0,2.15,28.9,1005.5,756.13,550.35
2018,5,29,12,30,924.0,112.0,2.3,28.9,1002.0,716.61,523.02
2018,5,29,12,45,919.0,113.5,2.45,28.95,990.5,673.43,492.18
2018,5,29,13,0,914.0,115.0,2.6,29.0,979.0,628.16,458.85
2018,5,29,13,15,909.5,115.0,2.75,28.85,961.0,580.19,422.83
2018,5,29,13,30,905.0,115.0,2.9,28.7,943.0,530.47,384.23
2018,5,29,13,45,899.0,114.5,3.05,28.6,918.0,478.22,342.35
2018,5,29,14,0,893.0,114.0,3.2,28.5,893.0,424.78,298.26
2018,5,29,14,15,885.0,112.0,3.3,28.2,861.0,368.77,251.4
2018,5,29,14,30,877.0,110.0,3.4,27.9,829.0,312.28,203.74
2018,5,29,14,45,866.0,109.5,3.55,27.65,792.0,255.85,157.25
2018,5,29,15,0,855.0,109.0,3.7,27.4,755.0,199.71,114.87
2018,5,29,15,15,842.0,106.5,3.7,27.4,712.5,142.76,80.98
2018,5,29,15,30,829.0,104.0,3.7,27.4,670.0,83.23,63.36
2018,5,29,15,45,811.5,101.0,3.85,26.6,623.5,81.85,62.67
2018,5,29,16,0,794.0,98.0,4.0,25.8,577.0,80.35,61.84
2018,5,29,16,15,771.0,95.5,4.05,25.25,528.0,78.97,61.04
2018,5,29,16,30,748.0,93.0,4.1,24.7,479.0,77.55,60.2
2018,5,29,16,45,718.5,89.0,4.1,24.1,428.0,69.16,53.46
2018,5,29,17,0,689.0,85.0,4.1,23.5,377.0,66.58,51.6
2018,5,29,17,15,649.0,79.5,4.05,22.8,325.5,62.74,48.62
2018,5,29,17,30,609.0,74.0,4.0,22.1,274.0,58.86,45.52
2018,5,29,17,45,552.5,68.0,3.9,21.35,225.0,54.38,41.78
2018,5,29,18,0,496.0,62.0,3.8,20.6,176.0,49.93,37.9
2018,5,29,18,15,411.0,52.5,3.65,19.85,131.5,42.49,31.2
2018,5,29,18,30,326.0,43.0,3.5,19.1,87.0,35.07,24.24
2018,5,29,18,45,210.0,30.0,3.4,18.4,54.0,22.82,11.86
2018,5,29,19,0,94.0,17.0,3.3,17.7,21.0,13.38,0.0
2018,5,29,19,15,47.0,8.5,3.25,17.25,10.5,6.69,0.0
2018,5,29,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,6.0,2.9,11.85,6.5,0.0,0.0
2018,5,30,5,0,42.0,12.0,3.0,12.0,13.0,20.78,0.0
2018,5,30,5,15,122.5,26.5,3.1,12.25,38.5,82.53,37.52
2018,5,30,5,30,203.0,41.0,3.2,12.5,64.0,141.44,107.16
2018,5,30,5,45,287.0,53.0,3.3,12.8,103.5,201.65,161.62
2018,5,30,6,0,371.0,65.0,3.4,13.1,143.0,270.74,222.53
2018,5,30,6,15,348.5,83.0,3.4,13.45,172.0,297.13,246.84
2018,5,30,6,30,326.0,101.0,3.4,13.8,201.0,320.25,266.9
2018,5,30,6,45,315.5,119.0,3.4,14.15,230.5,332.51,277.24
2018,5,30,7,0,305.0,137.0,3.4,14.5,260.0,357.01,296.56
2018,5,30,7,15,287.0,163.0,3.35,14.95,291.5,382.98,315.84
2018,5,30,7,30,269.0,189.0,3.3,15.4,323.0,406.25,332.36
2018,5,30,7,45,355.0,196.0,3.3,15.85,392.0,487.94,396.4
2018,5,30,8,0,441.0,203.0,3.3,16.3,461.0,593.23,475.84
2018,5,30,8,15,388.0,238.0,3.25,16.75,479.0,575.5,458.63
2018,5,30,8,30,335.0,273.0,3.2,17.2,497.0,572.54,452.85
2018,5,30,8,45,383.0,278.5,3.2,17.7,550.5,623.79,489.92
2018,5,30,9,0,431.0,284.0,3.2,18.2,604.0,694.35,539.53
2018,5,30,9,15,482.5,281.0,3.25,18.6,656.5,740.1,571.25
2018,5,30,9,30,534.0,278.0,3.3,19.0,709.0,784.2,601.49
2018,5,30,9,45,600.5,258.0,3.3,19.4,761.5,828.63,631.79
2018,5,30,10,0,667.0,238.0,3.3,19.8,814.0,866.37,657.07
2018,5,30,10,15,736.0,209.5,3.4,20.1,863.0,893.93,676.21
2018,5,30,10,30,805.0,181.0,3.5,20.4,912.0,908.18,684.91
2018,5,30,10,45,688.5,256.5,3.55,20.7,891.0,867.44,653.5
2018,5,30,11,0,572.0,332.0,3.6,21.0,870.0,812.85,611.69
2018,5,30,11,15,741.5,232.5,3.7,21.1,939.0,851.68,642.58
2018,5,30,11,30,911.0,133.0,3.8,21.2,1008.0,859.1,649.3
2018,5,30,11,45,912.0,133.0,3.9,21.35,1012.5,830.07,629.04
2018,5,30,12,0,913.0,133.0,4.0,21.5,1017.0,797.97,606.21
2018,5,30,12,15,910.0,134.5,4.1,21.45,1013.5,761.21,579.28
2018,5,30,12,30,907.0,136.0,4.2,21.4,1010.0,721.97,549.96
2018,5,30,12,45,900.5,138.0,4.35,21.35,998.0,678.53,517.01
2018,5,30,13,0,894.0,140.0,4.5,21.3,986.0,633.19,481.99
2018,5,30,13,15,890.0,139.5,4.6,21.1,968.0,585.82,444.48
2018,5,30,13,30,886.0,139.0,4.7,20.9,950.0,536.73,404.44
2018,5,30,13,45,879.5,137.5,4.8,20.75,924.5,484.36,360.6
2018,5,30,14,0,873.0,136.0,4.9,20.6,899.0,430.92,314.69
2018,5,30,14,15,865.5,134.5,4.95,20.35,868.0,376.3,266.96
2018,5,30,14,30,858.0,133.0,5.0,20.1,837.0,321.14,218.52
2018,5,30,14,45,848.0,130.0,5.05,19.8,799.5,258.92,165.88
2018,5,30,15,0,838.0,127.0,5.1,19.5,762.0,201.15,120.67
2018,5,30,15,15,824.0,124.0,5.1,19.5,719.0,143.67,84.97
2018,5,30,15,30,810.0,121.0,5.1,19.5,676.0,93.03,73.79
2018,5,30,15,45,792.5,118.5,5.1,18.85,630.0,92.39,73.68
2018,5,30,16,0,775.0,116.0,5.1,18.2,584.0,91.68,73.5
2018,5,30,16,15,752.5,111.5,5.1,17.8,534.5,82.44,65.92
2018,5,30,16,30,730.0,107.0,5.1,17.4,485.0,80.2,64.33
2018,5,30,16,45,699.0,102.5,5.1,17.0,433.5,77.68,62.47
2018,5,30,17,0,668.0,98.0,5.1,16.6,382.0,75.1,60.54
2018,5,30,17,15,625.0,92.0,5.05,16.1,330.0,71.22,57.44
2018,5,30,17,30,582.0,86.0,5.0,15.6,278.0,67.29,54.21
2018,5,30,17,45,522.0,78.5,5.0,15.1,228.0,61.99,49.63
2018,5,30,18,0,462.0,71.0,5.0,14.6,178.0,56.68,44.86
2018,5,30,18,15,373.0,60.5,4.95,14.1,133.0,45.68,34.8
2018,5,30,18,30,284.0,50.0,4.9,13.6,88.0,37.59,27.06
2018,5,30,18,45,176.5,34.0,4.8,13.15,54.5,25.58,14.6
2018,5,30,19,0,69.0,18.0,4.7,12.7,21.0,14.16,0.0
2018,5,30,19,15,34.5,9.0,4.65,12.4,10.5,7.08,0.0
2018,5,30,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,4,45,15.5,6.0,3.1,10.55,6.5,0.0,0.0
2018,5,31,5,0,31.0,12.0,3.1,10.6,13.0,17.77,0.0
2018,5,31,5,15,124.0,28.5,3.1,10.8,41.5,85.35,40.92
2018,5,31,5,30,217.0,45.0,3.1,11.0,70.0,151.01,115.42
2018,5,31,5,45,314.5,57.0,3.1,11.25,113.0,217.7,175.52
2018,5,31,6,0,412.0,69.0,3.1,11.5,156.0,294.65,243.21
2018,5,31,6,15,482.5,76.5,3.05,11.85,205.5,366.2,305.04
2018,5,31,6,30,553.0,84.0,3.0,12.2,255.0,440.39,367.11
2018,5,31,6,45,605.5,89.0,3.0,12.55,307.5,505.22,419.7
2018,5,31,7,0,658.0,94.0,3.0,12.9,360.0,572.39,472.37
2018,5,31,7,15,694.0,98.0,3.0,13.35,412.5,628.59,514.62
2018,5,31,7,30,730.0,102.0,3.0,13.8,465.0,684.92,555.73
2018,5,31,7,45,759.0,103.5,3.0,14.25,516.0,728.96,585.49
2018,5,31,8,0,788.0,105.0,3.0,14.7,567.0,775.75,616.71
2018,5,31,8,15,807.5,108.0,3.05,15.05,615.0,814.58,642.1
2018,5,31,8,30,827.0,111.0,3.1,15.4,663.0,851.01,665.54
2018,5,31,8,45,843.5,112.0,3.15,15.8,707.0,879.97,683.36
2018,5,31,9,0,860.0,113.0,3.2,16.2,751.0,894.73,691.2
2018,5,31,9,15,871.0,114.5,3.25,16.5,790.0,912.67,701.71
2018,5,31,9,30,882.0,116.0,3.3,16.8,829.0,927.11,709.81
2018,5,31,9,45,890.5,117.5,3.4,17.1,862.0,935.64,714.28
2018,5,31,10,0,899.0,119.0,3.5,17.4,895.0,940.39,716.3
2018,5,31,10,15,904.5,120.5,3.6,17.55,921.5,938.56,714.35
2018,5,31,10,30,910.0,122.0,3.7,17.7,948.0,932.85,709.88
2018,5,31,10,45,914.0,122.5,3.85,17.85,967.5,921.05,701.61
2018,5,31,11,0,918.0,123.0,4.0,18.0,987.0,905.45,690.8
2018,5,31,11,15,920.0,124.0,4.15,18.05,999.0,884.86,676.79
2018,5,31,11,30,922.0,125.0,4.3,18.1,1011.0,860.72,660.27
2018,5,31,11,45,923.5,125.0,4.5,18.1,1016.0,831.99,641.22
2018,5,31,12,0,925.0,125.0,4.7,18.1,1021.0,800.1,619.37
2018,5,31,12,15,922.0,126.5,4.8,18.0,1017.5,763.15,591.88
2018,5,31,12,30,919.0,128.0,4.9,17.9,1014.0,723.67,561.88
2018,5,31,12,45,913.5,129.5,5.0,17.85,1002.5,680.23,528.07
2018,5,31,13,0,908.0,131.0,5.1,17.8,991.0,634.78,491.84
2018,5,31,13,15,904.5,130.0,5.1,17.65,973.0,586.87,452.65
2018,5,31,13,30,901.0,129.0,5.1,17.5,955.0,537.17,410.96
2018,5,31,13,45,895.0,127.5,5.1,17.4,929.5,484.44,365.71
2018,5,31,14,0,889.0,126.0,5.1,17.3,904.0,430.55,318.39
2018,5,31,14,15,881.5,125.0,5.1,17.2,873.0,375.54,269.34
2018,5,31,14,30,874.0,124.0,5.1,17.1,842.0,319.97,219.65
2018,5,31,14,45,864.5,121.5,5.05,16.95,804.5,262.75,170.06
2018,5,31,15,0,855.0,119.0,5.0,16.8,767.0,205.68,124.82
2018,5,31,15,15,841.5,116.0,5.0,16.8,724.0,140.32,82.52
2018,5,31,15,30,828.0,113.0,5.0,16.8,681.0,88.6,70.79
2018,5,31,15,45,813.0,109.5,4.9,16.4,635.0,87.18,69.92
2018,5,31,16,0,798.0,106.0,4.8,16.0,589.0,85.62,68.9
2018,5,31,16,15,777.0,102.5,4.8,15.7,540.0,83.8,67.64
2018,5,31,16,30,756.0,99.0,4.8,15.4,491.0,81.88,66.29
2018,5,31,16,45,726.0,94.5,4.75,15.1,439.0,72.88,58.72
2018,5,31,17,0,696.0,90.0,4.7,14.8,387.0,70.07,56.54
2018,5,31,17,15,654.5,85.0,4.65,14.45,335.0,66.67,53.79
2018,5,31,17,30,613.0,80.0,4.6,14.1,283.0,63.25,50.95
2018,5,31,17,45,553.5,73.0,4.55,13.7,232.5,58.12,46.47
2018,5,31,18,0,494.0,66.0,4.5,13.3,182.0,52.99,41.82
2018,5,31,18,15,406.5,56.5,4.35,12.95,136.5,45.63,34.96
2018,5,31,18,30,319.0,47.0,4.2,12.6,91.0,35.7,25.58
2018,5,31,18,45,203.0,33.0,4.05,12.2,57.0,24.97,14.41
2018,5,31,19,0,87.0,19.0,3.9,11.8,23.0,14.35,0.0
2018,5,31,19,15,43.5,9.5,3.85,11.65,11.5,7.47,0.0
2018,5,31,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,1,4,45,32.0,6.0,2.3,10.35,7.0,0.0,0.0
2018,6,1,5,0,64.0,12.0,2.4,10.5,14.0,26.57,0.0
2018,6,1,5,15,181.5,26.0,2.45,10.9,44.5,100.88,50.42
2018,6,1,5,30,299.0,40.0,2.5,11.3,75.0,175.72,134.15
2018,6,1,5,45,394.5,49.0,2.55,11.7,118.5,245.84,197.52
2018,6,1,6,0,490.0,58.0,2.6,12.1,162.0,324.38,266.38
2018,6,1,6,15,553.5,64.5,2.55,12.65,212.0,391.54,324.12
2018,6,1,6,30,617.0,71.0,2.5,13.2,262.0,463.2,383.28
2018,6,1,6,45,662.0,75.5,2.45,13.75,314.0,524.93,432.28
2018,6,1,7,0,707.0,80.0,2.4,14.3,366.0,588.4,480.72
2018,6,1,7,15,738.5,84.0,2.3,14.95,418.5,640.27,518.12
2018,6,1,7,30,770.0,88.0,2.2,15.6,471.0,694.74,555.18
2018,6,1,7,45,795.0,90.0,2.1,16.25,522.0,741.19,584.7
2018,6,1,8,0,820.0,92.0,2.0,16.9,573.0,786.11,612.28
2018,6,1,8,15,838.0,94.5,2.0,17.65,621.0,823.88,634.77
2018,6,1,8,30,856.0,97.0,2.0,18.4,669.0,849.58,648.59
2018,6,1,8,45,870.0,98.5,1.95,19.1,713.0,877.08,663.24
2018,6,1,9,0,884.0,100.0,1.9,19.8,757.0,901.49,675.56
2018,6,1,9,15,896.5,100.5,1.9,20.45,796.5,920.21,684.68
2018,6,1,9,30,909.0,101.0,1.9,21.1,836.0,935.41,691.53
2018,6,1,9,45,919.5,100.5,1.9,21.7,869.5,944.12,694.34
2018,6,1,10,0,930.0,100.0,1.9,22.3,903.0,949.04,694.84
2018,6,1,10,15,935.5,101.0,1.9,22.8,930.0,947.0,691.25
2018,6,1,10,30,941.0,102.0,1.9,23.3,957.0,940.99,685.31
2018,6,1,10,45,945.0,103.0,1.9,23.75,977.0,929.7,676.25
2018,6,1,11,0,949.0,104.0,1.9,24.2,997.0,914.49,664.84
2018,6,1,11,15,951.0,104.5,1.95,24.55,1009.5,893.31,650.46
2018,6,1,11,30,953.0,105.0,2.0,24.9,1022.0,868.49,633.77
2018,6,1,11,45,954.5,105.0,2.05,25.2,1027.0,839.36,614.37
2018,6,1,12,0,956.0,105.0,2.1,25.5,1032.0,806.95,592.73
2018,6,1,12,15,952.0,107.0,2.2,25.7,1028.0,769.07,566.32
2018,6,1,12,30,948.0,109.0,2.3,25.9,1024.0,728.58,537.27
2018,6,1,12,45,942.0,111.5,2.4,26.1,1012.5,684.76,505.11
2018,6,1,13,0,936.0,114.0,2.5,26.3,1001.0,638.84,470.54
2018,6,1,13,15,932.0,113.5,2.6,26.35,982.5,589.98,433.12
2018,6,1,13,30,928.0,113.0,2.7,26.4,964.0,539.28,393.11
2018,6,1,13,45,922.0,112.0,2.8,26.45,938.5,485.73,349.72
2018,6,1,14,0,916.0,111.0,2.9,26.5,913.0,430.97,304.12
2018,6,1,14,15,909.0,109.5,3.0,26.45,881.5,374.57,256.38
2018,6,1,14,30,902.0,108.0,3.1,26.4,850.0,317.53,207.76
2018,6,1,14,45,892.0,106.5,3.2,26.3,812.5,259.45,159.61
2018,6,1,15,0,882.0,105.0,3.3,26.2,775.0,201.55,115.59
2018,6,1,15,15,869.5,102.5,3.3,26.2,732.0,143.25,80.7
2018,6,1,15,30,857.0,100.0,3.3,26.2,689.0,90.99,70.05
2018,6,1,15,45,840.5,97.5,3.4,25.85,642.0,80.37,61.6
2018,6,1,16,0,824.0,95.0,3.5,25.5,595.0,79.1,60.84
2018,6,1,16,15,802.5,91.5,3.55,25.15,544.5,76.96,59.35
2018,6,1,16,30,781.0,88.0,3.6,24.8,494.0,74.72,57.77
2018,6,1,16,45,753.0,84.5,3.6,24.45,442.5,72.26,55.99
2018,6,1,17,0,725.0,81.0,3.6,24.1,391.0,69.75,54.15
2018,6,1,17,15,687.5,76.0,3.4,23.45,339.0,60.85,46.85
2018,6,1,17,30,650.0,71.0,3.2,22.8,287.0,57.2,43.95
2018,6,1,17,45,595.5,64.5,2.95,22.15,236.5,52.2,39.76
2018,6,1,18,0,541.0,58.0,2.7,21.5,186.0,47.19,35.41
2018,6,1,18,15,459.5,50.0,2.5,20.65,140.5,40.77,29.67
2018,6,1,18,30,378.0,42.0,2.3,19.8,95.0,34.43,23.74
2018,6,1,18,45,254.0,30.5,2.05,18.95,60.0,25.0,14.14
2018,6,1,19,0,130.0,19.0,1.8,18.1,25.0,14.44,0.0
2018,6,1,19,15,65.0,9.5,1.8,17.75,12.5,7.47,0.0
2018,6,1,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
