Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,9.44,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,34.96,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,113.55,62.62
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,192.37,142.56
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,258.49,200.21
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,332.73,262.44
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,396.71,314.72
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,464.66,367.74
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,521.72,410.4
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,582.36,453.79
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,635.52,490.17
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,688.19,524.26
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,733.46,551.21
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,777.05,576.34
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,805.0,590.73
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,838.5,608.6
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,865.12,621.65
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,888.63,632.59
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,907.05,643.13
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,921.93,651.55
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,929.82,656.58
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,933.96,659.33
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,932.56,659.04
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,927.22,656.31
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,916.19,649.3
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,901.29,639.91
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,880.91,627.89
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,856.9,613.42
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,827.87,595.15
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,795.67,574.66
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,759.1,550.07
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,719.89,522.91
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,676.94,492.03
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,631.81,458.72
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,583.9,422.68
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,534.14,384.09
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,481.74,342.24
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,428.05,298.16
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,372.64,251.97
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,316.61,204.86
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,259.57,157.97
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,202.56,114.69
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,145.25,79.74
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,88.78,67.28
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,86.91,66.15
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,76.41,57.88
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,74.55,56.64
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,72.61,55.33
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,69.76,53.24
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,66.83,51.06
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,63.67,48.69
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,55.85,42.29
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,51.56,38.77
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,47.28,35.13
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,41.63,30.17
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,36.06,25.05
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,27.87,17.27
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,18.3,2.41
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,10.23,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,33.85,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,111.52,61.9
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,189.34,141.87
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,256.35,201.4
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,331.77,266.27
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,396.65,320.69
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,465.68,376.09
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,523.37,420.73
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,584.88,466.38
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,638.02,503.53
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,690.67,538.17
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,736.34,566.51
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,772.39,587.54
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,809.49,609.9
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,844.09,630.26
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,870.96,645.66
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,894.68,658.97
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,912.1,668.4
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,925.87,675.55
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,933.18,678.58
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,936.62,679.24
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,935.62,677.68
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,930.68,673.7
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,919.6,665.71
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,904.65,655.3
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,884.22,641.76
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,860.18,625.85
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,831.1,606.56
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,798.84,585.02
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,763.28,559.8
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,724.95,532.13
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,682.31,500.8
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,637.32,466.98
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,589.3,430.19
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,539.37,390.86
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,486.84,348.32
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,432.98,303.61
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,376.72,256.34
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,319.74,208.07
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,262.36,160.53
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,204.98,116.64
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,146.97,80.96
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,89.8,68.49
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,86.95,66.61
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,84.72,65.18
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,74.52,57.03
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,72.89,56.0
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,70.38,54.22
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,67.79,52.35
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,64.63,49.97
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,56.73,43.46
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,52.8,40.25
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,48.91,36.93
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,42.89,31.6
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,36.93,26.09
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,28.75,18.24
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,19.07,3.46
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,10.62,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,32.99,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,110.63,61.56
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,188.61,142.16
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,257.09,203.36
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,334.23,270.22
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,398.99,325.35
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,467.85,381.63
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,526.5,427.9
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,589.2,475.43
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,642.15,513.38
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,694.65,548.82
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,740.97,578.15
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,777.74,600.02
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,814.56,622.15
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,848.87,642.19
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,876.94,658.22
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,901.83,672.06
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,919.99,681.53
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,934.59,688.74
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,943.62,692.53
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,948.81,693.95
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,946.99,691.53
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,941.19,686.67
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,929.65,677.76
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,914.19,666.43
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,894.03,652.88
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,870.14,636.87
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,841.07,617.51
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,808.68,595.85
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,772.22,570.31
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,732.95,541.86
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,689.4,509.8
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,643.55,475.19
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,594.67,437.51
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,543.77,397.17
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,490.66,353.98
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,436.18,308.45
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,379.22,260.08
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,321.49,210.66
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,263.02,161.69
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,204.54,116.45
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,145.49,79.62
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,87.16,66.93
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,84.05,64.77
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,82.29,63.7
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,80.29,62.34
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,70.71,54.58
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,68.43,52.94
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,66.09,51.25
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,62.45,48.41
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,58.75,45.46
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,50.64,38.58
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,46.99,35.44
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,41.24,30.31
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,35.55,25.03
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,27.66,17.46
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,19.86,4.45
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,10.23,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,30.42,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,105.27,58.37
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,180.2,135.95
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,248.42,196.64
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,325.34,263.13
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,390.7,318.58
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,460.38,375.35
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,521.15,423.3
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,581.51,469.27
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,635.79,508.53
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,689.73,545.66
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,735.52,575.6
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,779.72,603.89
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,808.08,620.11
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,842.03,640.11
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,870.14,656.29
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,895.19,670.34
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,912.75,680.11
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,926.66,687.57
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,934.05,690.8
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,937.58,691.62
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,936.21,689.74
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,930.92,685.4
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,920.41,677.86
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,906.01,667.83
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,886.08,654.44
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,862.49,638.61
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,833.78,619.29
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,801.83,597.68
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,765.22,571.51
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,725.98,542.79
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,682.42,510.1
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,636.84,475.15
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,589.31,438.12
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,539.92,398.54
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,487.64,355.57
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,434.11,310.43
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,378.4,262.79
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,322.08,214.24
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,264.64,165.82
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,207.29,121.06
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,150.31,85.13
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,94.15,73.35
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,80.99,62.83
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,79.47,61.96
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,77.41,60.56
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,75.24,59.06
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,72.85,57.36
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,70.4,55.59
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,61.2,47.93
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,57.23,44.73
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,53.03,41.21
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,48.82,37.55
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,42.84,32.14
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,36.9,26.55
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,28.73,18.64
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,20.63,5.48
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,10.62,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,30.34,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,104.2,57.68
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,178.71,135.61
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,218.84,174.61
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,260.93,213.57
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,195.94,162.02
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,84.93,67.62
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,163.69,135.67
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,252.75,210.43
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,296.53,245.41
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,341.11,280.36
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,435.73,354.6
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,515.81,415.42
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,546.04,435.32
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,572.81,452.63
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,713.9,557.83
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,843.15,648.15
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,892.97,679.82
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,929.23,702.61
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,937.93,706.35
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,942.78,707.85
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,940.56,705.53
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,934.41,700.73
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,923.0,692.49
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,907.72,681.74
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,887.82,667.83
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,864.25,651.48
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,835.2,631.47
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,802.95,609.22
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,765.69,581.78
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,725.9,551.96
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,682.92,519.03
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,637.94,483.84
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,590.31,445.83
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,540.84,405.36
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,488.85,361.83
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,435.6,316.16
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,380.21,268.14
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,324.19,219.2
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,266.95,170.27
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,209.85,125.06
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,152.94,88.52
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,96.85,76.74
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,83.84,66.13
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,83.08,65.83
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,81.13,64.47
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,79.09,63.01
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,76.84,61.39
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,68.81,54.72
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,65.73,52.3
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,62.62,49.8
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,58.22,46.07
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,53.82,42.21
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,47.64,36.55
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,41.51,30.72
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,30.02,19.85
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,21.14,6.25
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,11.8,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,29.52,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,103.42,56.64
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,176.65,133.22
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,240.08,189.9
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,310.78,250.95
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,331.07,270.27
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,351.87,288.35
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,382.75,313.0
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,410.42,333.93
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,534.8,430.46
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,662.01,524.38
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,697.54,546.91
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,730.23,567.59
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,777.9,598.92
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,828.74,631.77
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,850.77,644.55
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,879.75,662.31
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,897.54,672.8
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,911.88,681.14
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,921.33,686.19
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,927.01,688.87
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,926.13,687.71
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,921.4,684.14
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,910.63,676.51
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,896.04,666.43
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,876.03,653.13
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,852.45,637.42
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,824.66,618.79
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,793.69,597.75
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,757.99,571.78
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,719.68,543.39
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,677.29,511.27
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,632.77,476.79
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,585.7,439.67
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,536.72,400.0
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,485.34,357.31
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,432.58,312.34
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,377.34,264.52
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,321.38,215.75
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,264.82,167.54
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,208.2,122.83
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,151.15,86.24
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,94.92,74.67
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,89.69,70.66
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,79.41,62.28
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,77.37,60.83
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,75.21,59.28
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,72.83,57.53
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,70.39,55.7
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,61.87,48.58
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,58.62,45.96
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,54.43,42.42
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,50.26,38.77
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,44.33,33.41
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,38.44,27.88
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,29.92,19.67
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,19.82,5.83
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,11.02,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,32.94,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,106.41,57.31
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,180.37,135.0
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,245.73,192.99
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,319.37,256.07
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,382.45,308.81
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,449.54,362.52
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,508.91,408.13
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,567.44,451.31
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,620.08,488.51
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,672.32,523.94
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,717.51,552.43
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,761.09,579.22
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,797.68,601.79
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,822.5,616.23
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,848.91,631.91
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,872.28,645.48
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,889.94,655.91
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,904.04,664.11
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,911.37,667.97
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,914.89,669.5
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,914.04,668.55
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,909.39,665.23
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,898.75,658.07
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,884.39,648.54
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,865.12,635.92
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,842.33,620.96
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,815.01,602.58
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,784.59,581.63
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,750.43,557.33
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,713.42,530.45
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,672.96,500.42
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,629.81,467.6
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,582.74,431.16
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,533.78,392.17
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,481.99,349.69
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,428.83,304.97
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,374.15,258.25
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,318.73,210.54
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,261.74,162.62
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,204.71,118.11
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,147.65,81.82
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,91.31,70.53
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,85.5,66.07
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,83.89,65.04
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,73.28,56.43
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,71.33,55.06
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,68.82,53.21
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,66.24,51.27
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,62.69,48.51
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,59.09,45.63
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,51.01,38.79
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,47.44,35.72
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,41.78,30.7
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,36.17,25.52
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,28.36,18.09
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,20.63,6.47
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,10.62,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,36.55,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,113.62,60.14
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,192.39,143.17
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,258.18,201.95
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,332.2,265.74
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,395.89,319.52
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,461.38,372.66
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,520.3,418.51
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,580.44,463.43
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,632.51,500.55
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,684.06,535.24
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,721.58,558.42
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,764.19,584.77
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,800.75,606.24
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,834.79,625.66
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,862.06,639.65
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,886.19,651.39
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,903.86,659.91
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,917.95,666.18
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,926.14,669.47
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,930.47,670.44
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,929.43,668.65
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,924.49,664.52
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,913.87,656.9
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,899.39,646.93
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,879.87,634.51
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,856.7,619.7
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,828.43,601.23
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,796.93,580.57
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,761.03,556.22
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,722.43,529.12
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,680.44,498.7
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,636.22,465.83
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,588.64,429.75
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,539.11,391.04
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,486.92,349.11
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,433.36,304.86
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,378.16,258.47
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,322.19,210.96
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,264.83,163.19
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,207.48,118.8
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,149.57,82.09
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,92.39,70.79
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,85.77,65.78
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,84.15,64.83
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,73.52,56.29
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,71.55,54.95
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,69.01,53.1
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,66.41,51.17
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,63.57,49.06
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,60.73,46.88
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,51.79,39.35
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,47.47,35.67
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,41.79,30.65
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,36.16,25.48
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,28.75,18.42
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,21.46,7.26
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,11.02,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,38.94,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,117.84,61.82
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,199.41,148.97
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,265.7,208.9
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,340.21,273.81
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,402.74,327.04
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,471.69,382.99
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,531.27,429.3
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,591.99,474.47
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,645.5,512.55
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,698.45,547.94
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,736.58,571.37
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,779.74,597.91
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,816.41,619.88
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,850.49,639.81
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,878.72,655.7
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,903.73,669.38
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,920.7,677.84
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,933.89,683.93
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,941.96,686.31
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,945.99,686.23
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,945.28,684.94
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,940.6,681.22
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,930.19,673.88
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,915.85,664.09
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,895.96,651.11
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,872.36,635.71
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,844.01,617.52
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,812.33,596.96
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,776.14,571.67
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,737.16,543.6
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,694.21,512.21
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,648.9,478.21
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,600.31,440.68
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,549.7,400.53
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,496.72,357.57
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,442.32,312.26
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,385.71,264.33
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,328.26,215.25
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,269.77,166.28
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,211.13,120.64
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,151.99,82.96
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,93.54,71.76
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,85.34,65.41
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,83.06,63.87
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,80.79,62.32
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,70.84,54.3
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,68.56,52.68
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,66.23,50.98
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,62.6,48.19
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,58.9,45.27
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,54.58,41.74
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,46.37,34.7
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,41.34,30.26
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,36.42,25.7
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,29.34,18.93
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,22.42,8.1
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,11.41,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,43.83,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,125.17,64.92
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,210.34,157.38
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,277.86,218.9
2018,6,21,6,0,604.0,47.0,2.2,14.5,175.0,350.94,283.03
2018,6,21,6,15,658.5,52.0,2.15,15.25,226.0,416.16,338.55
2018,6,21,6,30,713.0,57.0,2.1,16.0,277.0,484.79,394.3
2018,6,21,6,45,750.5,60.5,2.1,16.7,329.5,544.34,440.85
2018,6,21,7,0,788.0,64.0,2.1,17.4,382.0,604.83,486.16
2018,6,21,7,15,815.0,66.5,2.1,18.2,434.5,657.42,523.6
2018,6,21,7,30,842.0,69.0,2.1,19.0,487.0,702.73,553.26
2018,6,21,7,45,862.0,72.0,2.1,19.75,538.5,748.36,582.16
2018,6,21,8,0,882.0,75.0,2.1,20.5,590.0,792.15,609.05
2018,6,21,8,15,897.0,76.5,2.15,21.2,638.0,828.0,630.42
2018,6,21,8,30,912.0,78.0,2.2,21.9,686.0,861.17,649.73
2018,6,21,8,45,923.5,80.0,2.25,22.6,730.5,888.96,665.2
2018,6,21,9,0,935.0,82.0,2.3,23.3,775.0,913.44,678.38
2018,6,21,9,15,945.0,83.0,2.4,23.8,815.0,932.03,688.64
2018,6,21,9,30,955.0,84.0,2.5,24.3,855.0,946.95,696.56
2018,6,21,9,45,963.5,84.0,2.6,24.8,889.0,955.68,700.51
2018,6,21,10,0,972.0,84.0,2.7,25.3,923.0,960.49,702.05
2018,6,21,10,15,976.5,85.0,2.75,25.75,950.5,958.73,699.14
2018,6,21,10,30,981.0,86.0,2.8,26.2,978.0,952.9,693.76
2018,6,21,10,45,984.5,86.5,2.9,26.6,998.5,941.67,685.53
2018,6,21,11,0,988.0,87.0,3.0,27.0,1019.0,926.43,674.79
2018,6,21,11,15,989.5,88.0,3.05,27.35,1032.5,906.03,660.51
2018,6,21,11,30,991.0,89.0,3.1,27.7,1046.0,881.83,643.81
2018,6,21,11,45,992.0,89.0,3.1,28.05,1051.5,852.75,623.6
2018,6,21,12,0,993.0,89.0,3.1,28.4,1057.0,820.26,601.17
2018,6,21,12,15,988.0,92.5,3.2,28.55,1054.0,783.06,575.34
2018,6,21,12,30,983.0,96.0,3.3,28.7,1051.0,743.11,546.38
2018,6,21,12,45,975.5,100.0,3.35,28.85,1040.0,699.41,513.91
2018,6,21,13,0,968.0,104.0,3.4,29.0,1029.0,653.54,479.12
2018,6,21,13,15,965.0,103.0,3.5,28.95,1012.0,604.62,441.8
2018,6,21,13,30,962.0,102.0,3.6,28.9,995.0,553.66,401.78
2018,6,21,13,45,957.5,101.0,3.65,28.85,970.5,500.19,358.55
