Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,30,850.0,114.0,2.0,25.9,795.0,886.42,648.7
2018,7,1,9,45,854.5,118.0,2.05,26.35,827.0,895.13,652.48
2018,7,1,10,0,859.0,122.0,2.1,26.8,859.0,900.13,654.0
2018,7,1,10,15,865.0,124.0,2.2,27.15,886.5,900.89,653.61
2018,7,1,10,30,871.0,126.0,2.3,27.5,914.0,897.91,650.92
2018,7,1,10,45,875.5,127.0,2.35,27.8,934.5,888.99,644.16
2018,7,1,11,0,880.0,128.0,2.4,28.1,955.0,876.38,635.15
2018,7,1,11,15,882.5,129.0,2.5,28.25,968.5,858.45,623.5
2018,7,1,11,30,885.0,130.0,2.6,28.4,982.0,837.04,609.57
2018,7,1,11,45,886.0,130.5,2.65,28.55,988.0,810.72,592.04
2018,7,1,12,0,887.0,131.0,2.7,28.7,994.0,781.35,572.07
2018,7,1,12,15,878.5,136.0,2.8,28.65,990.0,745.58,547.17
2018,7,1,12,30,870.0,141.0,2.9,28.6,986.0,707.63,520.23
2018,7,1,12,45,857.5,147.5,2.95,28.5,974.0,666.18,490.06
2018,7,1,13,0,845.0,154.0,3.0,28.4,962.0,623.25,458.11
2018,7,1,13,15,840.0,154.0,3.05,28.25,945.5,579.08,424.59
2018,7,1,13,30,835.0,154.0,3.1,28.1,929.0,536.75,391.28
2018,7,1,13,45,828.0,153.0,3.1,27.9,905.5,486.49,351.29
2018,7,1,14,0,821.0,152.0,3.1,27.7,882.0,435.3,309.52
2018,7,1,14,15,812.5,150.5,3.1,27.5,852.5,382.55,265.64
2018,7,1,14,30,804.0,149.0,3.1,27.3,823.0,329.49,220.98
2018,7,1,14,45,792.5,147.0,3.1,27.05,788.0,275.35,176.13
2018,7,1,15,0,781.0,145.0,3.1,26.8,753.0,221.71,134.11
2018,7,1,15,15,767.5,141.5,3.1,26.8,712.5,167.67,97.9
2018,7,1,15,30,754.0,138.0,3.1,26.8,672.0,114.87,75.48
2018,7,1,15,45,736.5,134.0,3.0,26.25,627.5,91.69,70.71
2018,7,1,16,0,719.0,130.0,2.9,25.7,583.0,90.57,70.17
2018,7,1,16,15,696.5,126.0,2.85,25.3,536.0,89.2,69.38
2018,7,1,16,30,674.0,122.0,2.8,24.9,489.0,87.74,68.51
2018,7,1,16,45,645.0,116.0,2.75,24.55,439.5,84.73,66.34
2018,7,1,17,0,616.0,110.0,2.7,24.2,390.0,81.6,64.03
2018,7,1,17,15,579.5,103.5,2.65,23.7,341.0,77.86,61.21
2018,7,1,17,30,543.0,97.0,2.6,23.2,292.0,74.03,58.24
2018,7,1,17,45,493.5,87.5,2.5,22.75,243.5,67.67,52.98
2018,7,1,18,0,444.0,78.0,2.4,22.3,195.0,58.4,45.05
2018,7,1,18,15,376.5,66.5,2.3,21.7,151.0,49.9,37.61
2018,7,1,18,30,309.0,55.0,2.2,21.1,107.0,41.34,29.89
2018,7,1,18,45,222.5,41.0,2.1,20.5,72.0,30.86,20.24
2018,7,1,19,0,136.0,27.0,2.0,19.9,37.0,20.36,7.65
2018,7,1,19,15,71.5,14.5,1.95,19.55,19.5,11.41,0.0
2018,7,1,19,30,7.0,2.0,1.9,19.2,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,1.85,18.85,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,0.95,15.3,4.0,0.0,0.0
2018,7,2,5,0,34.0,7.0,1.0,15.4,8.0,13.69,0.0
2018,7,2,5,15,117.5,22.5,1.05,15.85,33.5,69.62,16.39
2018,7,2,5,30,201.0,38.0,1.1,16.3,59.0,129.74,93.82
2018,7,2,5,45,282.5,51.0,1.1,16.7,98.0,187.57,145.33
2018,7,2,6,0,364.0,64.0,1.1,17.1,137.0,254.09,202.26
2018,7,2,6,15,426.0,74.5,1.15,17.7,183.5,315.66,254.06
2018,7,2,6,30,488.0,85.0,1.2,18.3,230.0,388.32,312.73
2018,7,2,6,45,535.5,92.5,1.2,18.9,279.5,449.08,359.99
2018,7,2,7,0,583.0,100.0,1.2,19.5,329.0,512.18,407.25
2018,7,2,7,15,619.0,106.0,1.25,20.15,379.5,567.69,447.34
2018,7,2,7,30,655.0,112.0,1.3,20.8,430.0,623.68,486.54
2018,7,2,7,45,683.0,116.0,1.35,21.45,479.5,671.49,518.73
2018,7,2,8,0,711.0,120.0,1.4,22.1,529.0,718.42,549.18
2018,7,2,8,15,733.0,124.0,1.5,22.6,576.5,759.2,575.1
2018,7,2,8,30,755.0,128.0,1.6,23.1,624.0,793.28,596.16
2018,7,2,8,45,772.0,131.0,1.7,23.65,668.0,824.54,615.08
2018,7,2,9,0,789.0,134.0,1.8,24.2,712.0,853.07,632.04
2018,7,2,9,15,804.5,135.0,1.85,24.6,752.0,875.27,644.62
2018,7,2,9,30,820.0,136.0,1.9,25.0,792.0,894.26,655.13
2018,7,2,9,45,833.0,136.5,1.95,25.35,827.0,907.09,661.82
2018,7,2,10,0,846.0,137.0,2.0,25.7,862.0,902.97,657.61
2018,7,2,10,15,853.0,138.5,2.05,26.05,890.0,903.97,657.03
2018,7,2,10,30,860.0,140.0,2.1,26.4,918.0,901.27,654.1
2018,7,2,10,45,865.0,141.5,2.15,26.75,939.0,893.08,647.74
2018,7,2,11,0,870.0,143.0,2.2,27.1,960.0,881.19,639.11
2018,7,2,11,15,873.0,144.5,2.25,27.3,974.5,863.96,627.48
2018,7,2,11,30,876.0,146.0,2.3,27.5,989.0,843.23,613.62
2018,7,2,11,45,876.5,147.0,2.35,27.7,995.0,816.8,596.02
2018,7,2,12,0,877.0,148.0,2.4,27.9,1001.0,787.37,575.64
2018,7,2,12,15,875.5,148.5,2.45,27.95,999.0,753.36,551.76
2018,7,2,12,30,874.0,149.0,2.5,28.0,997.0,716.91,525.71
2018,7,2,12,45,870.5,149.5,2.55,28.05,988.0,676.88,496.58
2018,7,2,13,0,867.0,150.0,2.6,28.1,979.0,634.81,465.27
2018,7,2,13,15,861.0,150.5,2.65,28.05,962.0,589.45,430.95
2018,7,2,13,30,855.0,151.0,2.7,28.0,945.0,542.54,394.49
2018,7,2,13,45,847.5,150.5,2.7,27.9,921.0,492.96,354.97
2018,7,2,14,0,840.0,150.0,2.7,27.8,897.0,442.5,313.7
2018,7,2,14,15,830.0,149.0,2.75,27.65,866.5,388.53,269.09
2018,7,2,14,30,820.0,148.0,2.8,27.5,836.0,334.37,223.74
2018,7,2,14,45,807.0,147.0,2.8,27.3,800.0,279.57,178.46
2018,7,2,15,0,794.0,146.0,2.8,27.1,764.0,225.42,136.11
2018,7,2,15,15,780.5,142.5,2.8,27.1,723.0,170.55,99.31
2018,7,2,15,30,767.0,139.0,2.8,27.1,682.0,116.92,76.29
2018,7,2,15,45,746.5,136.5,2.8,26.5,636.5,93.4,72.03
2018,7,2,16,0,726.0,134.0,2.8,25.9,591.0,93.13,72.23
2018,7,2,16,15,699.5,130.5,2.8,25.45,542.0,92.05,71.71
2018,7,2,16,30,673.0,127.0,2.8,25.0,493.0,90.92,71.15
2018,7,2,16,45,641.0,121.0,2.8,24.6,442.5,87.97,69.05
2018,7,2,17,0,609.0,115.0,2.8,24.2,392.0,84.91,66.83
2018,7,2,17,15,569.0,108.0,2.8,23.6,341.5,80.89,63.81
2018,7,2,17,30,529.0,101.0,2.8,23.0,291.0,76.77,60.63
2018,7,2,17,45,476.0,91.5,2.75,22.4,242.0,67.67,53.06
2018,7,2,18,0,423.0,82.0,2.7,21.8,193.0,60.84,47.25
2018,7,2,18,15,356.0,69.5,2.6,21.15,149.0,51.76,39.3
2018,7,2,18,30,289.0,57.0,2.5,20.5,105.0,42.59,31.03
2018,7,2,18,45,207.0,41.0,2.4,19.85,69.5,30.78,20.22
2018,7,2,19,0,125.0,25.0,2.3,19.2,34.0,18.88,6.66
2018,7,2,19,15,65.5,13.0,2.25,18.85,17.5,10.23,0.0
2018,7,2,19,30,6.0,1.0,2.2,18.5,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.15,18.1,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,4,45,15.5,3.5,1.8,14.1,3.5,0.0,0.0
2018,7,3,5,0,31.0,7.0,1.9,14.2,7.0,12.96,0.0
2018,7,3,5,15,112.0,22.0,2.05,14.6,32.0,67.18,12.43
2018,7,3,5,30,193.0,37.0,2.2,15.0,57.0,125.83,91.23
2018,7,3,5,45,269.5,51.0,2.3,15.35,95.5,182.35,142.42
2018,7,3,6,0,346.0,65.0,2.4,15.7,134.0,246.99,198.81
2018,7,3,6,15,378.5,78.5,2.4,16.1,174.0,295.94,241.49
2018,7,3,6,30,411.0,92.0,2.4,16.5,214.0,347.24,284.63
2018,7,3,6,45,458.5,102.5,2.45,16.95,262.5,406.32,332.61
2018,7,3,7,0,506.0,113.0,2.5,17.4,311.0,468.29,381.3
2018,7,3,7,15,560.5,118.5,2.55,17.85,366.5,540.32,436.18
2018,7,3,7,30,615.0,124.0,2.6,18.3,422.0,607.39,485.8
2018,7,3,7,45,671.0,122.0,2.6,18.75,479.5,669.11,530.12
2018,7,3,8,0,727.0,120.0,2.6,19.2,537.0,731.39,573.2
2018,7,3,8,15,750.5,122.5,2.7,19.65,585.0,772.22,599.77
2018,7,3,8,30,774.0,125.0,2.8,20.1,633.0,806.62,621.63
2018,7,3,8,45,794.5,126.0,2.85,20.55,678.5,839.26,641.79
2018,7,3,9,0,815.0,127.0,2.9,21.0,724.0,869.21,659.92
2018,7,3,9,15,830.5,128.5,3.0,21.35,765.0,892.29,673.86
2018,7,3,9,30,846.0,130.0,3.1,21.7,806.0,912.07,685.61
2018,7,3,9,45,860.0,129.0,3.2,22.05,841.5,911.84,683.87
2018,7,3,10,0,874.0,128.0,3.3,22.4,877.0,920.62,688.52
2018,7,3,10,15,882.5,128.5,3.4,22.65,905.5,922.16,688.56
2018,7,3,10,30,891.0,129.0,3.5,22.9,934.0,919.92,686.21
2018,7,3,10,45,898.0,128.5,3.55,23.1,956.0,911.65,679.75
2018,7,3,11,0,905.0,128.0,3.6,23.3,978.0,899.6,670.88
2018,7,3,11,15,909.5,128.0,3.65,23.35,992.5,882.09,658.8
2018,7,3,11,30,914.0,128.0,3.7,23.4,1007.0,860.96,644.33
2018,7,3,11,45,917.0,127.0,3.75,23.45,1014.0,834.35,626.13
2018,7,3,12,0,920.0,126.0,3.8,23.5,1021.0,804.52,605.62
2018,7,3,12,15,920.0,126.0,3.8,23.5,1020.0,770.22,580.35
2018,7,3,12,30,920.0,126.0,3.8,23.5,1019.0,733.2,552.7
2018,7,3,12,45,918.0,126.0,3.8,23.5,1010.0,692.3,521.7
2018,7,3,13,0,916.0,126.0,3.8,23.5,1001.0,649.09,488.29
2018,7,3,13,15,914.0,124.5,3.75,23.45,985.5,602.66,451.65
2018,7,3,13,30,912.0,123.0,3.7,23.4,970.0,554.22,412.52
2018,7,3,13,45,909.0,120.5,3.7,23.35,947.0,502.81,370.17
2018,7,3,14,0,906.0,118.0,3.7,23.3,924.0,449.85,325.44
2018,7,3,14,15,901.0,115.5,3.65,23.2,894.5,394.84,278.13
2018,7,3,14,30,896.0,113.0,3.6,23.1,865.0,338.91,229.51
2018,7,3,14,45,889.0,111.0,3.55,23.0,830.0,282.11,180.82
2018,7,3,15,0,882.0,109.0,3.5,22.9,795.0,225.05,134.67
2018,7,3,15,15,870.5,106.5,3.5,22.9,753.5,167.17,94.99
2018,7,3,15,30,859.0,104.0,3.5,22.9,712.0,110.02,70.46
2018,7,3,15,45,846.0,101.0,3.4,22.55,667.0,82.23,63.89
2018,7,3,16,0,833.0,98.0,3.3,22.2,622.0,80.84,63.03
2018,7,3,16,15,817.0,93.5,3.25,21.9,573.5,78.26,61.14
2018,7,3,16,30,801.0,89.0,3.2,21.6,525.0,75.52,59.1
2018,7,3,16,45,777.5,85.0,3.1,21.35,474.0,72.81,57.06
2018,7,3,17,0,754.0,81.0,3.0,21.1,423.0,69.99,54.92
2018,7,3,17,15,720.5,76.5,2.95,20.65,371.0,66.55,52.24
2018,7,3,17,30,687.0,72.0,2.9,20.2,319.0,58.22,45.27
2018,7,3,17,45,640.0,66.5,2.85,19.8,268.0,53.99,41.73
2018,7,3,18,0,593.0,61.0,2.8,19.4,217.0,49.74,38.06
2018,7,3,18,15,520.0,54.0,2.75,18.85,169.5,44.11,33.02
2018,7,3,18,30,447.0,47.0,2.7,18.3,122.0,38.55,27.84
2018,7,3,18,45,336.0,37.5,2.65,17.75,83.0,30.79,20.42
2018,7,3,19,0,225.0,28.0,2.6,17.2,44.0,21.36,8.29
2018,7,3,19,15,119.0,15.0,2.6,16.8,23.0,11.8,0.0
2018,7,3,19,30,13.0,2.0,2.6,16.4,2.0,0.0,0.0
2018,7,3,19,45,6.5,1.0,2.6,15.95,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.05,13.6,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.1,13.7,10.0,17.89,0.0
2018,7,4,5,15,158.5,23.0,2.15,14.05,37.5,81.97,11.58
2018,7,4,5,30,272.0,37.0,2.2,14.4,65.0,153.84,111.68
2018,7,4,5,45,339.0,46.0,2.25,14.7,100.0,207.71,162.47
2018,7,4,6,0,406.0,55.0,2.3,15.0,135.0,267.92,215.95
2018,7,4,6,15,300.0,67.5,2.3,15.5,136.0,243.42,199.14
2018,7,4,6,30,194.0,80.0,2.3,16.0,137.0,198.51,163.13
2018,7,4,6,45,307.5,92.5,2.3,16.45,203.0,303.94,250.77
2018,7,4,7,0,421.0,105.0,2.3,16.9,269.0,404.51,331.6
2018,7,4,7,15,477.5,117.5,2.3,17.4,328.5,473.9,384.99
2018,7,4,7,30,534.0,130.0,2.3,17.9,388.0,554.84,445.4
2018,7,4,7,45,650.0,118.0,2.3,18.35,466.0,649.16,515.18
2018,7,4,8,0,766.0,106.0,2.3,18.8,544.0,743.39,581.15
2018,7,4,8,15,800.5,103.5,2.3,19.25,596.0,788.95,609.89
2018,7,4,8,30,835.0,101.0,2.3,19.7,648.0,832.85,637.35
2018,7,4,8,45,849.0,103.0,2.3,20.15,692.0,852.19,647.5
2018,7,4,9,0,863.0,105.0,2.3,20.6,736.0,878.07,662.32
2018,7,4,9,15,875.0,106.0,2.3,21.05,775.5,897.99,672.95
2018,7,4,9,30,887.0,107.0,2.3,21.5,815.0,914.52,681.36
2018,7,4,9,45,896.0,107.5,2.35,21.9,849.0,924.29,685.95
2018,7,4,10,0,905.0,108.0,2.4,22.3,883.0,930.37,688.25
2018,7,4,10,15,911.5,108.5,2.4,22.65,910.5,930.41,686.37
2018,7,4,10,30,918.0,109.0,2.4,23.0,938.0,926.61,682.15
2018,7,4,10,45,923.5,108.5,2.45,23.35,959.0,917.13,674.8
2018,7,4,11,0,929.0,108.0,2.5,23.7,980.0,903.84,665.07
2018,7,4,11,15,932.0,108.5,2.5,23.95,994.0,885.51,651.97
2018,7,4,11,30,935.0,109.0,2.5,24.2,1008.0,863.52,636.56
2018,7,4,11,45,936.5,108.5,2.55,24.4,1014.0,836.0,617.99
2018,7,4,12,0,938.0,108.0,2.6,24.6,1020.0,805.22,597.21
2018,7,4,12,15,939.0,107.0,2.65,24.8,1019.0,770.63,572.7
2018,7,4,12,30,940.0,106.0,2.7,25.0,1018.0,733.18,545.22
2018,7,4,12,45,940.0,104.5,2.7,25.15,1009.5,691.98,514.38
2018,7,4,13,0,940.0,103.0,2.7,25.3,1001.0,648.24,481.0
2018,7,4,13,15,938.0,102.0,2.7,25.35,985.5,601.33,444.65
2018,7,4,13,30,936.0,101.0,2.7,25.4,970.0,552.32,405.7
2018,7,4,13,45,933.0,99.5,2.75,25.45,947.5,500.59,363.72
2018,7,4,14,0,930.0,98.0,2.8,25.5,925.0,447.22,319.23
2018,7,4,14,15,924.5,96.5,2.75,25.45,895.5,391.58,271.91
2018,7,4,14,30,919.0,95.0,2.7,25.4,866.0,335.01,223.26
2018,7,4,14,45,912.5,92.5,2.7,25.35,830.5,276.88,173.96
2018,7,4,15,0,906.0,90.0,2.7,25.3,795.0,218.44,127.08
2018,7,4,15,15,895.0,88.5,2.7,25.3,754.0,160.02,87.32
2018,7,4,15,30,884.0,87.0,2.7,25.3,713.0,102.26,62.76
2018,7,4,15,45,872.0,84.5,2.65,25.05,668.0,82.42,63.38
2018,7,4,16,0,860.0,82.0,2.6,24.8,623.0,80.43,62.0
2018,7,4,16,15,844.5,79.0,2.6,24.5,575.0,77.88,60.15
2018,7,4,16,30,829.0,76.0,2.6,24.2,527.0,75.17,58.16
2018,7,4,16,45,807.0,73.0,2.6,23.95,476.5,65.07,49.89
2018,7,4,17,0,785.0,70.0,2.6,23.7,426.0,62.66,48.09
2018,7,4,17,15,754.5,66.0,2.55,23.25,374.0,59.31,45.49
2018,7,4,17,30,724.0,62.0,2.5,22.8,322.0,55.9,42.78
2018,7,4,17,45,680.5,57.5,2.5,22.3,271.5,51.9,39.49
2018,7,4,18,0,637.0,53.0,2.5,21.8,221.0,47.9,36.07
2018,7,4,18,15,570.5,47.0,2.45,21.05,173.0,39.15,28.41
2018,7,4,18,30,504.0,41.0,2.4,20.3,125.0,34.13,23.8
2018,7,4,18,45,398.0,33.0,2.3,19.55,85.5,27.36,17.37
2018,7,4,19,0,292.0,25.0,2.2,18.8,46.0,20.75,7.7
2018,7,4,19,15,156.5,14.0,2.2,18.35,24.0,11.02,0.0
2018,7,4,19,30,21.0,3.0,2.2,17.9,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.5,2.2,17.45,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.75,13.7,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.8,13.8,10.0,27.0,0.0
2018,7,5,5,15,225.5,20.0,0.85,14.3,39.0,99.14,8.39
2018,7,5,5,30,368.0,31.0,0.9,14.8,68.0,182.8,131.34
2018,7,5,5,45,460.0,38.5,0.95,15.25,111.0,249.67,193.15
2018,7,5,6,0,552.0,46.0,1.0,15.7,154.0,325.6,258.63
2018,7,5,6,15,611.0,51.5,0.95,16.35,203.5,390.69,313.27
2018,7,5,6,30,670.0,57.0,0.9,17.0,253.0,458.01,367.17
2018,7,5,6,45,711.0,60.5,0.9,17.65,305.0,518.22,413.43
2018,7,5,7,0,752.0,64.0,0.9,18.3,357.0,579.81,458.66
2018,7,5,7,15,781.0,67.5,0.85,18.95,409.5,634.12,496.12
2018,7,5,7,30,810.0,71.0,0.8,19.6,462.0,688.03,530.83
2018,7,5,7,45,832.0,73.5,0.8,20.2,513.0,727.5,554.58
2018,7,5,8,0,854.0,76.0,0.8,20.8,564.0,772.08,581.4
2018,7,5,8,15,871.0,77.5,0.8,21.5,612.0,809.54,602.54
2018,7,5,8,30,888.0,79.0,0.8,22.2,660.0,844.55,621.74
2018,7,5,8,45,900.5,80.5,0.8,22.9,704.5,872.94,636.36
2018,7,5,9,0,913.0,82.0,0.8,23.6,749.0,898.19,648.88
2018,7,5,9,15,921.0,84.0,0.85,24.25,788.0,916.62,658.06
2018,7,5,9,30,929.0,86.0,0.9,24.9,827.0,931.4,665.05
2018,7,5,9,45,934.5,88.0,0.95,25.6,860.5,940.14,668.24
2018,7,5,10,0,940.0,90.0,1.0,26.3,894.0,944.99,669.17
2018,7,5,10,15,945.5,90.5,1.05,26.85,921.5,944.39,667.26
2018,7,5,10,30,951.0,91.0,1.1,27.4,949.0,939.85,663.08
2018,7,5,10,45,955.0,91.0,1.15,27.9,969.5,929.54,655.59
2018,7,5,11,0,959.0,91.0,1.2,28.4,990.0,915.32,645.81
2018,7,5,11,15,960.0,91.5,1.25,28.75,1002.5,895.17,632.78
2018,7,5,11,30,961.0,92.0,1.3,29.1,1015.0,871.33,617.51
2018,7,5,11,45,961.5,91.0,1.35,29.4,1020.0,842.29,599.04
2018,7,5,12,0,962.0,90.0,1.4,29.7,1025.0,809.97,578.41
2018,7,5,12,15,958.5,91.5,1.55,29.8,1022.0,773.67,555.91
2018,7,5,12,30,955.0,93.0,1.7,29.9,1019.0,734.63,529.75
2018,7,5,12,45,932.0,105.0,1.8,29.95,1002.0,688.35,497.36
2018,7,5,13,0,909.0,117.0,1.9,30.0,985.0,640.83,463.23
2018,7,5,13,15,914.0,110.5,2.0,29.9,971.0,595.2,429.82
2018,7,5,13,30,919.0,104.0,2.1,29.8,957.0,546.96,393.24
2018,7,5,13,45,922.0,98.5,2.2,29.7,936.0,496.0,353.29
2018,7,5,14,0,925.0,93.0,2.3,29.6,915.0,442.87,310.28
2018,7,5,14,15,793.0,161.5,2.4,29.45,849.5,387.09,266.82
2018,7,5,14,30,661.0,230.0,2.5,29.3,784.0,339.22,230.42
2018,7,5,14,45,665.5,215.5,2.55,29.1,753.0,287.07,188.02
2018,7,5,15,0,670.0,201.0,2.6,28.9,722.0,234.05,146.61
2018,7,5,15,15,650.0,194.5,2.6,28.9,678.0,182.35,111.84
2018,7,5,15,30,630.0,188.0,2.6,28.9,634.0,132.91,88.78
2018,7,5,15,45,549.5,198.5,2.65,28.35,569.0,125.12,97.25
2018,7,5,16,0,469.0,209.0,2.7,27.8,504.0,130.57,102.21
2018,7,5,16,15,509.0,176.5,2.7,27.35,473.5,115.33,90.25
2018,7,5,16,30,549.0,144.0,2.7,26.9,443.0,99.12,77.35
2018,7,5,16,45,562.0,123.5,2.7,26.4,403.5,87.98,68.52
2018,7,5,17,0,575.0,103.0,2.7,25.9,364.0,76.04,58.9
2018,7,5,17,15,470.5,106.0,2.65,25.35,302.5,76.31,59.49
2018,7,5,17,30,366.0,109.0,2.6,24.8,241.0,77.06,60.42
2018,7,5,17,45,274.5,100.5,2.55,24.2,190.5,72.47,56.75
2018,7,5,18,0,183.0,92.0,2.5,23.6,140.0,65.62,50.98
2018,7,5,18,15,130.5,73.0,2.45,23.05,103.5,53.45,40.42
2018,7,5,18,30,78.0,54.0,2.4,22.5,67.0,39.95,28.5
2018,7,5,18,45,53.5,37.5,2.35,21.95,45.0,28.1,17.76
2018,7,5,19,0,29.0,21.0,2.3,21.4,23.0,16.11,4.5
2018,7,5,19,15,21.0,11.0,2.3,21.1,12.0,8.65,0.0
2018,7,5,19,30,13.0,1.0,2.3,20.8,1.0,0.0,0.0
2018,7,5,19,45,6.5,0.5,2.25,20.5,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,6,4,45,8.0,2.5,1.75,19.15,2.5,0.0,0.0
2018,7,6,5,0,16.0,5.0,1.8,19.3,5.0,7.77,0.0
2018,7,6,5,15,19.5,16.0,1.8,19.6,17.0,22.41,0.0
2018,7,6,5,30,23.0,27.0,1.8,19.9,29.0,31.72,18.71
2018,7,6,5,45,97.0,47.0,1.85,20.25,64.5,97.89,73.46
2018,7,6,6,0,171.0,67.0,1.9,20.6,100.0,158.41,124.38
2018,7,6,6,15,314.5,73.0,1.8,21.1,156.5,257.45,206.03
2018,7,6,6,30,458.0,79.0,1.7,21.6,213.0,365.94,293.16
2018,7,6,6,45,585.0,71.0,1.65,22.15,276.0,456.39,363.81
2018,7,6,7,0,712.0,63.0,1.6,22.7,339.0,552.93,436.46
2018,7,6,7,15,741.5,66.0,1.75,23.5,389.5,605.41,473.99
2018,7,6,7,30,771.0,69.0,1.9,24.3,440.0,657.67,509.72
2018,7,6,7,45,793.5,71.5,2.0,25.15,489.5,696.31,533.93
2018,7,6,8,0,816.0,74.0,2.1,26.0,539.0,740.19,561.41
2018,7,6,8,15,833.0,76.0,2.2,26.8,586.0,777.27,583.76
2018,7,6,8,30,850.0,78.0,2.3,27.6,633.0,812.03,604.24
2018,7,6,8,45,863.5,79.0,2.4,28.35,676.5,840.06,620.1
2018,7,6,9,0,877.0,80.0,2.5,29.1,720.0,865.14,633.92
2018,7,6,9,15,880.5,85.0,2.55,29.65,757.0,882.45,642.71
2018,7,6,9,30,884.0,90.0,2.6,30.2,794.0,896.03,649.16
2018,7,6,9,45,884.0,96.0,2.7,30.8,825.5,903.68,652.09
2018,7,6,10,0,884.0,102.0,2.8,31.4,857.0,907.39,652.59
2018,7,6,10,15,891.0,102.5,2.85,31.7,885.0,908.17,651.77
2018,7,6,10,30,898.0,103.0,2.9,32.0,913.0,905.19,648.64
2018,7,6,10,45,902.5,104.0,3.0,32.3,934.0,896.66,642.41
2018,7,6,11,0,907.0,105.0,3.1,32.6,955.0,884.36,633.84
2018,7,6,11,15,910.0,105.0,3.2,32.75,968.5,866.17,621.9
2018,7,6,11,30,913.0,105.0,3.3,32.9,982.0,844.43,607.67
2018,7,6,11,45,914.5,105.0,3.4,33.05,988.5,818.05,590.37
2018,7,6,12,0,916.0,105.0,3.5,33.2,995.0,788.46,570.9
2018,7,6,12,15,916.5,104.5,3.6,33.2,994.0,754.73,547.97
2018,7,6,12,30,917.0,104.0,3.7,33.2,993.0,718.22,522.07
2018,7,6,12,45,916.5,103.0,3.85,33.2,984.5,678.02,493.15
2018,7,6,13,0,916.0,102.0,4.0,33.2,976.0,635.38,461.69
2018,7,6,13,15,912.5,101.5,4.05,33.1,960.0,589.1,426.68
2018,7,6,13,30,909.0,101.0,4.1,33.0,944.0,540.91,389.26
2018,7,6,13,45,904.5,99.5,4.2,32.85,921.0,489.83,348.77
2018,7,6,14,0,900.0,98.0,4.3,32.7,898.0,437.34,306.02
2018,7,6,14,15,894.0,97.0,4.4,32.5,869.0,383.46,261.2
2018,7,6,14,30,888.0,96.0,4.5,32.3,840.0,328.74,215.1
2018,7,6,14,45,879.5,94.5,4.55,32.1,805.0,272.51,168.33
2018,7,6,15,0,871.0,93.0,4.6,31.9,770.0,216.2,123.98
2018,7,6,15,15,860.0,90.5,4.6,31.9,729.5,159.15,85.5
2018,7,6,15,30,849.0,88.0,4.6,31.9,689.0,102.81,61.13
2018,7,6,15,45,835.5,86.0,4.65,31.25,645.0,82.28,61.68
2018,7,6,16,0,822.0,84.0,4.7,30.6,601.0,80.64,60.72
2018,7,6,16,15,804.5,81.0,4.7,30.15,553.5,78.14,58.99
2018,7,6,16,30,787.0,78.0,4.7,29.7,506.0,67.78,50.75
2018,7,6,16,45,763.5,75.0,4.7,29.25,456.5,65.53,49.18
2018,7,6,17,0,740.0,72.0,4.7,28.8,407.0,63.22,47.53
2018,7,6,17,15,708.5,68.0,4.6,28.25,357.0,59.99,45.1
2018,7,6,17,30,677.0,64.0,4.5,27.7,307.0,56.72,42.58
2018,7,6,17,45,632.5,59.0,4.45,27.1,257.5,52.45,39.14
2018,7,6,18,0,588.0,54.0,4.4,26.5,208.0,44.44,32.38
2018,7,6,18,15,521.5,48.0,4.15,25.85,162.5,39.47,28.06
2018,7,6,18,30,455.0,42.0,3.9,25.2,117.0,34.59,23.62
2018,7,6,18,45,352.5,33.0,3.7,24.5,79.5,27.14,16.73
2018,7,6,19,0,250.0,24.0,3.5,23.8,42.0,19.78,6.53
2018,7,6,19,15,133.5,13.0,3.4,23.4,22.0,10.23,0.0
2018,7,6,19,30,17.0,2.0,3.3,23.0,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,3.2,22.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.1,21.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.05,21.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,20.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,20.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,7,4,45,12.0,3.0,2.0,19.85,3.0,0.0,0.0
2018,7,7,5,0,24.0,6.0,2.1,20.1,6.0,10.48,0.0
2018,7,7,5,15,70.0,20.5,2.2,20.65,26.0,47.24,0.0
2018,7,7,5,30,116.0,35.0,2.3,21.2,46.0,88.63,60.56
2018,7,7,5,45,197.5,47.5,2.4,21.7,80.0,149.52,113.3
2018,7,7,6,0,279.0,60.0,2.5,22.2,114.0,210.99,165.47
2018,7,7,6,15,434.0,60.0,2.55,22.85,172.5,310.15,246.94
2018,7,7,6,30,589.0,60.0,2.6,23.5,231.0,418.73,333.95
2018,7,7,6,45,650.0,61.5,2.65,24.2,284.5,482.81,384.0
2018,7,7,7,0,711.0,63.0,2.7,24.9,338.0,552.57,436.59
2018,7,7,7,15,744.5,65.5,2.8,25.6,389.5,607.24,476.18
2018,7,7,7,30,778.0,68.0,2.9,26.3,441.0,661.97,513.75
2018,7,7,7,45,799.5,70.0,2.95,27.0,490.0,699.58,537.39
2018,7,7,8,0,821.0,72.0,3.0,27.7,539.0,742.35,564.29
2018,7,7,8,15,837.0,74.5,3.05,28.3,586.0,779.41,586.9
2018,7,7,8,30,853.0,77.0,3.1,28.9,633.0,814.07,607.57
2018,7,7,8,45,865.5,78.5,3.15,29.5,676.5,841.92,623.41
2018,7,7,9,0,878.0,80.0,3.2,30.1,720.0,866.77,637.15
2018,7,7,9,15,888.0,81.5,3.3,30.45,759.0,886.17,648.17
2018,7,7,9,30,898.0,83.0,3.4,30.8,798.0,902.11,656.98
2018,7,7,9,45,906.5,83.5,3.45,31.15,831.5,912.05,661.63
2018,7,7,10,0,915.0,84.0,3.5,31.5,865.0,918.28,663.98
2018,7,7,10,15,920.5,85.0,3.6,31.7,892.5,918.5,663.24
2018,7,7,10,30,926.0,86.0,3.7,31.9,920.0,914.85,660.11
2018,7,7,10,45,929.0,87.0,3.75,32.05,940.5,905.1,652.98
2018,7,7,11,0,932.0,88.0,3.8,32.2,961.0,891.53,643.48
2018,7,7,11,15,934.5,88.5,3.85,32.3,974.5,873.31,631.15
2018,7,7,11,30,937.0,89.0,3.9,32.4,988.0,851.43,616.48
2018,7,7,11,45,938.0,89.5,3.95,32.5,994.5,824.82,598.68
2018,7,7,12,0,939.0,90.0,4.0,32.6,1001.0,794.91,578.67
2018,7,7,12,15,936.5,91.5,4.05,32.65,999.5,760.13,554.92
2018,7,7,12,30,934.0,93.0,4.1,32.7,998.0,722.6,527.76
2018,7,7,12,45,929.0,95.0,4.15,32.75,988.5,681.26,497.37
2018,7,7,13,0,924.0,97.0,4.2,32.8,979.0,637.69,464.69
2018,7,7,13,15,921.5,96.5,4.25,32.7,963.5,591.65,429.71
2018,7,7,13,30,919.0,96.0,4.3,32.6,948.0,543.57,392.22
2018,7,7,13,45,915.0,95.5,4.4,32.5,926.0,492.95,351.81
2018,7,7,14,0,911.0,95.0,4.5,32.4,904.0,440.81,309.06
2018,7,7,14,15,905.5,93.5,4.55,32.2,875.0,386.16,263.49
2018,7,7,14,30,900.0,92.0,4.6,32.0,846.0,330.62,216.6
2018,7,7,14,45,869.0,102.5,4.65,31.8,805.0,276.12,171.75
2018,7,7,15,0,838.0,113.0,4.7,31.6,764.0,223.6,131.08
2018,7,7,15,15,850.5,99.5,4.7,31.6,730.0,164.4,89.81
2018,7,7,15,30,863.0,86.0,4.7,31.6,696.0,103.18,60.83
2018,7,7,15,45,850.5,83.5,4.8,30.95,652.0,81.2,60.89
2018,7,7,16,0,838.0,81.0,4.9,30.3,608.0,79.22,59.65
2018,7,7,16,15,822.0,78.0,4.9,29.85,560.5,76.68,57.87
2018,7,7,16,30,806.0,75.0,4.9,29.4,513.0,73.98,55.95
2018,7,7,16,45,783.5,71.5,4.9,28.9,463.0,63.53,47.59
2018,7,7,17,0,761.0,68.0,4.9,28.4,413.0,60.76,45.56
2018,7,7,17,15,730.5,64.5,4.85,27.8,362.5,57.78,43.33
2018,7,7,17,30,700.0,61.0,4.8,27.2,312.0,54.77,41.03
2018,7,7,17,45,657.0,56.5,4.7,26.55,262.5,50.8,37.82
2018,7,7,18,0,614.0,52.0,4.6,25.9,213.0,46.83,34.51
2018,7,7,18,15,549.0,46.0,4.4,25.2,166.5,38.19,27.04
2018,7,7,18,30,484.0,40.0,4.2,24.5,120.0,33.2,22.52
2018,7,7,18,45,380.0,32.5,3.95,23.8,82.0,26.87,16.55
2018,7,7,19,0,276.0,25.0,3.7,23.1,44.0,20.73,6.94
2018,7,7,19,15,148.0,14.0,3.6,22.65,23.0,11.02,0.0
2018,7,7,19,30,20.0,3.0,3.5,22.2,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.5,3.35,21.75,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.2,21.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.0,2.45,17.5,4.5,0.0,0.0
2018,7,8,5,0,70.0,8.0,2.6,17.7,9.0,23.08,0.0
2018,7,8,5,15,201.5,19.0,2.6,18.1,35.5,90.03,0.0
2018,7,8,5,30,333.0,30.0,2.6,18.5,62.0,169.63,118.85
2018,7,8,5,45,424.5,37.5,2.65,18.95,103.0,234.38,179.79
2018,7,8,6,0,516.0,45.0,2.7,19.4,144.0,308.25,243.95
2018,7,8,6,15,575.5,51.0,2.7,20.15,192.0,372.45,298.67
2018,7,8,6,30,635.0,57.0,2.7,20.9,240.0,438.92,353.11
2018,7,8,6,45,675.5,61.0,2.75,21.6,290.5,497.97,399.77
2018,7,8,7,0,716.0,65.0,2.8,22.3,341.0,558.49,445.7
2018,7,8,7,15,745.5,68.5,2.85,23.1,392.0,611.88,484.39
2018,7,8,7,30,775.0,72.0,2.9,23.9,443.0,665.04,520.85
2018,7,8,7,45,796.5,75.5,2.95,24.7,493.0,711.47,550.84
2018,7,8,8,0,818.0,79.0,3.0,25.5,543.0,748.58,573.57
2018,7,8,8,15,835.0,81.0,3.05,26.15,590.5,785.77,596.35
2018,7,8,8,30,852.0,83.0,3.1,26.8,638.0,820.63,617.17
2018,7,8,8,45,865.0,84.5,3.15,27.5,681.5,848.87,633.11
2018,7,8,9,0,878.0,86.0,3.2,28.2,725.0,874.1,646.93
2018,7,8,9,15,885.5,89.5,3.3,28.8,764.0,893.35,657.25
2018,7,8,9,30,893.0,93.0,3.4,29.4,803.0,909.0,665.24
2018,7,8,9,45,897.5,96.0,3.5,30.0,835.5,917.72,668.72
2018,7,8,10,0,902.0,99.0,3.6,30.6,868.0,922.62,669.83
2018,7,8,10,15,908.0,100.0,3.7,30.9,896.0,923.07,668.95
2018,7,8,10,30,914.0,101.0,3.8,31.2,924.0,919.66,665.69
2018,7,8,10,45,919.0,101.5,3.85,31.5,945.5,911.04,658.86
2018,7,8,11,0,924.0,102.0,3.9,31.8,967.0,898.58,649.66
2018,7,8,11,15,927.0,102.0,4.0,31.95,980.5,880.19,637.29
2018,7,8,11,30,930.0,102.0,4.1,32.1,994.0,858.16,622.57
2018,7,8,11,45,931.5,102.5,4.2,32.25,1001.0,831.84,604.99
2018,7,8,12,0,933.0,103.0,4.3,32.4,1008.0,802.21,585.17
2018,7,8,12,15,931.0,103.5,4.4,32.4,1006.0,766.92,561.02
2018,7,8,12,30,929.0,104.0,4.5,32.4,1004.0,728.92,533.73
2018,7,8,12,45,926.0,105.0,4.6,32.4,995.0,688.09,503.83
2018,7,8,13,0,923.0,106.0,4.7,32.4,986.0,644.93,471.63
2018,7,8,13,15,920.0,105.0,4.75,32.25,970.0,598.15,436.14
2018,7,8,13,30,917.0,104.0,4.8,32.1,954.0,549.4,398.15
2018,7,8,13,45,912.5,103.5,4.9,32.0,931.5,498.51,357.44
2018,7,8,14,0,908.0,103.0,5.0,31.9,909.0,446.16,314.41
2018,7,8,14,15,902.0,101.0,5.0,31.7,879.5,391.04,268.28
2018,7,8,14,30,896.0,99.0,5.0,31.5,850.0,335.09,220.88
2018,7,8,14,45,888.0,97.5,5.0,31.3,815.0,278.38,173.35
2018,7,8,15,0,880.0,96.0,5.0,31.1,780.0,221.52,128.17
2018,7,8,15,15,869.0,94.5,5.0,31.1,739.5,164.38,89.2
2018,7,8,15,30,858.0,93.0,5.0,31.1,699.0,107.9,64.27
2018,7,8,15,45,844.5,90.0,5.0,30.5,654.0,84.91,64.03
2018,7,8,16,0,831.0,87.0,5.0,29.9,609.0,82.71,62.61
2018,7,8,16,15,813.5,84.5,4.95,29.45,561.5,72.31,54.37
2018,7,8,16,30,796.0,82.0,4.9,29.0,514.0,70.68,53.32
2018,7,8,16,45,772.5,78.5,4.85,28.55,464.0,68.16,51.52
2018,7,8,17,0,749.0,75.0,4.8,28.1,414.0,65.56,49.64
2018,7,8,17,15,716.5,71.0,4.7,27.5,363.0,62.37,47.26
2018,7,8,17,30,684.0,67.0,4.6,26.9,312.0,59.14,44.78
2018,7,8,17,45,639.0,61.5,4.5,26.3,261.5,50.35,37.48
2018,7,8,18,0,594.0,56.0,4.4,25.7,211.0,46.01,33.83
2018,7,8,18,15,526.5,49.5,4.2,24.95,164.5,40.69,29.21
2018,7,8,18,30,459.0,43.0,4.0,24.2,118.0,35.43,24.43
2018,7,8,18,45,354.5,34.0,3.8,23.45,80.0,28.0,17.48
2018,7,8,19,0,250.0,25.0,3.6,22.7,42.0,20.66,6.68
2018,7,8,19,15,133.0,13.5,3.55,22.2,22.0,10.62,0.0
2018,7,8,19,30,16.0,2.0,3.5,21.7,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.45,21.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.05,18.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,4,45,35.0,4.0,2.3,17.8,4.0,0.0,0.0
2018,7,9,5,0,70.0,8.0,2.4,18.0,8.0,23.09,0.0
2018,7,9,5,15,203.5,18.5,2.45,18.45,34.5,89.84,0.0
2018,7,9,5,30,337.0,29.0,2.5,18.9,61.0,170.22,118.27
2018,7,9,5,45,430.5,37.0,2.6,19.35,103.0,236.42,180.88
2018,7,9,6,0,524.0,45.0,2.7,19.8,145.0,312.12,246.5
2018,7,9,6,15,583.5,50.5,2.7,20.55,193.0,376.18,301.1
2018,7,9,6,30,643.0,56.0,2.7,21.3,241.0,442.56,355.42
2018,7,9,6,45,683.5,60.5,2.7,22.0,292.0,502.57,402.61
2018,7,9,7,0,724.0,65.0,2.7,22.7,343.0,564.07,448.97
2018,7,9,7,15,753.0,68.5,2.8,23.45,394.0,617.51,487.8
2018,7,9,7,30,782.0,72.0,2.9,24.2,445.0,670.65,524.35
2018,7,9,7,45,803.5,75.0,3.05,25.0,495.0,716.79,554.48
2018,7,9,8,0,825.0,78.0,3.2,25.8,545.0,753.62,577.43
2018,7,9,8,15,841.5,80.0,3.3,26.5,592.5,790.67,600.23
2018,7,9,8,30,858.0,82.0,3.4,27.2,640.0,825.33,621.05
2018,7,9,8,45,870.5,84.5,3.5,27.95,684.0,854.42,637.72
2018,7,9,9,0,883.0,87.0,3.6,28.7,728.0,880.45,652.2
2018,7,9,9,15,894.5,87.5,3.7,29.15,767.5,900.16,663.18
2018,7,9,9,30,906.0,88.0,3.8,29.6,807.0,916.45,671.95
2018,7,9,9,45,915.0,88.5,3.85,30.1,841.5,926.88,676.5
2018,7,9,10,0,924.0,89.0,3.9,30.6,876.0,933.56,678.69
2018,7,9,10,15,929.0,89.5,3.95,30.95,903.0,932.77,676.53
2018,7,9,10,30,934.0,90.0,4.0,31.3,930.0,928.1,671.99
2018,7,9,10,45,937.5,91.0,4.05,31.65,951.0,918.67,664.48
2018,7,9,11,0,941.0,92.0,4.1,32.0,972.0,905.36,654.56
2018,7,9,11,15,943.0,92.5,4.2,32.2,985.5,886.49,641.72
2018,7,9,11,30,945.0,93.0,4.3,32.4,999.0,863.95,626.5
2018,7,9,11,45,945.0,93.5,4.4,32.6,1004.5,836.26,607.87
2018,7,9,12,0,945.0,94.0,4.5,32.8,1010.0,805.3,587.01
2018,7,9,12,15,943.5,94.5,4.55,32.75,1008.5,770.15,563.21
2018,7,9,12,30,942.0,95.0,4.6,32.7,1007.0,732.19,535.89
2018,7,9,12,45,938.0,96.5,4.7,32.7,998.0,690.73,505.63
2018,7,9,13,0,934.0,98.0,4.8,32.7,989.0,646.94,473.01
2018,7,9,13,15,907.0,112.0,4.85,32.55,965.0,597.07,435.18
2018,7,9,13,30,880.0,126.0,4.9,32.4,941.0,546.8,396.15
2018,7,9,13,45,852.0,139.0,5.0,32.25,912.0,495.37,355.47
2018,7,9,14,0,824.0,152.0,5.1,32.1,883.0,444.92,314.57
2018,7,9,14,15,741.5,194.0,5.1,31.85,835.5,391.42,271.88
2018,7,9,14,30,659.0,236.0,5.1,31.6,788.0,346.14,235.9
2018,7,9,14,45,651.0,225.5,5.15,31.35,751.0,293.44,193.28
2018,7,9,15,0,643.0,215.0,5.2,31.1,714.0,241.28,152.75
2018,7,9,15,15,593.0,218.5,5.2,31.1,660.0,193.47,121.45
2018,7,9,15,30,543.0,222.0,5.2,31.1,606.0,151.94,103.01
2018,7,9,15,45,511.0,213.0,5.2,30.45,555.5,131.84,102.06
2018,7,9,16,0,479.0,204.0,5.2,29.8,505.0,128.16,99.67
2018,7,9,16,15,467.0,190.5,5.15,29.35,464.5,122.24,95.34
2018,7,9,16,30,455.0,177.0,5.1,28.9,424.0,115.91,90.65
2018,7,9,16,45,372.0,174.0,5.05,28.45,363.0,113.9,89.48
2018,7,9,17,0,289.0,171.0,5.0,28.0,302.0,114.99,90.87
2018,7,9,17,15,297.5,147.0,4.85,27.45,267.0,101.34,79.98
2018,7,9,17,30,306.0,123.0,4.7,26.9,232.0,87.03,68.34
2018,7,9,17,45,272.0,107.0,4.6,26.3,192.5,76.43,59.64
2018,7,9,18,0,238.0,91.0,4.5,25.7,153.0,65.58,50.51
2018,7,9,18,15,209.5,73.0,4.25,25.05,119.0,53.29,39.92
2018,7,9,18,30,181.0,55.0,4.0,24.4,85.0,40.72,28.87
2018,7,9,18,45,136.5,39.5,3.75,23.8,57.5,29.47,18.64
2018,7,9,19,0,92.0,24.0,3.5,23.2,30.0,18.11,4.89
2018,7,9,19,15,56.5,13.5,3.4,22.8,16.0,10.62,0.0
2018,7,9,19,30,21.0,3.0,3.3,22.4,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,3.15,22.0,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.7,20.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.55,20.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.45,19.9,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,1.75,17.95,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,1.8,18.2,8.0,26.22,0.0
2018,7,10,5,15,225.5,17.5,1.9,18.65,34.5,95.19,0.0
2018,7,10,5,30,368.0,27.0,2.0,19.1,61.0,179.34,123.46
2018,7,10,5,45,460.0,34.0,2.05,19.55,103.0,245.25,186.89
2018,7,10,6,0,552.0,41.0,2.1,20.0,145.0,317.99,250.13
2018,7,10,6,15,610.5,45.5,2.2,20.65,193.0,382.28,305.02
2018,7,10,6,30,669.0,50.0,2.3,21.3,241.0,450.64,360.97
2018,7,10,6,45,709.0,53.5,2.4,21.95,292.0,510.22,407.98
2018,7,10,7,0,749.0,57.0,2.5,22.6,343.0,571.24,454.23
2018,7,10,7,15,777.0,60.0,2.55,23.15,394.5,618.3,488.59
2018,7,10,7,30,805.0,63.0,2.6,23.7,446.0,670.57,524.04
2018,7,10,7,45,770.0,82.0,2.7,24.3,481.0,700.06,542.39
2018,7,10,8,0,735.0,101.0,2.8,24.9,516.0,716.71,551.49
2018,7,10,8,15,784.5,95.0,2.85,25.35,573.0,770.11,586.55
2018,7,10,8,30,834.0,89.0,2.9,25.8,630.0,813.6,613.83
2018,7,10,8,45,869.5,82.0,2.95,26.25,680.5,851.66,637.09
2018,7,10,9,0,905.0,75.0,3.0,26.7,731.0,887.59,658.68
2018,7,10,9,15,911.0,78.5,3.05,27.1,770.0,906.18,668.66
2018,7,10,9,30,917.0,82.0,3.1,27.5,809.0,921.05,676.34
2018,7,10,9,45,920.0,86.0,3.15,27.9,842.5,929.89,680.15
2018,7,10,10,0,923.0,90.0,3.2,28.3,876.0,934.78,681.5
2018,7,10,10,15,929.0,91.0,3.25,28.65,904.0,935.42,680.34
2018,7,10,10,30,935.0,92.0,3.3,29.0,932.0,932.12,676.77
2018,7,10,10,45,939.0,93.0,3.35,29.4,953.5,923.11,669.47
2018,7,10,11,0,943.0,94.0,3.4,29.8,975.0,910.18,659.75
2018,7,10,11,15,946.0,94.0,3.45,30.0,989.0,891.65,647.0
2018,7,10,11,30,949.0,94.0,3.5,30.2,1003.0,869.4,631.88
2018,7,10,11,45,871.0,145.5,3.55,30.4,984.0,820.59,599.06
2018,7,10,12,0,793.0,197.0,3.6,30.6,965.0,783.85,572.01
2018,7,10,12,15,836.0,169.0,3.65,30.65,978.0,761.03,556.42
2018,7,10,12,30,879.0,141.0,3.7,30.7,991.0,724.2,530.88
2018,7,10,12,45,910.5,119.5,3.8,30.75,993.5,691.24,507.01
2018,7,10,13,0,942.0,98.0,3.9,30.8,996.0,653.07,478.61
2018,7,10,13,15,939.0,97.5,4.0,30.7,980.0,605.83,442.8
2018,7,10,13,30,936.0,97.0,4.1,30.6,964.0,556.54,404.43
2018,7,10,13,45,931.5,96.5,4.2,30.55,941.0,504.71,362.9
2018,7,10,14,0,927.0,96.0,4.3,30.5,918.0,451.36,318.99
2018,7,10,14,15,921.0,94.5,4.4,30.25,888.5,395.53,272.36
2018,7,10,14,30,915.0,93.0,4.5,30.0,859.0,338.81,224.29
2018,7,10,14,45,906.5,91.5,4.55,29.8,823.0,280.86,175.56
2018,7,10,15,0,898.0,90.0,4.6,29.6,787.0,222.8,129.11
2018,7,10,15,15,887.5,88.5,4.6,29.6,746.5,164.62,88.91
2018,7,10,15,30,877.0,87.0,4.6,29.6,706.0,107.04,62.8
2018,7,10,15,45,858.0,86.0,4.75,28.9,659.0,82.92,62.83
2018,7,10,16,0,839.0,85.0,4.9,28.2,612.0,81.7,62.23
2018,7,10,16,15,826.0,81.0,4.95,27.65,565.0,78.67,60.07
2018,7,10,16,30,813.0,77.0,5.0,27.1,518.0,67.72,51.29
2018,7,10,16,45,789.5,74.0,5.05,26.55,467.5,65.4,49.65
2018,7,10,17,0,766.0,71.0,5.1,26.0,417.0,63.01,47.94
2018,7,10,17,15,733.5,67.5,5.05,25.3,365.5,60.06,45.75
2018,7,10,17,30,701.0,64.0,5.0,24.6,314.0,57.1,43.48
2018,7,10,17,45,655.5,59.0,5.0,23.9,263.5,52.77,39.96
2018,7,10,18,0,610.0,54.0,5.0,23.2,213.0,44.69,33.07
2018,7,10,18,15,541.5,48.0,4.85,22.45,166.0,39.67,28.65
2018,7,10,18,30,473.0,42.0,4.7,21.7,119.0,34.74,24.1
2018,7,10,18,45,364.5,33.5,4.55,21.0,80.5,27.65,17.36
2018,7,10,19,0,256.0,25.0,4.4,20.3,42.0,20.71,6.2
2018,7,10,19,15,136.0,13.5,4.3,19.85,22.0,10.62,0.0
2018,7,10,19,30,16.0,2.0,4.2,19.4,2.0,0.0,0.0
2018,7,10,19,45,8.0,1.0,4.1,18.9,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.75,17.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,1.4,15.05,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,1.4,15.2,6.0,17.7,0.0
2018,7,11,5,15,200.0,17.5,1.4,15.65,33.0,87.29,0.0
2018,7,11,5,30,346.0,29.0,1.4,16.1,60.0,173.6,119.82
2018,7,11,5,45,443.0,35.5,1.35,16.55,101.5,240.26,184.55
2018,7,11,6,0,540.0,42.0,1.3,17.0,143.0,316.5,250.56
2018,7,11,6,15,600.5,47.0,1.3,17.7,191.5,379.1,303.9
2018,7,11,6,30,661.0,52.0,1.3,18.4,240.0,448.82,360.43
2018,7,11,6,45,702.0,56.0,1.3,19.15,291.5,509.38,407.35
2018,7,11,7,0,743.0,60.0,1.3,19.9,343.0,571.47,453.3
2018,7,11,7,15,772.0,63.0,1.35,20.6,394.5,625.14,491.58
2018,7,11,7,30,801.0,66.0,1.4,21.3,446.0,671.85,522.41
2018,7,11,7,45,823.0,68.5,1.45,22.05,496.5,718.1,551.78
2018,7,11,8,0,845.0,71.0,1.5,22.8,547.0,762.85,579.41
