Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,15,861.5,72.5,1.55,23.5,595.0,800.07,601.48
2018,7,11,8,30,878.0,74.0,1.6,24.2,643.0,834.87,621.64
2018,7,11,8,45,891.0,75.5,1.65,24.9,687.5,863.93,637.75
2018,7,11,9,0,904.0,77.0,1.7,25.6,732.0,889.9,651.75
2018,7,11,9,15,909.5,81.0,1.85,26.25,771.0,908.58,662.2
2018,7,11,9,30,915.0,85.0,2.0,26.9,810.0,923.51,670.27
2018,7,11,9,45,917.5,89.5,2.1,27.55,843.0,932.38,673.97
2018,7,11,10,0,920.0,94.0,2.2,28.2,876.0,937.26,675.24
2018,7,11,10,15,925.5,95.0,2.3,28.6,904.0,937.41,674.25
2018,7,11,10,30,931.0,96.0,2.4,29.0,932.0,933.65,670.89
2018,7,11,10,45,935.0,97.0,2.5,29.4,953.5,924.61,664.25
2018,7,11,11,0,939.0,98.0,2.6,29.8,975.0,911.68,655.2
2018,7,11,11,15,941.5,98.5,2.65,29.95,989.0,893.18,642.89
2018,7,11,11,30,944.0,99.0,2.7,30.1,1003.0,870.97,628.24
2018,7,11,11,45,945.0,99.5,2.75,30.25,1009.5,843.98,610.49
2018,7,11,12,0,946.0,100.0,2.8,30.4,1016.0,813.65,590.51
2018,7,11,12,15,946.0,99.5,2.85,30.4,1015.0,778.63,567.22
2018,7,11,12,30,946.0,99.0,2.9,30.4,1014.0,740.73,540.42
2018,7,11,12,45,944.0,99.5,2.9,30.35,1005.5,699.53,510.58
2018,7,11,13,0,942.0,100.0,2.9,30.3,997.0,655.85,478.28
2018,7,11,13,15,939.0,99.5,2.9,30.2,981.0,608.55,442.65
2018,7,11,13,30,936.0,99.0,2.9,30.1,965.0,559.21,404.48
2018,7,11,13,45,931.0,98.5,2.9,30.0,942.0,507.07,363.13
2018,7,11,14,0,926.0,98.0,2.9,29.9,919.0,453.49,319.46
2018,7,11,14,15,919.5,96.5,2.9,29.7,889.0,397.46,272.98
2018,7,11,14,30,913.0,95.0,2.9,29.5,859.0,340.6,225.09
2018,7,11,14,45,904.5,93.5,2.9,29.35,823.0,282.69,176.64
2018,7,11,15,0,896.0,92.0,2.9,29.2,787.0,224.66,130.36
2018,7,11,15,15,885.0,90.0,2.9,29.2,746.0,166.14,89.96
2018,7,11,15,30,874.0,88.0,2.9,29.2,705.0,108.29,63.43
2018,7,11,15,45,859.0,86.5,2.9,28.6,659.5,83.24,63.13
2018,7,11,16,0,844.0,85.0,2.9,28.0,614.0,81.84,62.35
2018,7,11,16,15,824.0,82.5,2.85,27.55,565.0,79.55,60.78
2018,7,11,16,30,804.0,80.0,2.8,27.1,516.0,69.53,52.77
2018,7,11,16,45,778.5,77.5,2.8,26.7,465.0,67.6,51.45
2018,7,11,17,0,753.0,75.0,2.8,26.3,414.0,65.65,50.09
2018,7,11,17,15,717.5,71.0,2.75,25.7,362.0,62.4,47.64
2018,7,11,17,30,682.0,67.0,2.7,25.1,310.0,59.13,45.12
2018,7,11,17,45,632.5,62.0,2.65,24.5,259.0,50.64,38.03
2018,7,11,18,0,583.0,57.0,2.6,23.9,208.0,46.65,34.66
2018,7,11,18,15,510.5,50.5,2.45,23.15,161.5,41.34,30.0
2018,7,11,18,30,438.0,44.0,2.3,22.4,115.0,36.12,25.21
2018,7,11,18,45,328.5,34.5,2.15,21.7,77.5,28.32,17.85
2018,7,11,19,0,219.0,25.0,2.0,21.0,40.0,20.62,5.73
2018,7,11,19,15,115.5,13.5,1.9,20.6,21.0,10.62,0.0
2018,7,11,19,30,12.0,2.0,1.8,20.2,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,1.75,19.8,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,12,4,45,9.0,2.5,1.05,17.3,2.5,0.0,0.0
2018,7,12,5,0,18.0,5.0,1.1,17.4,5.0,8.26,0.0
2018,7,12,5,15,62.0,18.5,1.15,17.7,23.0,32.8,0.0
2018,7,12,5,30,106.0,32.0,1.2,18.0,41.0,82.74,54.8
2018,7,12,5,45,152.5,47.5,1.25,18.25,70.5,122.95,93.22
2018,7,12,6,0,199.0,63.0,1.3,18.5,100.0,168.05,132.65
2018,7,12,6,15,245.0,79.0,1.3,18.85,138.5,218.02,175.36
2018,7,12,6,30,291.0,95.0,1.3,19.2,177.0,285.41,230.76
2018,7,12,6,45,214.5,120.5,1.3,19.55,187.5,266.11,214.98
2018,7,12,7,0,138.0,146.0,1.3,19.9,198.0,238.35,191.68
2018,7,12,7,15,145.5,170.5,1.35,20.35,232.5,273.14,218.81
2018,7,12,7,30,153.0,195.0,1.4,20.8,267.0,307.79,244.91
2018,7,12,7,45,283.0,191.5,1.45,21.25,343.5,422.59,334.17
2018,7,12,8,0,413.0,188.0,1.5,21.7,420.0,548.75,427.68
2018,7,12,8,15,572.0,154.0,1.6,22.05,506.0,664.67,511.78
2018,7,12,8,30,731.0,120.0,1.7,22.4,592.0,771.21,584.99
2018,7,12,8,45,721.0,133.0,1.85,22.8,626.0,794.69,598.87
2018,7,12,9,0,711.0,146.0,2.0,23.2,660.0,810.09,608.03
2018,7,12,9,15,663.5,178.0,2.1,23.6,678.5,807.83,604.89
2018,7,12,9,30,616.0,210.0,2.2,24.0,697.0,799.65,596.75
2018,7,12,9,45,714.5,171.0,2.3,24.4,759.5,850.29,631.05
2018,7,12,10,0,813.0,132.0,2.4,24.8,822.0,878.08,647.97
2018,7,12,10,15,820.0,133.0,2.5,25.1,849.0,879.29,647.69
2018,7,12,10,30,827.0,134.0,2.6,25.4,876.0,876.94,645.36
2018,7,12,10,45,822.0,141.0,2.65,25.75,893.0,865.55,636.65
2018,7,12,11,0,817.0,148.0,2.7,26.1,910.0,850.58,625.72
2018,7,12,11,15,820.5,148.5,2.65,26.3,923.5,834.2,613.65
2018,7,12,11,30,824.0,149.0,2.6,26.5,937.0,814.51,599.47
2018,7,12,11,45,836.5,142.5,2.55,26.7,947.5,793.47,584.49
2018,7,12,12,0,849.0,136.0,2.5,26.9,958.0,769.07,567.15
2018,7,12,12,15,849.0,136.0,2.4,27.05,957.0,737.02,543.31
2018,7,12,12,30,849.0,136.0,2.3,27.2,956.0,702.44,517.45
2018,7,12,12,45,847.5,135.5,2.25,27.35,948.0,664.13,488.86
2018,7,12,13,0,846.0,135.0,2.2,27.5,940.0,623.66,458.19
2018,7,12,13,15,844.0,133.5,2.15,27.6,925.5,580.18,424.77
2018,7,12,13,30,842.0,132.0,2.1,27.7,911.0,534.84,389.16
2018,7,12,13,45,827.5,136.5,2.1,27.8,886.5,485.86,350.17
2018,7,12,14,0,813.0,141.0,2.1,27.9,862.0,436.2,309.71
2018,7,12,14,15,797.0,142.5,2.1,27.9,829.5,383.02,266.02
2018,7,12,14,30,781.0,144.0,2.1,27.9,797.0,330.29,222.1
2018,7,12,14,45,701.5,176.0,2.1,27.9,743.5,277.34,180.64
2018,7,12,15,0,622.0,208.0,2.1,27.9,690.0,235.78,150.35
2018,7,12,15,15,592.0,208.5,2.1,27.9,647.5,189.56,119.1
2018,7,12,15,30,562.0,209.0,2.1,27.9,605.0,147.98,99.76
2018,7,12,15,45,658.5,156.5,2.1,27.65,591.0,102.66,79.18
2018,7,12,16,0,755.0,104.0,2.1,27.4,577.0,82.65,63.13
2018,7,12,16,15,736.5,100.0,2.05,27.15,530.5,80.61,61.74
2018,7,12,16,30,718.0,96.0,2.0,26.9,484.0,78.45,60.23
2018,7,12,16,45,686.0,93.0,2.0,26.7,434.0,70.67,54.0
2018,7,12,17,0,654.0,90.0,2.0,26.5,384.0,68.88,52.75
2018,7,12,17,15,591.0,89.5,1.95,26.05,330.5,68.32,52.57
2018,7,12,17,30,528.0,89.0,1.9,25.6,277.0,68.08,52.61
2018,7,12,17,45,388.0,89.0,1.85,25.15,215.0,64.89,50.08
2018,7,12,18,0,248.0,89.0,1.8,24.7,153.0,64.41,49.7
2018,7,12,18,15,193.0,72.5,1.75,24.1,115.5,52.79,39.63
2018,7,12,18,30,138.0,56.0,1.7,23.5,78.0,41.03,29.23
2018,7,12,18,45,89.5,39.5,1.6,22.9,52.0,29.2,18.43
2018,7,12,19,0,41.0,23.0,1.5,22.3,26.0,17.37,3.5
2018,7,12,19,15,24.0,12.5,1.5,21.95,14.0,9.83,0.0
2018,7,12,19,30,7.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.45,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,13,4,45,13.0,2.5,1.05,16.9,2.5,0.0,0.0
2018,7,13,5,0,26.0,5.0,1.0,17.0,5.0,3.93,0.0
2018,7,13,5,15,123.0,18.0,0.95,17.4,27.5,50.38,0.0
2018,7,13,5,30,220.0,31.0,0.9,17.8,50.0,130.6,87.39
2018,7,13,5,45,313.0,41.0,0.85,18.2,87.5,193.2,147.11
2018,7,13,6,0,406.0,51.0,0.8,18.6,125.0,265.12,208.44
2018,7,13,6,15,471.0,58.5,0.8,19.15,170.5,328.93,261.9
2018,7,13,6,30,536.0,66.0,0.8,19.7,216.0,397.91,317.38
2018,7,13,6,45,582.0,71.5,0.8,20.25,265.0,457.71,363.62
2018,7,13,7,0,628.0,77.0,0.8,20.8,314.0,519.81,409.66
2018,7,13,7,15,661.5,81.5,0.75,21.45,363.5,573.91,447.36
2018,7,13,7,30,695.0,86.0,0.7,22.1,413.0,628.37,483.74
2018,7,13,7,45,721.0,89.0,0.7,22.75,462.0,672.66,511.35
2018,7,13,8,0,747.0,92.0,0.7,23.4,511.0,718.61,539.28
2018,7,13,8,15,766.5,94.5,0.7,24.05,557.5,757.23,561.59
2018,7,13,8,30,786.0,97.0,0.7,24.7,604.0,793.78,582.15
2018,7,13,8,45,801.5,99.0,0.75,25.35,647.5,823.92,599.03
2018,7,13,9,0,817.0,101.0,0.8,26.0,691.0,841.05,607.48
2018,7,13,9,15,823.5,105.5,0.9,26.45,728.5,859.62,618.31
2018,7,13,9,30,830.0,110.0,1.0,26.9,766.0,874.77,626.95
2018,7,13,9,45,832.0,115.5,1.1,27.35,797.5,883.25,631.43
2018,7,13,10,0,834.0,121.0,1.2,27.8,829.0,888.02,633.68
2018,7,13,10,15,841.5,122.0,1.3,28.0,856.5,889.83,634.79
2018,7,13,10,30,849.0,123.0,1.4,28.2,884.0,888.02,633.68
2018,7,13,10,45,855.0,124.0,1.55,28.45,905.5,881.18,629.92
2018,7,13,11,0,861.0,125.0,1.7,28.7,927.0,870.67,623.79
2018,7,13,11,15,864.5,125.0,1.8,28.85,941.0,853.53,613.11
2018,7,13,11,30,868.0,125.0,1.9,29.0,955.0,832.95,600.2
2018,7,13,11,45,870.5,124.5,1.95,29.1,961.5,807.83,583.97
2018,7,13,12,0,873.0,124.0,2.0,29.2,968.0,779.6,565.67
2018,7,13,12,15,874.5,123.0,2.1,29.25,968.0,747.31,543.96
2018,7,13,12,30,876.0,122.0,2.2,29.3,968.0,712.3,519.6
2018,7,13,12,45,876.5,120.0,2.3,29.3,960.0,673.31,491.95
2018,7,13,13,0,877.0,118.0,2.4,29.3,952.0,631.92,461.8
2018,7,13,13,15,874.0,117.5,2.45,29.3,937.0,587.32,428.23
2018,7,13,13,30,871.0,117.0,2.5,29.3,922.0,540.84,392.29
2018,7,13,13,45,867.0,115.0,2.55,29.25,899.5,491.16,353.01
2018,7,13,14,0,863.0,113.0,2.6,29.2,877.0,440.1,311.48
2018,7,13,14,15,857.0,111.0,2.65,29.1,848.5,387.12,267.5
2018,7,13,14,30,851.0,109.0,2.7,29.0,820.0,333.36,222.17
2018,7,13,14,45,842.5,107.5,2.7,28.9,786.0,278.77,176.41
2018,7,13,15,0,834.0,106.0,2.7,28.8,752.0,224.1,132.69
2018,7,13,15,15,822.0,103.5,2.7,28.8,712.0,168.58,94.08
2018,7,13,15,30,810.0,101.0,2.7,28.8,672.0,113.87,68.28
2018,7,13,15,45,796.0,98.0,2.8,28.45,628.0,79.05,59.73
2018,7,13,16,0,782.0,95.0,2.9,28.1,584.0,77.64,58.88
2018,7,13,16,15,763.5,92.0,2.9,27.75,537.5,76.01,57.81
2018,7,13,16,30,745.0,89.0,2.9,27.4,491.0,74.29,56.67
2018,7,13,16,45,720.0,85.0,2.95,27.1,442.0,71.65,54.75
2018,7,13,17,0,695.0,81.0,3.0,26.8,393.0,68.92,52.74
2018,7,13,17,15,661.0,76.0,3.0,26.25,343.0,60.2,45.67
2018,7,13,17,30,627.0,71.0,3.0,25.7,293.0,56.65,42.9
2018,7,13,17,45,579.5,65.0,3.0,25.2,244.5,52.15,39.2
2018,7,13,18,0,532.0,59.0,3.0,24.7,196.0,47.62,35.36
2018,7,13,18,15,462.0,51.5,2.95,24.0,151.5,41.71,30.18
2018,7,13,18,30,392.0,44.0,2.9,23.3,107.0,35.83,24.83
2018,7,13,18,45,289.0,34.0,2.8,22.65,71.5,27.75,17.21
2018,7,13,19,0,186.0,24.0,2.7,22.0,36.0,18.3,3.51
2018,7,13,19,15,97.5,13.0,2.7,21.55,19.0,10.23,0.0
2018,7,13,19,30,9.0,2.0,2.7,21.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.7,20.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.0,16.55,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,2.0,16.6,5.0,3.93,0.0
2018,7,14,5,15,146.5,17.0,1.95,17.0,28.0,56.56,0.0
2018,7,14,5,30,260.0,29.0,1.9,17.4,51.0,143.11,94.93
2018,7,14,5,45,357.0,37.5,1.9,17.8,89.5,208.05,159.11
2018,7,14,6,0,454.0,46.0,1.9,18.2,128.0,282.39,223.64
2018,7,14,6,15,518.0,52.5,1.85,18.85,174.5,346.76,278.56
2018,7,14,6,30,582.0,59.0,1.8,19.5,221.0,416.19,335.34
2018,7,14,6,45,627.0,64.0,1.8,20.1,271.0,476.78,383.15
2018,7,14,7,0,672.0,69.0,1.8,20.7,321.0,537.33,429.04
2018,7,14,7,15,703.5,73.0,1.8,21.35,371.5,591.4,468.15
2018,7,14,7,30,735.0,77.0,1.8,22.0,422.0,645.5,505.37
2018,7,14,7,45,759.0,79.5,1.8,22.65,471.0,691.73,535.08
2018,7,14,8,0,783.0,82.0,1.8,23.3,520.0,736.69,563.19
2018,7,14,8,15,801.0,84.5,1.8,24.0,567.0,766.58,580.16
2018,7,14,8,30,819.0,87.0,1.8,24.7,614.0,802.35,600.99
2018,7,14,8,45,833.0,89.5,1.8,25.4,658.0,832.17,617.42
2018,7,14,9,0,847.0,92.0,1.8,26.1,702.0,859.1,631.79
2018,7,14,9,15,858.5,93.0,1.85,26.65,741.0,879.1,642.38
2018,7,14,9,30,870.0,94.0,1.9,27.2,780.0,895.77,650.88
2018,7,14,9,45,878.5,95.0,1.95,27.7,814.0,906.23,655.55
2018,7,14,10,0,887.0,96.0,2.0,28.2,848.0,913.03,658.02
2018,7,14,10,15,893.0,97.0,2.1,28.55,875.5,913.82,657.63
2018,7,14,10,30,899.0,98.0,2.2,28.9,903.0,910.82,654.95
2018,7,14,10,45,903.5,99.0,2.3,29.3,924.5,902.64,648.91
2018,7,14,11,0,908.0,100.0,2.4,29.7,946.0,890.67,640.52
2018,7,14,11,15,911.0,100.5,2.5,29.85,960.0,873.2,629.27
2018,7,14,11,30,914.0,101.0,2.6,30.0,974.0,852.11,615.68
2018,7,14,11,45,915.5,101.0,2.7,30.15,980.5,825.89,598.7
2018,7,14,12,0,917.0,101.0,2.8,30.3,987.0,796.41,579.48
2018,7,14,12,15,916.5,101.5,2.85,30.3,986.5,762.77,557.04
2018,7,14,12,30,916.0,102.0,2.9,30.3,986.0,726.31,531.14
2018,7,14,12,45,913.5,102.5,3.0,30.35,977.5,685.88,501.99
2018,7,14,13,0,911.0,103.0,3.1,30.4,969.0,643.09,470.41
2018,7,14,13,15,908.5,102.0,3.15,30.35,953.5,597.0,435.62
2018,7,14,13,30,906.0,101.0,3.2,30.3,938.0,548.9,398.33
2018,7,14,13,45,901.5,100.0,3.25,30.25,915.5,498.03,357.88
2018,7,14,14,0,897.0,99.0,3.3,30.2,893.0,445.72,315.13
2018,7,14,14,15,890.5,98.5,3.4,30.0,864.5,391.8,270.3
2018,7,14,14,30,884.0,98.0,3.5,29.8,836.0,337.08,224.04
2018,7,14,14,45,876.0,96.0,3.55,29.65,801.0,280.44,176.47
2018,7,14,15,0,868.0,94.0,3.6,29.5,766.0,223.67,130.9
2018,7,14,15,15,857.0,92.5,3.6,29.5,726.0,166.93,91.25
2018,7,14,15,30,846.0,91.0,3.6,29.5,686.0,110.85,64.75
2018,7,14,15,45,832.0,88.5,3.7,28.85,641.5,83.67,63.44
2018,7,14,16,0,818.0,86.0,3.8,28.2,597.0,81.75,62.25
2018,7,14,16,15,800.0,83.0,3.8,27.8,549.5,71.04,53.7
2018,7,14,16,30,782.0,80.0,3.8,27.4,502.0,69.04,52.33
2018,7,14,16,45,758.0,76.5,3.8,26.95,452.0,66.49,50.49
2018,7,14,17,0,734.0,73.0,3.8,26.5,402.0,63.86,48.56
2018,7,14,17,15,701.5,69.0,3.75,25.95,351.5,60.65,46.12
2018,7,14,17,30,669.0,65.0,3.7,25.4,301.0,57.4,43.6
2018,7,14,17,45,623.5,60.0,3.65,24.8,252.0,49.08,36.65
2018,7,14,18,0,578.0,55.0,3.6,24.2,203.0,45.11,33.28
2018,7,14,18,15,509.5,48.0,3.55,23.6,157.0,39.41,28.26
2018,7,14,18,30,441.0,41.0,3.5,23.0,111.0,33.75,23.08
2018,7,14,18,45,335.5,32.0,3.4,22.35,74.5,26.32,16.01
2018,7,14,19,0,230.0,23.0,3.3,21.7,38.0,18.98,3.26
2018,7,14,19,15,122.0,12.5,3.25,21.25,20.0,9.83,0.0
2018,7,14,19,30,14.0,2.0,3.2,20.8,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.15,20.4,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,1.75,15.85,2.5,0.0,0.0
2018,7,15,5,0,42.0,6.0,1.7,15.9,5.0,4.72,0.0
2018,7,15,5,15,172.0,16.5,1.65,16.35,28.5,63.75,0.0
2018,7,15,5,30,302.0,27.0,1.6,16.8,52.0,155.87,102.06
2018,7,15,5,45,400.5,34.5,1.5,17.25,92.0,222.97,170.32
2018,7,15,6,0,499.0,42.0,1.4,17.7,132.0,299.04,236.29
2018,7,15,6,15,562.5,48.0,1.4,18.4,179.5,364.72,292.14
2018,7,15,6,30,626.0,54.0,1.4,19.1,227.0,433.2,347.95
2018,7,15,6,45,669.0,58.0,1.35,19.85,277.5,493.75,394.91
2018,7,15,7,0,712.0,62.0,1.3,20.6,328.0,556.07,440.95
2018,7,15,7,15,743.0,65.0,1.3,21.25,379.0,610.18,479.41
2018,7,15,7,30,774.0,68.0,1.3,21.9,430.0,664.21,515.3
2018,7,15,7,45,797.0,70.5,1.3,22.6,480.5,703.75,539.5
2018,7,15,8,0,820.0,73.0,1.3,23.3,531.0,748.72,566.97
2018,7,15,8,15,837.5,75.5,1.35,23.95,579.0,787.46,590.16
2018,7,15,8,30,855.0,78.0,1.4,24.6,627.0,823.87,611.47
2018,7,15,8,45,869.0,79.5,1.45,25.25,671.5,853.51,628.05
2018,7,15,9,0,883.0,81.0,1.5,25.9,716.0,880.16,642.6
2018,7,15,9,15,890.0,84.0,1.65,26.4,755.0,898.95,653.59
2018,7,15,9,30,897.0,87.0,1.8,26.9,794.0,914.13,662.31
2018,7,15,9,45,900.5,91.5,1.9,27.45,827.5,923.94,666.95
2018,7,15,10,0,904.0,96.0,2.0,28.0,861.0,929.83,669.2
2018,7,15,10,15,911.0,96.5,2.1,28.35,889.5,931.0,669.07
2018,7,15,10,30,918.0,97.0,2.2,28.7,918.0,928.31,666.59
2018,7,15,10,45,923.0,98.0,2.3,29.1,940.0,920.4,660.74
2018,7,15,11,0,928.0,99.0,2.4,29.5,962.0,908.6,652.49
2018,7,15,11,15,932.0,99.0,2.5,29.65,977.0,891.17,641.33
2018,7,15,11,30,936.0,99.0,2.6,29.8,992.0,870.03,627.78
2018,7,15,11,45,938.0,98.5,2.75,29.9,999.0,843.23,610.95
2018,7,15,12,0,940.0,98.0,2.9,30.0,1006.0,813.08,591.75
2018,7,15,12,15,938.5,99.0,2.95,30.0,1005.0,778.37,568.81
2018,7,15,12,30,937.0,100.0,3.0,30.0,1004.0,740.8,542.14
2018,7,15,12,45,933.5,101.5,3.1,30.0,995.5,699.63,512.55
2018,7,15,13,0,930.0,103.0,3.2,30.0,987.0,656.07,480.49
2018,7,15,13,15,927.5,102.5,3.25,29.9,971.5,609.42,445.35
2018,7,15,13,30,925.0,102.0,3.3,29.8,956.0,560.69,407.62
2018,7,15,13,45,921.0,100.5,3.35,29.7,933.0,508.66,366.32
2018,7,15,14,0,917.0,99.0,3.4,29.6,910.0,455.11,322.59
2018,7,15,14,15,911.0,97.5,3.45,29.4,880.5,399.52,276.3
2018,7,15,14,30,905.0,96.0,3.5,29.2,851.0,343.07,228.5
2018,7,15,14,45,897.0,94.5,3.55,29.0,816.0,285.49,180.03
2018,7,15,15,0,889.0,93.0,3.6,28.8,781.0,227.73,133.51
2018,7,15,15,15,878.0,91.0,3.6,28.8,740.0,169.35,92.45
2018,7,15,15,30,867.0,89.0,3.6,28.8,699.0,111.64,64.79
2018,7,15,15,45,854.0,86.5,3.7,28.2,654.0,83.1,63.15
2018,7,15,16,0,841.0,84.0,3.8,27.6,609.0,81.13,61.91
2018,7,15,16,15,823.5,81.0,3.8,27.15,560.5,78.58,60.11
2018,7,15,16,30,806.0,78.0,3.8,26.7,512.0,68.25,51.82
2018,7,15,16,45,782.5,74.5,3.8,26.3,461.5,65.62,49.9
2018,7,15,17,0,759.0,71.0,3.8,25.9,411.0,62.9,47.87
2018,7,15,17,15,726.0,67.5,3.75,25.3,359.5,59.95,45.66
2018,7,15,17,30,693.0,64.0,3.7,24.7,308.0,57.0,43.38
2018,7,15,17,45,646.5,59.0,3.65,24.1,257.5,52.67,39.84
2018,7,15,18,0,600.0,54.0,3.6,23.5,207.0,44.6,32.94
2018,7,15,18,15,529.0,47.5,3.5,22.85,160.0,39.2,28.17
2018,7,15,18,30,458.0,41.0,3.4,22.2,113.0,33.88,23.26
2018,7,15,18,45,341.5,32.0,3.35,21.55,75.0,26.36,16.07
2018,7,15,19,0,225.0,23.0,3.3,20.9,37.0,18.99,2.59
2018,7,15,19,15,114.0,11.5,3.25,20.45,18.5,9.05,0.0
2018,7,15,19,30,3.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,15,19,45,1.5,0.0,3.15,19.6,0.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,1.95,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.0,15.5,5.0,0.0,0.0
2018,7,16,5,15,173.5,16.5,1.95,16.0,28.5,64.27,0.0
2018,7,16,5,30,306.0,27.0,1.9,16.5,52.0,156.84,101.03
2018,7,16,5,45,408.0,35.0,1.85,16.95,93.0,226.91,173.55
2018,7,16,6,0,510.0,43.0,1.8,17.4,134.0,305.72,242.21
2018,7,16,6,15,574.5,48.5,1.8,18.1,182.0,372.02,299.0
2018,7,16,6,30,639.0,54.0,1.8,18.8,230.0,441.05,355.71
2018,7,16,6,45,683.0,58.0,1.75,19.45,281.5,502.92,404.26
2018,7,16,7,0,727.0,62.0,1.7,20.1,333.0,566.59,451.94
2018,7,16,7,15,758.0,65.5,1.7,20.85,385.0,622.0,491.51
2018,7,16,7,30,789.0,69.0,1.7,21.6,437.0,677.29,528.32
2018,7,16,7,45,812.0,71.5,1.7,22.3,488.0,717.36,553.08
2018,7,16,8,0,835.0,74.0,1.7,23.0,539.0,762.85,581.12
2018,7,16,8,15,852.0,76.5,1.75,23.8,587.5,801.64,604.09
2018,7,16,8,30,869.0,79.0,1.8,24.6,636.0,838.02,625.09
2018,7,16,8,45,882.5,81.0,1.8,25.35,681.0,868.1,641.23
2018,7,16,9,0,896.0,83.0,1.8,26.1,726.0,895.12,655.19
2018,7,16,9,15,905.5,84.5,1.9,26.7,766.0,914.69,665.72
2018,7,16,9,30,915.0,86.0,2.0,27.3,806.0,930.71,674.02
2018,7,16,9,45,921.0,88.0,2.05,27.95,840.0,940.35,677.64
2018,7,16,10,0,927.0,90.0,2.1,28.6,874.0,946.12,678.94
2018,7,16,10,15,932.5,91.5,2.15,29.0,902.5,946.99,677.93
2018,7,16,10,30,938.0,93.0,2.2,29.4,931.0,943.88,674.55
2018,7,16,10,45,942.0,94.0,2.3,29.8,952.5,934.96,668.1
2018,7,16,11,0,946.0,95.0,2.4,30.2,974.0,922.09,659.23
2018,7,16,11,15,949.0,95.0,2.5,30.4,988.5,903.57,647.31
2018,7,16,11,30,952.0,95.0,2.6,30.6,1003.0,881.29,633.0
2018,7,16,11,45,953.0,95.0,2.7,30.8,1009.5,853.77,615.25
2018,7,16,12,0,954.0,95.0,2.8,31.0,1016.0,822.87,595.2
2018,7,16,12,15,951.5,97.0,2.85,31.0,1015.0,787.8,572.38
2018,7,16,12,30,949.0,99.0,2.9,31.0,1014.0,749.85,545.64
2018,7,16,12,45,945.0,100.5,3.0,31.0,1004.5,707.83,515.74
2018,7,16,13,0,941.0,102.0,3.1,31.0,995.0,663.45,483.35
2018,7,16,13,15,938.0,101.0,3.15,30.9,979.0,615.6,447.63
2018,7,16,13,30,935.0,100.0,3.2,30.8,963.0,565.71,409.33
2018,7,16,13,45,931.0,99.5,3.25,30.7,940.5,513.84,368.35
2018,7,16,14,0,927.0,99.0,3.3,30.6,918.0,460.4,324.91
2018,7,16,14,15,921.0,97.5,3.35,30.5,888.5,404.2,278.27
2018,7,16,14,30,915.0,96.0,3.4,30.4,859.0,347.11,230.12
2018,7,16,14,45,907.5,94.5,3.4,30.25,823.5,288.99,181.36
2018,7,16,15,0,900.0,93.0,3.4,30.1,788.0,230.62,134.5
2018,7,16,15,15,889.0,91.0,3.4,30.1,746.5,171.51,93.04
2018,7,16,15,30,878.0,89.0,3.4,30.1,705.0,113.04,64.93
2018,7,16,15,45,864.5,87.0,3.35,29.6,660.0,83.7,63.26
2018,7,16,16,0,851.0,85.0,3.3,29.1,615.0,82.01,62.23
2018,7,16,16,15,833.5,81.5,3.3,28.75,566.0,79.13,60.16
2018,7,16,16,30,816.0,78.0,3.3,28.4,517.0,68.49,51.64
2018,7,16,16,45,792.0,75.0,3.25,28.05,466.0,66.17,49.98
2018,7,16,17,0,768.0,72.0,3.2,27.7,415.0,63.8,48.26
2018,7,16,17,15,735.0,68.0,3.1,27.15,363.0,60.48,45.75
2018,7,16,17,30,702.0,64.0,3.0,26.6,311.0,57.14,43.15
2018,7,16,17,45,654.5,59.0,2.9,26.05,259.5,52.78,39.6
2018,7,16,18,0,607.0,54.0,2.8,25.5,208.0,44.69,32.72
2018,7,16,18,15,535.5,48.0,2.65,24.7,161.0,39.66,28.32
2018,7,16,18,30,464.0,42.0,2.5,23.9,114.0,34.74,23.8
2018,7,16,18,45,343.5,32.0,2.35,23.1,75.0,26.39,15.92
2018,7,16,19,0,223.0,22.0,2.2,22.3,36.0,18.14,1.37
2018,7,16,19,15,111.5,11.0,2.2,21.85,18.0,8.65,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.15,17.25,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,1.2,17.4,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,1.3,17.9,27.5,62.78,0.0
2018,7,17,5,30,300.0,27.0,1.4,18.4,51.0,154.26,96.37
2018,7,17,5,45,402.5,35.0,1.45,18.85,91.5,225.03,170.36
2018,7,17,6,0,505.0,43.0,1.5,19.3,132.0,303.88,238.53
2018,7,17,6,15,570.0,49.0,1.45,19.95,180.5,370.87,295.2
2018,7,17,6,30,635.0,55.0,1.4,20.6,229.0,440.47,351.52
2018,7,17,6,45,678.5,59.5,1.4,21.2,280.0,502.56,399.8
2018,7,17,7,0,722.0,64.0,1.4,21.8,331.0,566.43,447.24
2018,7,17,7,15,753.0,67.0,1.4,22.6,383.0,621.16,485.66
2018,7,17,7,30,784.0,70.0,1.4,23.4,435.0,675.75,521.37
2018,7,17,7,45,807.0,73.0,1.4,24.2,486.0,723.66,550.96
2018,7,17,8,0,830.0,76.0,1.4,25.0,537.0,762.22,573.39
2018,7,17,8,15,847.0,78.0,1.5,25.6,585.0,800.33,596.61
2018,7,17,8,30,864.0,80.0,1.6,26.2,633.0,836.06,617.94
2018,7,17,8,45,858.0,90.0,1.65,26.85,672.0,857.91,629.25
2018,7,17,9,0,852.0,100.0,1.7,27.5,711.0,875.64,637.98
2018,7,17,9,15,857.5,105.0,1.75,28.05,749.5,894.47,647.73
2018,7,17,9,30,863.0,110.0,1.8,28.6,788.0,909.68,655.15
2018,7,17,9,45,885.0,105.0,1.9,29.1,827.0,926.28,664.22
2018,7,17,10,0,907.0,100.0,2.0,29.6,866.0,939.38,671.08
2018,7,17,10,15,913.5,101.0,2.0,30.0,894.5,940.55,669.69
2018,7,17,10,30,920.0,102.0,2.0,30.4,923.0,937.82,666.08
2018,7,17,10,45,924.0,102.5,2.05,30.8,944.0,928.45,658.96
2018,7,17,11,0,928.0,103.0,2.1,31.2,965.0,915.23,649.55
2018,7,17,11,15,930.5,103.5,2.15,31.45,979.0,896.89,637.4
2018,7,17,11,30,933.0,104.0,2.2,31.7,993.0,874.88,622.97
2018,7,17,11,45,934.0,104.0,2.25,31.9,999.5,847.66,605.35
2018,7,17,12,0,935.0,104.0,2.3,32.1,1006.0,817.13,585.56
2018,7,17,12,15,932.0,106.0,2.35,32.2,1004.5,782.1,562.7
2018,7,17,12,30,929.0,108.0,2.4,32.3,1003.0,744.3,536.3
2018,7,17,12,45,907.5,120.0,2.45,32.35,988.0,699.14,504.23
2018,7,17,13,0,886.0,132.0,2.5,32.4,973.0,652.63,470.55
2018,7,17,13,15,899.0,121.0,2.55,32.35,962.0,609.07,438.49
2018,7,17,13,30,912.0,110.0,2.6,32.3,951.0,562.14,402.87
2018,7,17,13,45,907.0,109.0,2.7,32.25,928.0,510.45,362.75
2018,7,17,14,0,902.0,108.0,2.8,32.2,905.0,457.35,320.27
2018,7,17,14,15,895.5,106.5,2.85,32.0,875.0,402.18,275.17
2018,7,17,14,30,889.0,105.0,2.9,31.8,845.0,346.2,228.59
2018,7,17,14,45,880.0,103.5,2.95,31.65,809.5,289.05,181.21
2018,7,17,15,0,871.0,102.0,3.0,31.5,774.0,231.85,135.72
2018,7,17,15,15,859.0,99.5,3.0,31.5,732.5,173.85,95.25
2018,7,17,15,30,847.0,97.0,3.0,31.5,691.0,116.65,67.59
2018,7,17,15,45,832.0,94.5,3.05,30.9,646.0,87.21,65.74
2018,7,17,16,0,817.0,92.0,3.1,30.3,601.0,76.73,57.6
2018,7,17,16,15,797.5,89.5,3.15,29.9,552.5,75.26,56.69
2018,7,17,16,30,778.0,87.0,3.2,29.5,504.0,73.73,55.73
2018,7,17,16,45,752.0,83.0,3.25,29.1,453.0,70.96,53.74
2018,7,17,17,0,726.0,79.0,3.3,28.7,402.0,68.09,51.64
2018,7,17,17,15,690.5,74.5,3.25,28.05,350.5,64.62,49.05
2018,7,17,17,30,655.0,70.0,3.2,27.4,299.0,56.4,42.38
2018,7,17,17,45,605.0,64.5,3.15,26.75,249.0,52.15,38.94
2018,7,17,18,0,555.0,59.0,3.1,26.1,199.0,47.92,35.38
2018,7,17,18,15,481.0,51.5,3.0,25.3,153.0,41.94,30.17
2018,7,17,18,30,407.0,44.0,2.9,24.5,107.0,36.01,24.78
2018,7,17,18,45,291.5,33.5,2.8,23.7,70.0,27.43,16.65
2018,7,17,19,0,176.0,23.0,2.7,22.9,33.0,17.52,0.19
2018,7,17,19,15,88.0,11.5,2.6,22.45,16.5,9.05,0.0
2018,7,17,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.45,21.55,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.0,1.4,17.8,1.0,0.0,0.0
2018,7,18,5,0,17.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,7,18,5,15,82.5,14.5,1.5,18.15,20.0,35.88,0.0
2018,7,18,5,30,148.0,27.0,1.5,18.5,38.0,99.0,59.29
2018,7,18,5,45,188.5,42.0,1.55,18.8,67.5,142.8,107.72
2018,7,18,6,0,229.0,57.0,1.6,19.1,97.0,187.99,148.03
2018,7,18,6,15,288.5,71.5,1.5,19.65,138.5,246.39,197.61
2018,7,18,6,30,348.0,86.0,1.4,20.2,180.0,310.2,250.02
2018,7,18,6,45,513.0,77.5,1.25,20.75,249.5,425.25,340.91
2018,7,18,7,0,678.0,69.0,1.1,21.3,319.0,544.06,430.13
2018,7,18,7,15,710.0,73.0,1.15,22.05,370.0,599.06,468.69
2018,7,18,7,30,742.0,77.0,1.2,22.8,421.0,654.09,505.76
2018,7,18,7,45,766.0,80.5,1.2,23.55,471.0,702.02,535.66
2018,7,18,8,0,790.0,84.0,1.2,24.3,521.0,748.66,563.88
2018,7,18,8,15,808.5,86.0,1.3,24.9,568.5,787.36,587.55
2018,7,18,8,30,827.0,88.0,1.4,25.5,616.0,814.68,603.39
2018,7,18,8,45,831.5,94.5,1.55,26.1,657.5,840.92,619.08
2018,7,18,9,0,836.0,101.0,1.7,26.7,699.0,863.76,632.44
2018,7,18,9,15,755.5,146.0,1.8,27.2,709.5,857.72,626.62
2018,7,18,9,30,675.0,191.0,1.9,27.7,720.0,841.48,614.48
2018,7,18,9,45,613.5,237.5,2.0,28.2,734.5,829.83,603.68
2018,7,18,10,0,552.0,284.0,2.1,28.7,749.0,808.58,586.66
2018,7,18,10,15,546.0,296.5,2.25,28.9,769.5,808.93,586.51
2018,7,18,10,30,540.0,309.0,2.4,29.1,790.0,806.33,584.2
2018,7,18,10,45,518.5,336.0,2.55,29.25,807.0,799.89,578.95
2018,7,18,11,0,497.0,363.0,2.7,29.4,824.0,790.32,571.66
2018,7,18,11,15,609.0,297.5,2.8,29.4,871.0,813.5,589.86
2018,7,18,11,30,721.0,232.0,2.9,29.4,918.0,831.14,603.81
2018,7,18,11,45,809.5,175.5,3.0,29.35,951.0,820.52,598.69
2018,7,18,12,0,898.0,119.0,3.1,29.3,984.0,802.11,587.41
2018,7,18,12,15,901.0,116.5,3.0,29.3,984.0,768.92,564.08
2018,7,18,12,30,904.0,114.0,2.9,29.3,984.0,732.82,537.71
2018,7,18,12,45,906.5,111.0,2.8,29.3,977.0,693.2,508.45
2018,7,18,13,0,909.0,108.0,2.7,29.3,970.0,650.92,476.7
2018,7,18,13,15,898.0,112.0,2.6,29.4,951.5,603.42,440.28
2018,7,18,13,30,887.0,116.0,2.5,29.5,933.0,554.57,402.07
2018,7,18,13,45,882.0,114.5,2.4,29.6,910.0,503.68,361.46
2018,7,18,14,0,877.0,113.0,2.3,29.7,887.0,451.45,318.81
2018,7,18,14,15,871.5,111.0,2.35,29.7,858.0,397.57,274.33
2018,7,18,14,30,866.0,109.0,2.4,29.7,829.0,342.83,228.36
2018,7,18,14,45,860.0,106.0,2.4,29.65,795.0,286.69,181.39
2018,7,18,15,0,854.0,103.0,2.4,29.6,761.0,230.2,136.03
2018,7,18,15,15,842.5,100.5,2.4,29.6,720.5,173.2,95.93
2018,7,18,15,30,831.0,98.0,2.4,29.6,680.0,116.95,68.34
2018,7,18,15,45,817.5,94.0,2.5,29.2,635.0,86.51,65.63
2018,7,18,16,0,804.0,90.0,2.6,28.8,590.0,75.13,56.65
2018,7,18,16,15,783.5,87.0,2.65,28.35,541.5,73.29,55.44
2018,7,18,16,30,763.0,84.0,2.7,27.9,493.0,71.36,54.14
2018,7,18,16,45,736.5,81.0,2.8,27.45,443.0,69.23,52.68
2018,7,18,17,0,710.0,78.0,2.9,27.0,393.0,67.07,51.16
2018,7,18,17,15,674.5,73.5,2.85,26.35,342.5,58.77,44.46
2018,7,18,17,30,639.0,69.0,2.8,25.7,292.0,55.47,41.9
2018,7,18,17,45,588.5,63.5,2.8,25.1,242.5,51.22,38.43
2018,7,18,18,0,538.0,58.0,2.8,24.5,193.0,46.99,34.83
2018,7,18,18,15,465.0,50.5,2.7,23.85,148.0,41.03,29.58
2018,7,18,18,30,392.0,43.0,2.6,23.2,103.0,35.12,24.15
2018,7,18,18,45,280.0,32.0,2.45,22.55,67.0,26.15,15.64
2018,7,18,19,0,168.0,21.0,2.3,21.9,31.0,16.04,0.0
2018,7,18,19,15,84.0,10.5,2.15,21.65,15.5,8.26,0.0
2018,7,18,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,1.8,17.85,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,19,5,15,54.5,15.0,1.55,18.25,19.0,28.0,0.0
2018,7,19,5,30,104.0,28.0,1.4,18.6,36.0,76.9,43.58
2018,7,19,5,45,177.5,45.5,1.25,19.0,71.0,133.9,100.5
2018,7,19,6,0,251.0,63.0,1.1,19.4,106.0,205.59,161.43
2018,7,19,6,15,309.5,76.5,1.05,19.9,147.5,263.38,210.21
2018,7,19,6,30,368.0,90.0,1.0,20.4,189.0,326.53,261.71
2018,7,19,6,45,405.5,102.5,1.0,20.95,233.5,380.44,304.16
2018,7,19,7,0,443.0,115.0,1.0,21.5,278.0,436.59,346.71
2018,7,19,7,15,436.5,133.0,1.0,22.1,313.5,469.75,369.93
2018,7,19,7,30,430.0,151.0,1.0,22.7,349.0,500.73,390.8
2018,7,19,7,45,426.0,172.0,1.0,23.25,387.5,534.53,413.05
2018,7,19,8,0,422.0,193.0,1.0,23.8,426.0,566.11,433.06
2018,7,19,8,15,524.0,179.5,1.1,24.4,495.5,647.95,490.84
2018,7,19,8,30,626.0,166.0,1.2,25.0,565.0,742.57,554.88
2018,7,19,8,45,662.0,164.5,1.25,25.6,613.5,784.5,580.26
2018,7,19,9,0,698.0,163.0,1.3,26.2,662.0,824.57,604.05
2018,7,19,9,15,720.5,162.0,1.35,26.7,702.5,850.73,618.74
2018,7,19,9,30,743.0,161.0,1.4,27.2,743.0,866.63,626.88
2018,7,19,9,45,764.5,157.5,1.5,27.75,779.5,883.89,636.53
2018,7,19,10,0,786.0,154.0,1.6,28.3,816.0,897.74,643.99
2018,7,19,10,15,794.5,155.5,1.7,28.65,844.0,900.95,645.25
2018,7,19,10,30,803.0,157.0,1.8,29.0,872.0,900.49,644.36
2018,7,19,10,45,810.0,157.5,1.85,29.35,893.5,894.05,639.22
2018,7,19,11,0,817.0,158.0,1.9,29.7,915.0,883.9,631.87
2018,7,19,11,15,821.0,158.0,2.0,29.85,929.0,867.05,621.29
2018,7,19,11,30,825.0,158.0,2.1,30.0,943.0,846.68,608.47
2018,7,19,11,45,828.0,158.0,2.15,30.15,950.5,822.1,592.47
2018,7,19,12,0,831.0,158.0,2.2,30.3,958.0,794.3,573.59
2018,7,19,12,15,831.0,157.5,2.25,30.3,957.0,760.8,550.76
2018,7,19,12,30,831.0,157.0,2.3,30.3,956.0,724.64,525.69
2018,7,19,12,45,828.5,157.0,2.4,30.35,947.5,684.73,497.62
2018,7,19,13,0,826.0,157.0,2.5,30.4,939.0,642.68,467.31
2018,7,19,13,15,822.5,155.5,2.5,30.35,923.5,596.96,433.37
2018,7,19,13,30,819.0,154.0,2.5,30.3,908.0,549.59,397.31
2018,7,19,13,45,814.0,152.0,2.55,30.25,885.5,499.67,358.51
2018,7,19,14,0,809.0,150.0,2.6,30.2,863.0,448.63,317.69
2018,7,19,14,15,801.5,147.5,2.6,30.0,834.0,395.42,274.32
2018,7,19,14,30,794.0,145.0,2.6,29.8,805.0,341.79,229.84
2018,7,19,14,45,784.0,142.0,2.65,29.65,770.0,287.02,184.61
2018,7,19,15,0,774.0,139.0,2.7,29.5,735.0,232.59,141.29
2018,7,19,15,15,760.0,136.0,2.7,29.5,695.0,178.23,102.95
2018,7,19,15,30,746.0,133.0,2.7,29.5,655.0,125.14,76.22
2018,7,19,15,45,729.0,129.0,2.7,29.0,611.0,88.99,67.72
2018,7,19,16,0,712.0,125.0,2.7,28.5,567.0,87.77,67.11
2018,7,19,16,15,690.5,120.5,2.7,28.15,520.0,86.0,65.98
2018,7,19,16,30,669.0,116.0,2.7,27.8,473.0,84.13,64.76
2018,7,19,16,45,640.5,110.0,2.7,27.4,424.0,81.0,62.5
2018,7,19,17,0,612.0,104.0,2.7,27.0,375.0,77.75,60.11
2018,7,19,17,15,574.0,97.0,2.65,26.5,325.5,73.5,56.87
2018,7,19,17,30,536.0,90.0,2.6,26.0,276.0,69.14,53.45
2018,7,19,17,45,485.0,81.0,2.55,25.45,228.0,63.0,48.41
2018,7,19,18,0,434.0,72.0,2.5,24.9,180.0,54.25,40.96
2018,7,19,18,15,364.5,60.5,2.35,24.25,137.0,45.65,33.46
2018,7,19,18,30,295.0,49.0,2.2,23.6,94.0,37.01,25.69
2018,7,19,18,45,204.5,35.0,2.05,22.95,60.5,26.46,15.78
2018,7,19,19,0,114.0,21.0,1.9,22.3,27.0,15.9,0.0
2018,7,19,19,15,57.0,10.5,1.8,22.0,13.5,8.26,0.0
2018,7,19,19,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.35,17.8,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.4,17.9,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.0,1.45,18.35,19.0,31.72,0.0
2018,7,20,5,30,132.0,26.0,1.5,18.8,36.0,91.67,50.73
2018,7,20,5,45,213.0,40.5,1.6,19.25,70.5,151.97,114.19
2018,7,20,6,0,294.0,55.0,1.7,19.7,105.0,216.78,170.4
2018,7,20,6,15,357.5,67.0,1.75,20.35,148.5,277.85,222.38
2018,7,20,6,30,421.0,79.0,1.8,21.0,192.0,344.7,277.42
2018,7,20,6,45,468.0,88.5,1.85,21.6,239.0,403.66,324.46
2018,7,20,7,0,515.0,98.0,1.9,22.2,286.0,473.52,377.95
2018,7,20,7,15,551.5,105.0,1.95,22.85,334.5,528.95,418.74
2018,7,20,7,30,588.0,112.0,2.0,23.5,383.0,585.15,458.83
2018,7,20,7,45,615.5,118.5,2.0,24.1,431.0,634.23,492.32
2018,7,20,8,0,643.0,125.0,2.0,24.7,479.0,682.67,524.42
2018,7,20,8,15,665.0,129.5,2.05,25.35,525.0,723.32,549.88
2018,7,20,8,30,687.0,134.0,2.1,26.0,571.0,762.29,573.78
2018,7,20,8,45,634.0,163.5,2.1,26.6,589.0,760.16,569.02
2018,7,20,9,0,581.0,193.0,2.1,27.2,607.0,751.66,559.27
2018,7,20,9,15,673.0,166.5,2.1,27.7,672.5,813.81,600.14
2018,7,20,9,30,765.0,140.0,2.1,28.2,738.0,867.45,632.65
2018,7,20,9,45,785.5,136.5,2.1,28.65,774.5,883.74,640.5
2018,7,20,10,0,806.0,133.0,2.1,29.1,811.0,896.64,646.53
2018,7,20,10,15,814.5,133.5,2.15,29.4,838.5,885.48,637.97
2018,7,20,10,30,823.0,134.0,2.2,29.7,866.0,884.27,636.21
2018,7,20,10,45,829.5,134.5,2.25,30.0,887.5,877.66,630.96
2018,7,20,11,0,836.0,135.0,2.3,30.3,909.0,867.44,623.53
2018,7,20,11,15,840.0,135.5,2.3,30.45,923.5,851.49,612.46
2018,7,20,11,30,844.0,136.0,2.3,30.6,938.0,832.11,599.29
2018,7,20,11,45,847.0,135.5,2.35,30.75,945.0,807.8,583.31
2018,7,20,12,0,850.0,135.0,2.4,30.9,952.0,780.39,565.29
2018,7,20,12,15,853.5,132.5,2.45,30.9,952.5,748.91,543.89
2018,7,20,12,30,857.0,130.0,2.5,30.9,953.0,714.64,519.89
2018,7,20,12,45,859.5,126.5,2.6,30.9,946.0,676.3,492.77
2018,7,20,13,0,862.0,123.0,2.7,30.9,939.0,635.44,463.13
2018,7,20,13,15,859.0,122.0,2.75,30.75,923.5,590.78,429.96
2018,7,20,13,30,856.0,121.0,2.8,30.6,908.0,544.27,394.44
2018,7,20,13,45,851.0,120.0,2.85,30.5,886.0,495.14,355.82
2018,7,20,14,0,846.0,119.0,2.9,30.4,864.0,444.71,315.05
2018,7,20,14,15,839.5,117.0,2.9,30.15,835.0,391.98,271.6
2018,7,20,14,30,833.0,115.0,2.9,29.9,806.0,338.55,226.8
2018,7,20,14,45,823.5,113.0,2.95,29.7,771.5,283.89,181.19
2018,7,20,15,0,814.0,111.0,3.0,29.5,737.0,229.31,137.38
2018,7,20,15,15,802.0,108.0,3.0,29.5,697.0,166.41,92.29
2018,7,20,15,30,790.0,105.0,3.0,29.5,657.0,111.09,64.17
2018,7,20,15,45,774.5,102.0,3.0,28.85,613.0,81.06,61.31
2018,7,20,16,0,759.0,99.0,3.0,28.2,569.0,79.73,60.6
2018,7,20,16,15,738.5,95.5,3.0,27.75,522.0,77.84,59.36
2018,7,20,16,30,718.0,92.0,3.0,27.3,475.0,75.85,58.04
2018,7,20,16,45,691.0,88.0,2.95,26.9,426.0,67.68,51.51
2018,7,20,17,0,664.0,84.0,2.9,26.5,377.0,65.19,49.7
2018,7,20,17,15,627.5,79.0,2.85,26.0,327.5,61.79,47.1
2018,7,20,17,30,591.0,74.0,2.8,25.5,278.0,58.35,44.4
2018,7,20,17,45,540.0,67.5,2.7,25.0,230.0,53.59,40.47
2018,7,20,18,0,489.0,61.0,2.6,24.5,182.0,48.8,36.38
2018,7,20,18,15,416.5,52.5,2.5,24.05,139.0,42.24,30.57
2018,7,20,18,30,344.0,44.0,2.4,23.6,96.0,35.68,24.54
2018,7,20,18,45,241.0,32.5,2.35,23.1,62.0,24.82,14.36
2018,7,20,19,0,138.0,21.0,2.3,22.6,28.0,15.95,0.0
2018,7,20,19,15,69.0,10.5,2.2,22.35,14.0,8.26,0.0
2018,7,20,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.8,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
