Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.2,17.65,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,14.0,1.25,18.15,20.0,36.85,0.0
2018,7,21,5,30,164.0,26.0,1.3,18.6,38.0,102.91,54.68
2018,7,21,5,45,257.0,38.0,1.35,19.0,73.5,167.4,125.71
2018,7,21,6,0,350.0,50.0,1.4,19.4,109.0,240.94,189.26
2018,7,21,6,15,418.5,59.5,1.4,19.95,153.5,306.57,244.93
2018,7,21,6,30,487.0,69.0,1.4,20.5,198.0,377.95,303.28
2018,7,21,6,45,536.0,75.0,1.45,21.0,246.0,438.74,351.49
2018,7,21,7,0,585.0,81.0,1.5,21.5,294.0,502.17,399.92
2018,7,21,7,15,620.5,86.5,1.5,22.15,343.5,557.77,440.17
2018,7,21,7,30,656.0,92.0,1.5,22.8,393.0,613.99,479.43
2018,7,21,7,45,627.5,112.5,1.5,23.4,427.5,637.99,493.43
2018,7,21,8,0,599.0,133.0,1.5,24.0,462.0,656.93,503.62
2018,7,21,8,15,654.5,128.0,1.55,24.55,517.5,714.1,541.75
2018,7,21,8,30,710.0,123.0,1.6,25.1,573.0,770.97,577.85
2018,7,21,8,45,748.0,117.5,1.6,25.7,622.0,807.0,598.6
2018,7,21,9,0,786.0,112.0,1.6,26.3,671.0,845.89,621.12
2018,7,21,9,15,794.5,116.0,1.65,26.75,709.0,866.03,631.93
2018,7,21,9,30,803.0,120.0,1.7,27.2,747.0,882.83,640.79
2018,7,21,9,45,807.5,125.0,1.8,27.7,779.5,893.53,646.2
2018,7,21,10,0,812.0,130.0,1.9,28.2,812.0,887.29,640.78
2018,7,21,10,15,820.0,131.5,2.0,28.5,840.0,890.16,642.03
2018,7,21,10,30,828.0,133.0,2.1,28.8,868.0,889.42,640.93
2018,7,21,10,45,835.0,132.5,2.2,29.05,889.5,882.34,635.96
2018,7,21,11,0,842.0,132.0,2.3,29.3,911.0,871.66,628.77
2018,7,21,11,15,846.5,132.0,2.45,29.35,925.5,855.67,619.05
2018,7,21,11,30,851.0,132.0,2.6,29.4,940.0,836.22,607.02
2018,7,21,11,45,854.0,132.0,2.7,29.45,947.5,812.19,591.58
2018,7,21,12,0,857.0,132.0,2.8,29.5,955.0,785.01,573.97
2018,7,21,12,15,861.5,128.5,2.9,29.45,955.5,753.29,552.63
2018,7,21,12,30,866.0,125.0,3.0,29.4,956.0,718.7,528.39
2018,7,21,12,45,870.5,121.0,3.05,29.3,950.0,680.96,501.24
2018,7,21,13,0,875.0,117.0,3.1,29.2,944.0,640.51,471.45
2018,7,21,13,15,872.5,116.0,3.1,29.05,929.0,595.55,437.48
2018,7,21,13,30,870.0,115.0,3.1,28.9,914.0,548.65,401.12
2018,7,21,13,45,866.0,113.5,3.1,28.8,892.0,498.94,361.54
2018,7,21,14,0,862.0,112.0,3.1,28.7,870.0,447.8,319.71
2018,7,21,14,15,856.0,109.5,3.1,28.5,841.0,394.05,274.98
2018,7,21,14,30,850.0,107.0,3.1,28.3,812.0,339.52,228.82
2018,7,21,14,45,841.5,105.5,3.1,28.1,778.0,284.46,182.33
2018,7,21,15,0,833.0,104.0,3.1,27.9,744.0,229.33,137.58
2018,7,21,15,15,821.0,102.0,3.1,27.9,704.0,173.6,97.66
2018,7,21,15,30,809.0,100.0,3.1,27.9,664.0,118.68,69.88
2018,7,21,15,45,794.5,97.0,3.05,27.4,620.0,78.56,59.63
2018,7,21,16,0,780.0,94.0,3.0,26.9,576.0,77.1,58.77
2018,7,21,16,15,762.5,90.0,3.0,26.55,529.0,74.8,57.15
2018,7,21,16,30,745.0,86.0,3.0,26.2,482.0,72.37,55.4
2018,7,21,16,45,720.0,82.0,2.95,25.85,433.0,69.64,53.4
2018,7,21,17,0,695.0,78.0,2.9,25.5,384.0,66.84,51.31
2018,7,21,17,15,660.0,73.5,2.85,25.0,334.0,58.56,44.56
2018,7,21,17,30,625.0,69.0,2.8,24.5,284.0,55.3,41.98
2018,7,21,17,45,576.5,63.0,2.75,24.0,235.5,50.74,38.2
2018,7,21,18,0,528.0,57.0,2.7,23.5,187.0,46.17,34.27
2018,7,21,18,15,455.0,49.0,2.65,23.0,142.5,39.82,28.63
2018,7,21,18,30,382.0,41.0,2.6,22.5,98.0,33.49,22.79
2018,7,21,18,45,271.5,31.0,2.5,21.95,63.5,25.35,14.78
2018,7,21,19,0,161.0,21.0,2.4,21.4,29.0,15.99,0.0
2018,7,21,19,15,80.5,10.5,2.35,21.1,14.5,8.26,0.0
2018,7,21,19,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.25,20.45,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.85,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,7,22,5,15,106.5,13.5,1.25,18.25,20.5,42.52,0.0
2018,7,22,5,30,201.0,25.0,1.2,18.6,39.0,114.66,57.67
2018,7,22,5,45,301.5,36.0,1.2,18.9,76.0,186.43,139.8
2018,7,22,6,0,402.0,47.0,1.2,19.2,113.0,262.8,206.07
2018,7,22,6,15,470.5,54.5,1.2,19.7,158.5,328.9,262.23
2018,7,22,6,30,539.0,62.0,1.2,20.2,204.0,400.58,320.71
2018,7,22,6,45,586.5,67.5,1.2,20.75,253.0,462.09,368.94
2018,7,22,7,0,634.0,73.0,1.2,21.3,302.0,526.08,416.99
2018,7,22,7,15,668.0,77.0,1.2,21.85,352.0,580.79,456.24
2018,7,22,7,30,702.0,81.0,1.2,22.4,402.0,633.29,492.09
2018,7,22,7,45,727.5,85.0,1.2,23.0,451.5,681.91,523.18
2018,7,22,8,0,753.0,89.0,1.2,23.6,501.0,729.44,552.69
2018,7,22,8,15,773.0,91.0,1.25,24.25,548.0,768.64,576.27
2018,7,22,8,30,793.0,93.0,1.3,24.9,595.0,805.76,598.15
2018,7,22,8,45,808.5,95.5,1.3,25.55,639.0,827.15,608.74
2018,7,22,9,0,824.0,98.0,1.3,26.2,683.0,855.33,623.86
2018,7,22,9,15,834.0,100.0,1.35,26.75,721.5,874.99,634.14
2018,7,22,9,30,844.0,102.0,1.4,27.3,760.0,891.33,642.39
2018,7,22,9,45,852.0,104.0,1.45,27.85,793.5,902.35,647.33
2018,7,22,10,0,860.0,106.0,1.5,28.4,827.0,909.76,650.09
2018,7,22,10,15,867.0,107.0,1.65,28.7,855.0,911.55,651.29
2018,7,22,10,30,874.0,108.0,1.8,29.0,883.0,909.6,650.17
2018,7,22,10,45,879.5,108.5,1.9,29.35,904.5,902.04,644.86
2018,7,22,11,0,885.0,109.0,2.0,29.7,926.0,890.73,637.25
2018,7,22,11,15,888.0,109.5,2.1,29.85,940.5,873.53,626.41
2018,7,22,11,30,891.0,110.0,2.2,30.0,955.0,852.77,613.28
2018,7,22,11,45,893.0,110.5,2.3,30.1,962.5,827.73,597.45
2018,7,22,12,0,895.0,111.0,2.4,30.2,970.0,799.42,579.38
2018,7,22,12,15,896.0,110.0,2.5,30.2,969.5,766.05,557.87
2018,7,22,12,30,897.0,109.0,2.6,30.2,969.0,729.84,532.75
2018,7,22,12,45,896.5,108.0,2.7,30.15,961.0,689.91,504.52
2018,7,22,13,0,896.0,107.0,2.8,30.1,953.0,647.53,473.75
2018,7,22,13,15,893.0,106.0,2.85,29.95,937.5,601.38,439.39
2018,7,22,13,30,890.0,105.0,2.9,29.8,922.0,553.28,402.55
2018,7,22,13,45,885.5,104.0,2.95,29.7,899.5,502.7,362.64
2018,7,22,14,0,881.0,103.0,3.0,29.6,877.0,450.7,320.41
2018,7,22,14,15,874.5,101.5,3.05,29.4,848.0,396.41,275.44
2018,7,22,14,30,868.0,100.0,3.1,29.2,819.0,341.35,228.98
2018,7,22,14,45,859.5,98.0,3.15,29.0,784.0,284.93,181.52
2018,7,22,15,0,851.0,96.0,3.2,28.8,749.0,228.44,135.75
2018,7,22,15,15,839.5,94.5,3.2,28.8,709.0,172.03,95.32
2018,7,22,15,30,828.0,93.0,3.2,28.8,669.0,116.35,67.15
2018,7,22,15,45,813.5,90.0,3.35,28.3,624.5,84.05,63.92
2018,7,22,16,0,799.0,87.0,3.5,27.8,580.0,73.17,55.31
2018,7,22,16,15,780.5,84.0,3.55,27.35,532.5,71.31,54.07
2018,7,22,16,30,762.0,81.0,3.6,26.9,485.0,69.35,52.74
2018,7,22,16,45,736.5,77.5,3.65,26.5,435.5,66.82,50.9
2018,7,22,17,0,711.0,74.0,3.7,26.1,386.0,64.23,48.99
2018,7,22,17,15,676.5,69.5,3.7,25.5,335.5,60.68,46.27
2018,7,22,17,30,642.0,65.0,3.7,24.9,285.0,52.72,39.71
2018,7,22,17,45,593.0,59.5,3.75,24.35,236.0,48.39,36.13
2018,7,22,18,0,544.0,54.0,3.8,23.8,187.0,44.07,32.41
2018,7,22,18,15,471.5,47.0,3.7,23.25,142.5,38.41,27.36
2018,7,22,18,30,399.0,40.0,3.6,22.7,98.0,32.81,22.15
2018,7,22,18,45,286.0,29.5,3.5,22.15,63.0,24.18,13.7
2018,7,22,19,0,173.0,19.0,3.4,21.6,28.0,15.6,0.0
2018,7,22,19,15,86.5,9.5,3.35,21.25,14.0,7.47,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.6,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,19.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.1,17.7,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.1,17.8,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.5,2.1,18.25,21.5,51.48,0.0
2018,7,23,5,30,255.0,24.0,2.1,18.7,41.0,133.41,62.75
2018,7,23,5,45,360.0,32.5,2.1,19.15,79.0,207.7,155.68
2018,7,23,6,0,465.0,41.0,2.1,19.6,117.0,286.51,225.01
2018,7,23,6,15,532.0,47.0,2.1,20.3,163.5,352.95,282.1
2018,7,23,6,30,599.0,53.0,2.1,21.0,210.0,424.87,341.24
2018,7,23,6,45,644.0,58.0,2.1,21.75,260.5,484.58,388.45
2018,7,23,7,0,689.0,63.0,2.1,22.5,311.0,549.05,437.08
2018,7,23,7,15,720.5,67.0,2.1,23.2,362.0,604.44,476.99
2018,7,23,7,30,752.0,71.0,2.1,23.9,413.0,659.86,514.24
2018,7,23,7,45,775.0,74.0,2.1,24.65,463.0,707.09,544.26
2018,7,23,8,0,798.0,77.0,2.1,25.4,513.0,752.96,572.57
2018,7,23,8,15,814.5,80.5,2.1,26.1,560.5,783.68,589.92
2018,7,23,8,30,831.0,84.0,2.1,26.8,608.0,820.21,611.04
2018,7,23,8,45,843.0,87.0,2.1,27.5,652.0,849.59,626.99
2018,7,23,9,0,855.0,90.0,2.1,28.2,696.0,875.95,640.79
2018,7,23,9,15,867.0,90.5,2.05,28.8,735.5,896.37,650.42
2018,7,23,9,30,879.0,91.0,2.0,29.4,775.0,913.45,657.86
2018,7,23,9,45,888.5,91.5,2.0,29.95,809.5,924.69,662.24
2018,7,23,10,0,898.0,92.0,2.0,30.5,844.0,932.25,664.41
2018,7,23,10,15,903.5,94.0,2.05,30.85,872.5,933.83,663.98
2018,7,23,10,30,909.0,96.0,2.1,31.2,901.0,931.49,661.25
2018,7,23,10,45,913.5,96.0,2.15,31.5,922.0,922.41,654.52
2018,7,23,11,0,918.0,96.0,2.2,31.8,943.0,909.49,645.53
2018,7,23,11,15,920.5,97.0,2.3,31.9,957.5,891.96,634.65
2018,7,23,11,30,923.0,98.0,2.4,32.0,972.0,870.74,621.41
2018,7,23,11,45,924.5,97.5,2.5,32.15,978.5,843.82,604.32
2018,7,23,12,0,926.0,97.0,2.6,32.3,985.0,813.57,584.98
2018,7,23,12,15,921.0,100.5,2.7,32.25,983.0,778.57,562.83
2018,7,23,12,30,916.0,104.0,2.8,32.2,981.0,740.85,537.03
2018,7,23,12,45,831.0,162.5,2.95,32.2,953.0,696.39,504.46
2018,7,23,13,0,746.0,221.0,3.1,32.2,925.0,649.88,470.21
2018,7,23,13,15,663.0,272.0,3.2,32.0,890.0,597.06,431.66
2018,7,23,13,30,580.0,323.0,3.3,31.8,855.0,551.19,397.55
2018,7,23,13,45,564.0,318.5,3.4,31.65,825.0,502.22,361.09
2018,7,23,14,0,548.0,314.0,3.5,31.5,795.0,453.95,324.28
2018,7,23,14,15,547.5,299.0,3.55,31.1,765.5,405.62,286.65
2018,7,23,14,30,547.0,284.0,3.6,30.7,736.0,356.97,248.0
2018,7,23,14,45,495.0,286.0,3.7,30.25,681.5,305.44,208.82
2018,7,23,15,0,443.0,288.0,3.8,29.8,627.0,259.39,175.11
2018,7,23,15,15,429.5,274.0,3.8,29.8,588.0,215.15,143.64
2018,7,23,15,30,416.0,260.0,3.8,29.8,549.0,172.69,119.21
2018,7,23,15,45,323.5,262.5,3.9,28.8,478.0,161.54,126.67
2018,7,23,16,0,231.0,265.0,4.0,27.8,407.0,169.59,134.11
2018,7,23,16,15,165.5,244.0,4.05,27.3,341.5,156.96,124.53
2018,7,23,16,30,100.0,223.0,4.1,26.8,276.0,149.41,119.03
2018,7,23,16,45,72.0,188.0,4.15,26.35,224.0,128.68,102.53
2018,7,23,17,0,44.0,153.0,4.2,25.9,172.0,107.2,85.16
2018,7,23,17,15,37.0,127.5,4.15,25.4,142.0,90.94,71.92
2018,7,23,17,30,30.0,102.0,4.1,24.9,112.0,74.23,58.06
2018,7,23,17,45,15.0,56.0,4.1,24.35,61.0,43.1,31.57
2018,7,23,18,0,0.0,10.0,4.1,23.8,10.0,7.58,0.91
2018,7,23,18,15,0.0,8.0,3.95,23.35,8.0,6.06,0.0
2018,7,23,18,30,0.0,6.0,3.8,22.9,6.0,4.54,0.0
2018,7,23,18,45,0.0,4.5,3.7,22.4,4.5,3.4,0.0
2018,7,23,19,0,0.0,3.0,3.6,21.9,3.0,2.27,0.0
2018,7,23,19,15,0.0,1.5,3.5,21.65,1.5,1.18,0.0
2018,7,23,19,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.3,21.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.9,19.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.95,18.5,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.0,18.7,2.0,0.0,0.0
2018,7,24,5,15,122.0,13.0,2.1,19.1,20.5,46.99,0.0
2018,7,24,5,30,230.0,24.0,2.2,19.5,39.0,124.0,52.39
2018,7,24,5,45,338.0,33.5,2.25,19.9,77.0,200.09,149.19
2018,7,24,6,0,446.0,43.0,2.3,20.3,115.0,280.47,219.79
2018,7,24,6,15,517.5,49.5,2.3,20.9,162.0,349.17,278.72
2018,7,24,6,30,589.0,56.0,2.3,21.5,209.0,423.75,340.1
2018,7,24,6,45,638.0,60.5,2.3,22.15,260.0,487.29,390.43
2018,7,24,7,0,687.0,65.0,2.3,22.8,311.0,551.08,438.85
2018,7,24,7,15,721.0,68.5,2.45,23.6,362.5,607.7,480.23
2018,7,24,7,30,755.0,72.0,2.6,24.4,414.0,664.5,519.15
2018,7,24,7,45,754.0,81.5,2.7,25.25,457.5,700.93,541.93
2018,7,24,8,0,753.0,91.0,2.8,26.1,501.0,734.3,562.22
2018,7,24,8,15,798.0,85.5,2.9,26.7,556.0,785.87,595.41
2018,7,24,8,30,843.0,80.0,3.0,27.3,611.0,827.44,620.99
2018,7,24,8,45,857.0,82.0,3.1,27.85,655.5,857.82,638.85
2018,7,24,9,0,871.0,84.0,3.2,28.4,700.0,885.24,654.66
2018,7,24,9,15,878.0,87.5,3.3,28.9,739.0,904.71,665.26
2018,7,24,9,30,885.0,91.0,3.4,29.4,778.0,920.56,673.54
2018,7,24,9,45,889.0,94.5,3.45,29.9,811.5,929.91,677.31
2018,7,24,10,0,893.0,98.0,3.5,30.4,845.0,935.39,678.7
2018,7,24,10,15,899.5,99.0,3.6,30.8,873.5,936.79,678.13
2018,7,24,10,30,906.0,100.0,3.7,31.2,902.0,934.32,675.17
2018,7,24,10,45,911.0,100.5,3.8,31.6,923.5,926.11,668.6
2018,7,24,11,0,916.0,101.0,3.9,32.0,945.0,914.04,659.64
2018,7,24,11,15,919.0,101.5,3.95,32.15,959.5,896.39,647.54
2018,7,24,11,30,922.0,102.0,4.0,32.3,974.0,875.06,633.1
2018,7,24,11,45,923.5,101.5,4.1,32.45,980.5,848.05,615.17
2018,7,24,12,0,925.0,101.0,4.2,32.6,987.0,817.72,594.99
2018,7,24,12,15,924.0,101.5,4.25,32.6,986.0,783.16,572.05
2018,7,24,12,30,923.0,102.0,4.3,32.6,985.0,745.72,545.55
2018,7,24,12,45,920.5,102.5,4.35,32.6,976.5,704.56,515.65
2018,7,24,13,0,918.0,103.0,4.4,32.6,968.0,660.97,483.33
2018,7,24,13,15,915.0,102.5,4.45,32.55,952.5,614.08,447.95
2018,7,24,13,30,912.0,102.0,4.5,32.5,937.0,565.17,410.09
2018,7,24,13,45,907.5,101.0,4.55,32.4,914.0,513.34,369.07
2018,7,24,14,0,903.0,100.0,4.6,32.3,891.0,460.03,325.75
2018,7,24,14,15,897.0,98.5,4.65,32.2,862.0,404.57,279.7
2018,7,24,14,30,891.0,97.0,4.7,32.1,833.0,348.25,232.14
2018,7,24,14,45,883.0,95.5,4.7,31.95,798.0,290.79,183.8
2018,7,24,15,0,875.0,94.0,4.7,31.8,763.0,233.16,137.16
2018,7,24,15,15,863.5,92.0,4.7,31.8,722.0,174.83,95.41
2018,7,24,15,30,852.0,90.0,4.7,31.8,681.0,117.24,66.06
2018,7,24,15,45,838.0,87.5,4.7,31.3,636.0,83.24,62.51
2018,7,24,16,0,824.0,85.0,4.7,30.8,591.0,81.26,61.24
2018,7,24,16,15,806.0,82.0,4.7,30.4,542.5,70.65,52.84
2018,7,24,16,30,788.0,79.0,4.7,30.0,494.0,68.61,51.45
2018,7,24,16,45,763.0,75.5,4.65,29.6,443.5,65.99,49.55
2018,7,24,17,0,738.0,72.0,4.6,29.2,393.0,63.3,47.58
2018,7,24,17,15,704.0,68.0,4.45,28.6,342.0,60.03,45.12
2018,7,24,17,30,670.0,64.0,4.3,28.0,291.0,56.73,42.57
2018,7,24,17,45,621.5,58.5,4.15,27.4,241.0,48.03,35.33
2018,7,24,18,0,573.0,53.0,4.0,26.8,191.0,43.64,31.59
2018,7,24,18,15,499.5,45.5,3.7,26.1,145.0,37.49,26.2
2018,7,24,18,30,426.0,38.0,3.4,25.4,99.0,31.39,20.63
2018,7,24,18,45,300.0,28.0,3.15,24.7,62.5,23.04,12.34
2018,7,24,19,0,174.0,18.0,2.9,24.0,26.0,14.8,0.0
2018,7,24,19,15,87.0,9.0,2.8,23.65,13.0,7.08,0.0
2018,7,24,19,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.3,21.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,25,5,15,134.0,11.0,2.1,19.5,19.5,49.17,0.0
2018,7,25,5,30,268.0,22.0,2.2,20.0,39.0,135.81,50.41
2018,7,25,5,45,387.0,30.0,2.3,20.5,78.5,217.4,161.25
2018,7,25,6,0,506.0,38.0,2.4,21.0,118.0,303.7,237.1
2018,7,25,6,15,573.5,43.5,2.45,21.7,166.0,369.14,293.68
2018,7,25,6,30,641.0,49.0,2.5,22.4,214.0,443.43,354.8
2018,7,25,6,45,685.0,53.5,2.5,23.05,265.5,506.66,404.77
2018,7,25,7,0,729.0,58.0,2.5,23.7,317.0,571.79,453.93
2018,7,25,7,15,723.5,69.5,2.7,24.5,361.0,611.81,482.52
2018,7,25,7,30,718.0,81.0,2.9,25.3,405.0,648.67,507.11
2018,7,25,7,45,777.0,75.0,3.1,26.15,464.0,712.49,550.3
2018,7,25,8,0,836.0,69.0,3.3,27.0,523.0,768.87,586.98
2018,7,25,8,15,852.5,71.0,3.45,27.7,571.0,807.29,610.57
2018,7,25,8,30,869.0,73.0,3.6,28.4,619.0,843.28,632.28
2018,7,25,8,45,834.0,94.5,3.75,29.15,649.5,852.94,635.71
2018,7,25,9,0,799.0,116.0,3.9,29.9,680.0,867.87,642.98
2018,7,25,9,15,841.5,106.0,4.0,30.4,730.5,892.73,657.33
2018,7,25,9,30,884.0,96.0,4.1,30.9,781.0,926.58,677.55
2018,7,25,9,45,889.0,99.5,4.25,31.4,815.0,936.74,682.19
2018,7,25,10,0,894.0,103.0,4.4,31.9,849.0,943.05,684.54
2018,7,25,10,15,891.0,110.0,4.4,32.15,875.0,941.46,681.79
2018,7,25,10,30,888.0,117.0,4.4,32.4,901.0,935.82,676.57
2018,7,25,10,45,897.5,115.0,4.45,32.65,924.5,929.21,671.12
2018,7,25,11,0,907.0,113.0,4.5,32.9,948.0,918.75,663.26
2018,7,25,11,15,923.0,105.0,4.55,32.95,966.0,904.68,653.69
2018,7,25,11,30,939.0,97.0,4.6,33.0,984.0,886.61,641.56
2018,7,25,11,45,939.0,98.0,4.65,33.1,990.5,859.29,623.22
2018,7,25,12,0,939.0,99.0,4.7,33.2,997.0,828.61,602.67
2018,7,25,12,15,938.5,99.5,4.75,33.15,996.5,793.94,579.86
2018,7,25,12,30,938.0,100.0,4.8,33.1,996.0,756.29,553.53
2018,7,25,12,45,936.0,100.0,4.85,33.05,987.5,714.44,523.27
2018,7,25,13,0,934.0,100.0,4.9,33.0,979.0,670.08,490.51
2018,7,25,13,15,930.5,99.5,4.9,32.85,963.0,622.12,454.35
2018,7,25,13,30,927.0,99.0,4.9,32.7,947.0,572.14,415.71
2018,7,25,13,45,922.5,98.5,4.95,32.55,924.0,519.86,374.33
2018,7,25,14,0,918.0,98.0,5.0,32.4,901.0,466.05,330.54
2018,7,25,14,15,885.5,111.5,5.0,32.15,864.5,410.12,284.51
2018,7,25,14,30,853.0,125.0,5.0,31.9,828.0,355.55,239.04
2018,7,25,14,45,854.0,117.0,5.0,31.7,794.5,298.08,190.65
2018,7,25,15,0,855.0,109.0,5.0,31.5,761.0,239.51,143.04
2018,7,25,15,15,859.0,99.0,5.0,31.5,723.5,179.21,99.03
2018,7,25,15,30,863.0,89.0,5.0,31.5,686.0,117.89,66.19
2018,7,25,15,45,848.0,87.0,5.0,30.8,640.5,83.22,62.65
2018,7,25,16,0,833.0,85.0,5.0,30.1,595.0,81.49,61.63
2018,7,25,16,15,807.5,84.0,4.9,29.6,544.5,72.02,54.17
2018,7,25,16,30,782.0,83.0,4.8,29.1,494.0,71.22,53.82
2018,7,25,16,45,756.5,79.5,4.7,28.6,443.5,68.7,52.04
2018,7,25,17,0,731.0,76.0,4.6,28.1,393.0,66.11,50.17
2018,7,25,17,15,699.5,71.0,4.35,27.5,342.0,62.24,47.21
2018,7,25,17,30,668.0,66.0,4.1,26.9,291.0,53.84,40.32
2018,7,25,17,45,596.0,62.5,3.85,26.35,237.5,50.68,37.76
2018,7,25,18,0,524.0,59.0,3.6,25.8,184.0,47.75,35.24
2018,7,25,18,15,428.0,51.5,3.35,25.2,137.0,41.69,29.86
2018,7,25,18,30,332.0,44.0,3.1,24.6,90.0,35.8,24.37
2018,7,25,18,45,208.0,30.0,2.9,24.0,55.0,22.84,12.06
2018,7,25,19,0,84.0,16.0,2.7,23.4,20.0,12.15,0.0
2018,7,25,19,15,42.0,8.0,2.65,23.0,10.0,6.29,0.0
2018,7,25,19,30,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.55,22.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,20.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.3,19.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,26,5,15,93.0,11.5,2.0,18.1,17.0,37.27,0.0
2018,7,26,5,30,186.0,23.0,2.0,18.5,34.0,106.35,32.07
2018,7,26,5,45,298.0,33.5,2.0,18.9,71.0,184.44,137.02
2018,7,26,6,0,410.0,44.0,2.0,19.3,108.0,265.9,208.83
2018,7,26,6,15,482.0,51.5,1.95,20.05,154.5,334.53,267.56
2018,7,26,6,30,554.0,59.0,1.9,20.8,201.0,409.16,328.76
2018,7,26,6,45,604.0,65.0,1.9,21.5,251.5,473.82,379.84
2018,7,26,7,0,654.0,71.0,1.9,22.2,302.0,541.22,430.75
2018,7,26,7,15,689.5,75.5,2.0,23.1,354.0,598.74,472.32
2018,7,26,7,30,725.0,80.0,2.1,24.0,406.0,654.02,510.06
2018,7,26,7,45,752.0,83.5,2.2,24.95,457.0,704.35,542.54
2018,7,26,8,0,779.0,87.0,2.3,25.9,508.0,753.59,573.46
2018,7,26,8,15,799.0,90.0,2.35,26.7,557.0,794.92,598.24
2018,7,26,8,30,819.0,93.0,2.4,27.5,606.0,834.08,621.14
2018,7,26,8,45,835.0,95.0,2.45,28.25,651.5,855.93,632.24
2018,7,26,9,0,851.0,97.0,2.5,29.0,697.0,884.66,647.98
2018,7,26,9,15,862.5,100.0,2.6,29.65,738.0,907.24,660.16
2018,7,26,9,30,874.0,103.0,2.7,30.3,779.0,926.36,670.12
2018,7,26,9,45,882.0,105.0,2.75,30.95,814.0,937.59,674.62
2018,7,26,10,0,890.0,107.0,2.8,31.6,849.0,945.06,676.85
2018,7,26,10,15,897.0,108.5,2.9,32.05,878.5,947.25,676.77
2018,7,26,10,30,904.0,110.0,3.0,32.5,908.0,945.54,674.34
2018,7,26,10,45,909.5,110.5,3.1,33.0,930.0,937.58,667.89
2018,7,26,11,0,915.0,111.0,3.2,33.5,952.0,925.74,659.1
2018,7,26,11,15,918.5,112.0,3.25,33.65,967.5,908.73,647.71
2018,7,26,11,30,922.0,113.0,3.3,33.8,983.0,887.98,633.99
2018,7,26,11,45,924.0,113.0,3.35,33.9,990.5,861.5,616.73
2018,7,26,12,0,926.0,113.0,3.4,34.0,998.0,831.64,597.25
2018,7,26,12,15,923.5,114.5,3.45,34.0,996.5,796.37,574.37
2018,7,26,12,30,921.0,116.0,3.5,34.0,995.0,758.29,547.81
2018,7,26,12,45,916.5,118.0,3.6,33.95,986.0,716.61,518.44
2018,7,26,13,0,912.0,120.0,3.7,33.9,977.0,672.63,486.71
2018,7,26,13,15,908.5,119.0,3.75,33.7,960.5,624.97,451.7
2018,7,26,13,30,905.0,118.0,3.8,33.5,944.0,575.36,414.22
2018,7,26,13,45,899.5,117.5,3.9,33.35,921.0,523.38,373.85
2018,7,26,14,0,894.0,117.0,4.0,33.2,898.0,470.02,331.17
2018,7,26,14,15,886.5,115.0,4.05,32.9,867.5,413.78,285.32
2018,7,26,14,30,879.0,113.0,4.1,32.6,837.0,356.86,238.02
2018,7,26,14,45,869.5,111.5,4.15,32.35,801.0,299.32,190.15
2018,7,26,15,0,860.0,110.0,4.2,32.1,765.0,241.78,143.95
2018,7,26,15,15,848.0,107.5,4.2,32.1,723.5,183.55,102.31
2018,7,26,15,30,836.0,105.0,4.2,32.1,682.0,117.66,66.18
2018,7,26,15,45,820.0,102.0,4.3,31.3,636.0,82.53,61.94
2018,7,26,16,0,804.0,99.0,4.4,30.5,590.0,81.09,61.2
2018,7,26,16,15,783.0,95.5,4.35,29.95,540.5,79.1,59.91
2018,7,26,16,30,762.0,92.0,4.3,29.4,491.0,77.01,58.54
2018,7,26,16,45,734.5,87.5,4.25,28.85,439.5,73.98,56.38
2018,7,26,17,0,707.0,83.0,4.2,28.3,388.0,65.45,49.58
2018,7,26,17,15,670.0,77.5,4.05,27.55,336.0,61.58,46.65
2018,7,26,17,30,633.0,72.0,3.9,26.8,284.0,57.66,43.58
2018,7,26,17,45,581.5,65.5,3.75,26.05,234.0,52.76,39.57
2018,7,26,18,0,530.0,59.0,3.6,25.3,184.0,47.84,35.38
2018,7,26,18,15,453.0,50.0,3.35,24.6,138.5,40.73,29.1
2018,7,26,18,30,376.0,41.0,3.1,23.9,93.0,33.61,22.57
2018,7,26,18,45,258.0,29.0,2.9,23.15,58.0,23.78,12.63
2018,7,26,19,0,140.0,17.0,2.7,22.4,23.0,13.38,0.0
2018,7,26,19,15,70.0,8.5,2.6,22.1,11.5,6.69,0.0
2018,7,26,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.85,20.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.9,19.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,27,5,15,102.5,11.0,2.6,16.35,17.0,39.88,0.0
2018,7,27,5,30,205.0,22.0,2.6,16.7,34.0,112.33,25.78
2018,7,27,5,45,320.5,32.5,2.65,17.1,72.0,193.42,144.38
2018,7,27,6,0,436.0,43.0,2.7,17.5,110.0,277.82,220.02
2018,7,27,6,15,507.5,50.0,2.75,18.15,157.0,347.03,280.41
2018,7,27,6,30,579.0,57.0,2.8,18.8,204.0,422.14,343.34
2018,7,27,6,45,627.5,62.5,2.85,19.5,255.0,486.49,395.29
2018,7,27,7,0,676.0,68.0,2.9,20.2,306.0,553.39,447.02
2018,7,27,7,15,710.0,72.5,2.95,20.95,358.0,608.2,487.53
2018,7,27,7,30,744.0,77.0,3.0,21.7,410.0,666.09,527.68
2018,7,27,7,45,769.0,80.5,3.1,22.45,461.0,715.56,560.54
2018,7,27,8,0,794.0,84.0,3.2,23.2,512.0,763.78,591.77
2018,7,27,8,15,813.0,87.0,3.25,23.85,561.0,804.74,617.24
2018,7,27,8,30,832.0,90.0,3.3,24.5,610.0,833.84,634.08
2018,7,27,8,45,846.0,92.5,3.35,25.15,655.0,864.54,651.92
2018,7,27,9,0,860.0,95.0,3.4,25.8,700.0,892.26,667.55
2018,7,27,9,15,872.5,96.5,3.45,26.4,741.0,914.34,679.43
2018,7,27,9,30,885.0,98.0,3.5,27.0,782.0,933.01,689.04
2018,7,27,9,45,894.5,99.5,3.6,27.6,817.5,945.28,694.76
2018,7,27,10,0,904.0,101.0,3.7,28.2,853.0,953.77,698.11
2018,7,27,10,15,911.0,102.0,3.75,28.55,882.5,955.54,697.56
2018,7,27,10,30,918.0,103.0,3.8,28.9,912.0,953.38,694.59
2018,7,27,10,45,923.0,103.5,3.85,29.3,934.0,944.95,687.52
2018,7,27,11,0,928.0,104.0,3.9,29.7,956.0,932.59,678.03
2018,7,27,11,15,931.0,105.0,4.0,29.95,971.0,915.04,665.92
2018,7,27,11,30,934.0,106.0,4.1,30.2,986.0,893.71,651.38
2018,7,27,11,45,935.5,106.0,4.15,30.4,993.0,866.63,632.93
2018,7,27,12,0,937.0,106.0,4.2,30.6,1000.0,836.13,612.23
2018,7,27,12,15,938.0,105.0,4.3,30.6,999.5,801.19,589.14
2018,7,27,12,30,939.0,104.0,4.4,30.6,999.0,763.23,562.51
2018,7,27,12,45,938.5,103.0,4.45,30.65,991.0,721.36,531.88
2018,7,27,13,0,938.0,102.0,4.5,30.7,983.0,676.88,498.68
2018,7,27,13,15,935.5,101.5,4.55,30.6,967.5,629.13,462.54
2018,7,27,13,30,933.0,101.0,4.6,30.5,952.0,579.25,423.89
2018,7,27,13,45,928.5,100.0,4.7,30.35,928.5,526.09,381.83
2018,7,27,14,0,924.0,99.0,4.8,30.2,905.0,471.41,337.26
2018,7,27,14,15,918.0,97.5,4.8,30.05,875.5,414.52,289.62
2018,7,27,14,30,912.0,96.0,4.8,29.9,846.0,356.73,240.38
2018,7,27,14,45,903.5,95.0,4.8,29.7,810.0,297.98,190.5
2018,7,27,15,0,895.0,94.0,4.8,29.5,774.0,239.07,142.28
2018,7,27,15,15,883.5,91.5,4.8,29.5,732.0,178.92,98.53
2018,7,27,15,30,872.0,89.0,4.8,29.5,690.0,119.51,67.38
2018,7,27,15,45,858.0,87.0,4.7,29.0,644.5,83.49,63.36
2018,7,27,16,0,844.0,85.0,4.6,28.5,599.0,81.76,62.28
2018,7,27,16,15,826.5,81.5,4.55,28.1,549.5,78.84,60.18
2018,7,27,16,30,809.0,78.0,4.5,27.7,500.0,68.43,51.83
2018,7,27,16,45,784.5,74.5,4.4,27.3,448.5,65.75,49.87
2018,7,27,17,0,760.0,71.0,4.3,26.9,397.0,63.0,47.83
2018,7,27,17,15,725.0,66.5,4.1,26.25,344.5,59.27,44.95
2018,7,27,17,30,690.0,62.0,3.9,25.6,292.0,55.49,41.96
2018,7,27,17,45,639.5,57.0,3.75,24.9,241.0,51.09,38.34
2018,7,27,18,0,589.0,52.0,3.6,24.2,190.0,43.07,31.46
2018,7,27,18,15,510.5,45.0,3.45,23.45,143.0,37.23,26.25
2018,7,27,18,30,432.0,38.0,3.3,22.7,96.0,31.49,20.88
2018,7,27,18,45,300.0,27.5,3.15,21.95,60.0,22.7,11.63
2018,7,27,19,0,168.0,17.0,3.0,21.2,24.0,13.38,0.0
2018,7,27,19,15,84.0,8.5,2.95,20.8,12.0,6.69,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,28,5,15,100.0,11.0,2.5,15.85,16.5,39.24,0.0
2018,7,28,5,30,200.0,22.0,2.5,16.3,33.0,110.05,14.9
2018,7,28,5,45,316.0,32.5,2.55,16.7,71.0,192.06,142.92
2018,7,28,6,0,432.0,43.0,2.6,17.1,109.0,276.65,219.23
2018,7,28,6,15,504.0,51.5,2.55,17.7,157.0,347.75,281.15
2018,7,28,6,30,576.0,60.0,2.5,18.3,205.0,424.92,345.57
2018,7,28,6,45,624.0,66.5,2.45,18.9,256.5,490.25,398.03
2018,7,28,7,0,672.0,73.0,2.4,19.5,308.0,558.06,450.05
2018,7,28,7,15,706.0,78.0,2.4,20.3,360.5,616.1,492.32
2018,7,28,7,30,740.0,83.0,2.4,21.1,413.0,671.27,530.02
2018,7,28,7,45,765.0,87.5,2.4,21.9,465.0,721.91,562.81
2018,7,28,8,0,790.0,92.0,2.4,22.7,517.0,771.26,593.77
2018,7,28,8,15,809.0,96.0,2.35,23.5,566.5,813.35,618.54
2018,7,28,8,30,828.0,100.0,2.3,24.3,616.0,853.14,641.18
2018,7,28,8,45,842.0,103.0,2.25,25.05,661.5,884.74,657.97
2018,7,28,9,0,856.0,106.0,2.2,25.8,707.0,902.14,665.15
2018,7,28,9,15,859.5,112.5,2.25,26.45,746.0,920.96,674.58
2018,7,28,9,30,863.0,119.0,2.3,27.1,785.0,935.99,681.54
2018,7,28,9,45,861.0,127.5,2.3,27.8,817.5,943.97,683.41
2018,7,28,10,0,859.0,136.0,2.3,28.5,850.0,947.85,682.82
2018,7,28,10,15,865.0,138.5,2.35,28.9,878.5,949.6,682.31
2018,7,28,10,30,871.0,141.0,2.4,29.3,907.0,947.49,679.48
2018,7,28,10,45,874.0,143.5,2.45,29.75,928.5,938.76,672.44
2018,7,28,11,0,877.0,146.0,2.5,30.2,950.0,926.23,663.13
2018,7,28,11,15,878.5,148.0,2.55,30.45,964.0,908.23,650.95
2018,7,28,11,30,880.0,150.0,2.6,30.7,978.0,886.64,636.55
2018,7,28,11,45,879.0,152.0,2.7,30.95,984.5,859.56,618.97
2018,7,28,12,0,878.0,154.0,2.8,31.2,991.0,829.34,599.28
2018,7,28,12,15,881.0,151.5,2.85,31.4,991.0,795.91,576.34
2018,7,28,12,30,884.0,149.0,2.9,31.6,991.0,759.59,550.69
2018,7,28,12,45,886.5,145.5,3.0,31.75,983.5,719.44,522.23
2018,7,28,13,0,889.0,142.0,3.1,31.9,976.0,676.68,491.22
2018,7,28,13,15,885.0,141.5,3.15,31.85,959.5,629.67,456.53
2018,7,28,13,30,881.0,141.0,3.2,31.8,943.0,580.81,419.49
2018,7,28,13,45,875.0,140.0,3.3,31.75,919.5,528.99,379.31
2018,7,28,14,0,869.0,139.0,3.4,31.7,896.0,475.91,336.93
2018,7,28,14,15,835.0,149.0,3.45,31.5,856.0,417.85,290.34
2018,7,28,14,30,801.0,159.0,3.5,31.3,816.0,361.73,244.61
2018,7,28,14,45,735.0,178.5,3.55,31.15,760.5,301.1,196.88
2018,7,28,15,0,669.0,198.0,3.6,31.0,705.0,250.73,158.84
2018,7,28,15,15,550.0,225.0,3.6,31.0,626.5,205.72,131.01
2018,7,28,15,30,431.0,252.0,3.6,31.0,548.0,171.61,116.98
2018,7,28,15,45,402.0,242.0,3.65,30.35,503.0,145.52,113.07
2018,7,28,16,0,373.0,232.0,3.7,29.7,458.0,148.5,116.16
2018,7,28,16,15,459.5,187.5,3.7,29.25,442.5,121.24,94.58
2018,7,28,16,30,546.0,143.0,3.7,28.8,427.0,99.71,77.42
2018,7,28,16,45,598.0,120.0,3.65,28.35,401.0,87.36,67.63
2018,7,28,17,0,650.0,97.0,3.6,27.9,375.0,74.02,56.85
2018,7,28,17,15,582.0,93.0,3.5,27.2,317.0,71.19,54.83
2018,7,28,17,30,514.0,89.0,3.4,26.5,259.0,68.53,52.87
2018,7,28,17,45,478.5,75.0,3.25,25.75,211.5,58.76,44.73
2018,7,28,18,0,443.0,61.0,3.1,25.0,164.0,48.6,36.05
2018,7,28,18,15,360.0,51.0,3.0,24.2,121.0,40.87,29.24
2018,7,28,18,30,277.0,41.0,2.9,23.4,78.0,31.2,20.53
2018,7,28,18,45,178.0,28.0,2.8,22.65,48.0,21.26,10.21
2018,7,28,19,0,79.0,15.0,2.7,21.9,18.0,11.8,0.0
2018,7,28,19,15,39.5,7.5,2.6,21.45,9.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.35,19.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,29,5,15,84.5,10.5,1.05,16.9,15.0,34.22,0.0
2018,7,29,5,30,169.0,21.0,1.1,17.2,30.0,97.43,1.38
2018,7,29,5,45,286.0,32.0,1.15,17.45,67.0,179.58,132.0
2018,7,29,6,0,403.0,43.0,1.2,17.7,104.0,263.64,207.12
2018,7,29,6,15,479.0,52.0,1.2,18.3,151.5,336.03,268.99
2018,7,29,6,30,555.0,61.0,1.2,18.9,199.0,414.99,333.62
2018,7,29,6,45,608.5,66.0,1.2,19.45,250.0,481.16,385.77
2018,7,29,7,0,662.0,71.0,1.2,20.0,301.0,550.26,437.8
2018,7,29,7,15,669.5,81.0,1.25,20.85,346.5,595.15,469.24
2018,7,29,7,30,677.0,91.0,1.3,21.7,392.0,638.28,498.13
2018,7,29,7,45,637.5,113.5,1.3,22.55,424.0,656.7,507.5
2018,7,29,8,0,598.0,136.0,1.3,23.4,456.0,668.99,512.18
2018,7,29,8,15,550.5,167.0,1.35,24.15,483.5,668.39,508.23
2018,7,29,8,30,503.0,198.0,1.4,24.9,511.0,672.52,507.36
2018,7,29,8,45,633.0,165.5,1.4,25.65,589.0,773.55,575.75
2018,7,29,9,0,763.0,133.0,1.4,26.4,667.0,859.77,628.55
2018,7,29,9,15,738.0,154.0,1.45,27.0,695.5,873.39,634.08
2018,7,29,9,30,713.0,175.0,1.5,27.6,724.0,876.55,633.76
2018,7,29,9,45,787.5,148.5,1.55,28.2,780.5,912.06,654.39
2018,7,29,10,0,862.0,122.0,1.6,28.8,837.0,939.03,669.06
2018,7,29,10,15,869.0,124.0,1.65,29.25,866.0,941.52,668.8
2018,7,29,10,30,876.0,126.0,1.7,29.7,895.0,940.16,666.5
2018,7,29,10,45,881.5,126.5,1.8,30.1,917.0,932.18,660.91
2018,7,29,11,0,887.0,127.0,1.9,30.5,939.0,920.39,653.03
2018,7,29,11,15,890.5,127.5,2.0,30.65,954.0,903.08,642.34
2018,7,29,11,30,894.0,128.0,2.1,30.8,969.0,882.13,629.34
2018,7,29,11,45,895.5,128.5,2.25,30.9,976.0,856.0,613.5
2018,7,29,12,0,897.0,129.0,2.4,31.0,983.0,826.58,595.35
2018,7,29,12,15,885.5,136.0,2.5,30.9,978.5,789.23,571.46
2018,7,29,12,30,874.0,143.0,2.6,30.8,974.0,749.56,544.4
2018,7,29,12,45,863.5,148.0,2.7,30.7,963.0,707.12,514.81
2018,7,29,13,0,853.0,153.0,2.8,30.6,952.0,662.93,483.2
2018,7,29,13,15,861.5,144.5,2.9,30.45,939.5,619.28,451.29
2018,7,29,13,30,870.0,136.0,3.0,30.3,927.0,572.77,416.17
2018,7,29,13,45,826.5,156.5,3.1,30.15,892.5,520.47,375.68
2018,7,29,14,0,783.0,177.0,3.2,30.0,858.0,467.17,333.68
2018,7,29,14,15,798.5,160.5,3.25,29.75,834.5,413.23,289.63
2018,7,29,14,30,814.0,144.0,3.3,29.5,811.0,356.48,242.19
2018,7,29,14,45,781.0,151.5,3.4,29.25,768.0,300.89,196.69
2018,7,29,15,0,748.0,159.0,3.5,29.0,725.0,242.1,150.46
2018,7,29,15,15,772.0,138.5,3.5,29.0,694.5,188.01,109.79
2018,7,29,15,30,796.0,118.0,3.5,29.0,664.0,124.71,72.93
2018,7,29,15,45,776.5,115.5,3.55,28.25,617.5,89.99,68.86
2018,7,29,16,0,757.0,113.0,3.6,27.5,571.0,89.18,68.66
2018,7,29,16,15,737.5,108.0,3.6,27.0,523.0,79.88,61.32
2018,7,29,16,30,718.0,103.0,3.6,26.5,475.0,77.34,59.55
2018,7,29,16,45,688.5,98.0,3.6,26.05,424.0,74.45,57.46
2018,7,29,17,0,659.0,93.0,3.6,25.6,373.0,71.47,55.27
2018,7,29,17,15,620.5,86.0,3.55,25.0,321.5,66.86,51.67
2018,7,29,17,30,582.0,79.0,3.5,24.4,270.0,62.13,47.87
2018,7,29,17,45,529.0,71.0,3.4,23.8,221.0,56.37,43.05
2018,7,29,18,0,476.0,63.0,3.3,23.2,172.0,50.53,37.99
2018,7,29,18,15,400.0,52.0,3.2,22.65,127.5,42.04,30.41
2018,7,29,18,30,324.0,41.0,3.1,22.1,83.0,33.44,22.49
2018,7,29,18,45,216.0,28.0,2.95,21.6,51.0,21.38,10.02
2018,7,29,19,0,108.0,15.0,2.8,21.1,19.0,11.8,0.0
2018,7,29,19,15,54.0,7.5,2.75,20.8,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,30,5,15,89.5,10.0,1.85,17.4,14.5,35.48,0.0
2018,7,30,5,30,179.0,20.0,1.9,17.6,29.0,100.23,0.0
2018,7,30,5,45,294.5,30.5,1.95,17.8,65.5,182.38,133.39
2018,7,30,6,0,410.0,41.0,2.0,18.0,102.0,265.7,209.18
2018,7,30,6,15,485.0,48.5,1.95,18.5,148.5,336.24,270.38
2018,7,30,6,30,560.0,56.0,1.9,19.0,195.0,413.2,334.35
2018,7,30,6,45,611.0,61.5,1.85,19.5,245.5,478.51,386.58
2018,7,30,7,0,662.0,67.0,1.8,20.0,296.0,546.66,438.61
2018,7,30,7,15,537.5,103.5,1.8,20.85,309.5,527.57,420.64
2018,7,30,7,30,413.0,140.0,1.8,21.7,323.0,486.51,386.08
2018,7,30,7,45,569.0,119.5,1.8,22.5,404.5,610.72,478.52
2018,7,30,8,0,725.0,99.0,1.8,23.3,486.0,729.0,559.63
2018,7,30,8,15,776.0,92.5,1.8,24.2,542.5,784.7,593.31
2018,7,30,8,30,827.0,86.0,1.8,25.1,599.0,829.89,619.51
2018,7,30,8,45,842.5,88.0,1.85,26.0,644.0,861.44,636.65
2018,7,30,9,0,858.0,90.0,1.9,26.9,689.0,890.11,651.81
2018,7,30,9,15,870.0,91.0,1.95,27.7,729.5,911.32,662.27
2018,7,30,9,30,882.0,92.0,2.0,28.5,770.0,929.13,670.57
2018,7,30,9,45,891.5,93.5,2.1,29.3,805.5,941.55,675.99
2018,7,30,10,0,901.0,95.0,2.2,30.1,841.0,950.19,679.11
2018,7,30,10,15,907.0,96.5,2.25,30.65,870.0,951.68,677.99
2018,7,30,10,30,913.0,98.0,2.3,31.2,899.0,949.23,674.57
2018,7,30,10,45,917.0,99.5,2.4,31.75,921.0,940.98,668.08
2018,7,30,11,0,921.0,101.0,2.5,32.3,943.0,928.8,659.23
2018,7,30,11,15,923.0,102.5,2.55,32.6,957.5,910.97,647.13
2018,7,30,11,30,925.0,104.0,2.6,32.9,972.0,889.41,632.74
2018,7,30,11,45,925.5,104.5,2.65,33.15,978.5,862.11,614.83
2018,7,30,12,0,926.0,105.0,2.7,33.4,985.0,831.46,594.76
2018,7,30,12,15,921.5,108.0,2.75,33.45,983.5,795.87,571.86
2018,7,30,12,30,917.0,111.0,2.8,33.5,982.0,757.52,545.7
2018,7,30,12,45,909.0,114.5,2.85,33.6,971.5,714.63,515.32
2018,7,30,13,0,901.0,118.0,2.9,33.7,961.0,669.67,482.83
2018,7,30,13,15,898.0,117.0,2.95,33.6,945.0,622.52,448.41
2018,7,30,13,30,895.0,116.0,3.0,33.5,929.0,573.4,411.52
2018,7,30,13,45,889.5,115.5,3.0,33.45,906.0,521.62,371.36
2018,7,30,14,0,884.0,115.0,3.0,33.4,883.0,468.48,328.99
2018,7,30,14,15,877.0,113.5,3.05,33.15,853.0,412.98,284.07
2018,7,30,14,30,870.0,112.0,3.1,32.9,823.0,356.74,237.59
2018,7,30,14,45,860.0,110.0,3.15,32.7,786.5,298.93,189.78
2018,7,30,15,0,850.0,108.0,3.2,32.5,750.0,241.21,143.56
2018,7,30,15,15,837.5,105.5,3.2,32.5,708.5,183.19,101.95
2018,7,30,15,30,825.0,103.0,3.2,32.5,667.0,117.66,65.59
2018,7,30,15,45,808.5,100.0,3.3,31.85,621.0,81.12,60.65
2018,7,30,16,0,792.0,97.0,3.4,31.2,575.0,79.63,59.84
2018,7,30,16,15,770.0,94.0,3.4,30.75,526.0,77.92,58.75
2018,7,30,16,30,748.0,91.0,3.4,30.3,477.0,76.13,57.62
2018,7,30,16,45,719.0,87.0,3.45,29.8,426.0,73.44,55.72
2018,7,30,17,0,690.0,83.0,3.5,29.3,375.0,65.24,49.21
2018,7,30,17,15,650.0,77.5,3.45,28.5,323.0,61.36,46.29
2018,7,30,17,30,610.0,72.0,3.4,27.7,271.0,57.43,43.24
2018,7,30,17,45,553.5,65.0,3.3,26.9,221.0,52.16,38.9
2018,7,30,18,0,497.0,58.0,3.2,26.1,171.0,46.86,34.38
2018,7,30,18,15,415.5,48.5,3.1,25.25,126.5,39.37,27.78
2018,7,30,18,30,334.0,39.0,3.0,24.4,82.0,31.88,20.89
2018,7,30,18,45,215.5,26.0,2.85,23.55,49.0,21.25,9.38
2018,7,30,19,0,97.0,13.0,2.7,22.7,16.0,10.23,0.0
2018,7,30,19,15,48.5,6.5,2.6,22.3,8.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
