Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,22,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,31,5,15,55.0,9.5,1.2,17.65,12.0,24.52,0.0
2018,7,31,5,30,110.0,19.0,1.2,18.1,24.0,73.13,0.0
2018,7,31,5,45,201.0,33.5,1.2,18.55,57.5,145.36,104.66
2018,7,31,6,0,292.0,48.0,1.2,19.0,91.0,214.99,167.96
2018,7,31,6,15,364.0,60.0,1.15,19.65,135.0,281.24,224.54
2018,7,31,6,30,436.0,72.0,1.1,20.3,179.0,354.39,284.53
2018,7,31,6,45,491.0,80.5,1.1,20.9,228.0,425.75,340.71
2018,7,31,7,0,546.0,89.0,1.1,21.5,277.0,495.35,393.26
2018,7,31,7,15,586.5,96.0,1.05,22.35,328.0,555.76,436.05
2018,7,31,7,30,627.0,103.0,1.0,23.2,379.0,617.23,477.7
2018,7,31,7,45,659.0,107.5,1.0,24.05,429.5,669.76,511.4
2018,7,31,8,0,691.0,112.0,1.0,24.9,480.0,721.79,543.25
2018,7,31,8,15,716.0,115.5,1.05,25.75,528.5,765.82,569.4
2018,7,31,8,30,741.0,119.0,1.1,26.6,577.0,803.09,590.61
2018,7,31,8,45,761.0,121.0,1.1,27.45,622.0,837.38,608.93
2018,7,31,9,0,781.0,123.0,1.1,28.3,667.0,869.05,625.26
2018,7,31,9,15,790.5,128.0,1.2,29.0,706.5,891.31,637.26
2018,7,31,9,30,800.0,133.0,1.3,29.7,746.0,910.19,647.19
2018,7,31,9,45,806.0,137.5,1.4,30.4,779.5,921.72,652.55
2018,7,31,10,0,812.0,142.0,1.5,31.1,813.0,929.57,655.73
2018,7,31,10,15,821.0,143.0,1.6,31.4,842.0,932.94,657.28
2018,7,31,10,30,830.0,144.0,1.7,31.7,871.0,932.54,656.59
2018,7,31,10,45,837.5,144.5,1.8,32.0,893.5,911.67,643.17
2018,7,31,11,0,845.0,145.0,1.9,32.3,916.0,901.98,636.99
2018,7,31,11,15,849.5,145.0,2.0,32.4,931.0,885.52,626.95
2018,7,31,11,30,854.0,145.0,2.1,32.5,946.0,865.55,614.7
2018,7,31,11,45,857.0,144.5,2.2,32.6,953.0,840.52,599.15
2018,7,31,12,0,860.0,144.0,2.3,32.7,960.0,812.29,581.46
2018,7,31,12,15,864.5,141.0,2.35,32.75,961.0,780.24,560.44
2018,7,31,12,30,869.0,138.0,2.4,32.8,962.0,745.23,536.36
2018,7,31,12,45,873.5,133.0,2.5,32.85,955.0,705.88,509.09
2018,7,31,13,0,878.0,128.0,2.6,32.9,948.0,663.79,479.16
2018,7,31,13,15,875.0,127.0,2.65,32.8,932.0,617.49,445.41
2018,7,31,13,30,872.0,126.0,2.7,32.7,916.0,569.28,409.26
2018,7,31,13,45,868.0,123.5,2.75,32.65,893.0,517.82,369.57
2018,7,31,14,0,864.0,121.0,2.8,32.6,870.0,464.94,327.57
2018,7,31,14,15,857.0,119.5,2.85,32.45,840.5,410.39,283.26
2018,7,31,14,30,850.0,118.0,2.9,32.3,811.0,355.14,237.46
2018,7,31,14,45,841.5,114.5,2.9,32.15,775.0,297.76,189.93
2018,7,31,15,0,833.0,111.0,2.9,32.0,739.0,240.37,143.84
2018,7,31,15,15,820.0,109.0,2.9,32.0,698.0,176.24,97.49
2018,7,31,15,30,807.0,107.0,2.9,32.0,657.0,119.38,67.34
2018,7,31,15,45,791.5,103.0,3.0,31.45,611.5,82.59,61.94
2018,7,31,16,0,776.0,99.0,3.1,30.9,566.0,80.57,60.68
2018,7,31,16,15,755.5,95.0,3.1,30.45,517.5,78.28,59.13
2018,7,31,16,30,735.0,91.0,3.1,30.0,469.0,75.88,57.49
2018,7,31,16,45,706.5,87.0,3.1,29.6,418.5,67.63,50.96
2018,7,31,17,0,678.0,83.0,3.1,29.2,368.0,65.05,49.09
2018,7,31,17,15,639.0,77.5,3.05,28.45,317.0,61.22,46.18
2018,7,31,17,30,600.0,72.0,3.0,27.7,266.0,57.33,43.15
2018,7,31,17,45,545.5,64.5,2.95,26.95,216.5,51.72,38.52
2018,7,31,18,0,491.0,57.0,2.9,26.2,167.0,46.06,33.67
2018,7,31,18,15,410.5,48.0,2.85,25.4,123.5,38.97,27.4
2018,7,31,18,30,330.0,39.0,2.8,24.6,80.0,31.9,20.83
2018,7,31,18,45,213.0,26.0,2.75,23.75,48.0,21.29,8.88
2018,7,31,19,0,96.0,13.0,2.7,22.9,16.0,10.23,0.0
2018,7,31,19,15,48.0,6.5,2.6,22.5,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,1,5,15,71.5,8.5,1.35,17.7,12.0,28.95,0.0
2018,8,1,5,30,143.0,17.0,1.3,18.1,24.0,82.44,0.0
2018,8,1,5,45,259.0,29.0,1.25,18.5,59.5,167.2,119.75
2018,8,1,6,0,375.0,41.0,1.2,18.9,95.0,250.55,195.61
2018,8,1,6,15,449.5,50.0,1.15,19.6,140.5,321.0,255.76
2018,8,1,6,30,524.0,59.0,1.1,20.3,186.0,398.01,318.54
2018,8,1,6,45,575.0,64.5,1.05,21.0,235.0,462.0,368.5
2018,8,1,7,0,626.0,70.0,1.0,21.7,284.0,528.84,418.12
2018,8,1,7,15,662.5,75.0,0.95,22.55,335.0,587.05,458.7
2018,8,1,7,30,699.0,80.0,0.9,23.4,386.0,642.84,494.82
2018,8,1,7,45,725.5,84.0,0.85,24.3,436.5,692.91,525.12
2018,8,1,8,0,752.0,88.0,0.8,25.2,487.0,741.94,553.61
2018,8,1,8,15,772.5,91.0,0.85,26.0,535.0,783.31,577.7
2018,8,1,8,30,793.0,94.0,0.9,26.8,583.0,822.59,600.04
2018,8,1,8,45,808.5,97.0,0.9,27.6,628.0,855.0,616.84
2018,8,1,9,0,824.0,100.0,0.9,28.4,673.0,873.6,624.7
2018,8,1,9,15,838.5,101.0,1.05,29.2,714.0,896.59,637.87
2018,8,1,9,30,853.0,102.0,1.2,30.0,755.0,916.34,648.83
2018,8,1,9,45,865.5,101.5,1.3,30.8,790.5,929.19,654.76
2018,8,1,10,0,878.0,101.0,1.4,31.6,826.0,938.44,658.56
2018,8,1,10,15,884.5,102.5,1.55,31.95,854.5,940.35,659.75
2018,8,1,10,30,891.0,104.0,1.7,32.3,883.0,938.38,658.61
2018,8,1,10,45,895.5,105.5,1.85,32.7,905.0,930.67,653.78
2018,8,1,11,0,900.0,107.0,2.0,33.1,927.0,919.1,646.55
2018,8,1,11,15,902.5,108.0,2.15,33.2,941.5,901.46,636.27
2018,8,1,11,30,905.0,109.0,2.3,33.3,956.0,880.17,623.6
2018,8,1,11,45,906.0,109.5,2.45,33.4,963.0,853.63,607.46
2018,8,1,12,0,907.0,110.0,2.6,33.5,970.0,823.78,589.01
2018,8,1,12,15,906.5,110.0,2.7,33.45,969.0,789.21,567.32
2018,8,1,12,30,906.0,110.0,2.8,33.4,968.0,751.76,542.33
2018,8,1,12,45,903.5,110.5,2.95,33.35,959.5,710.61,513.93
2018,8,1,13,0,901.0,111.0,3.1,33.3,951.0,667.05,482.99
2018,8,1,13,15,897.5,110.5,3.2,33.15,935.0,619.91,448.62
2018,8,1,13,30,894.0,110.0,3.3,33.0,919.0,570.83,411.74
2018,8,1,13,45,888.0,110.0,3.35,32.8,896.0,519.12,371.72
2018,8,1,14,0,882.0,110.0,3.4,32.6,873.0,466.1,329.42
2018,8,1,14,15,874.5,108.5,3.5,32.35,843.0,410.4,284.08
2018,8,1,14,30,867.0,107.0,3.6,32.1,813.0,354.04,237.2
2018,8,1,14,45,857.0,105.5,3.65,31.8,777.0,296.6,189.37
2018,8,1,15,0,847.0,104.0,3.7,31.5,741.0,239.26,143.09
2018,8,1,15,15,834.5,101.5,3.7,31.5,699.5,181.3,101.1
2018,8,1,15,30,822.0,99.0,3.7,31.5,658.0,124.22,70.8
2018,8,1,15,45,805.5,96.5,3.8,30.7,612.5,78.93,59.19
2018,8,1,16,0,789.0,94.0,3.9,29.9,567.0,77.68,58.6
2018,8,1,16,15,767.5,91.0,3.9,29.35,518.5,75.91,57.48
2018,8,1,16,30,746.0,88.0,3.9,28.8,470.0,74.06,56.3
2018,8,1,16,45,718.0,84.0,3.95,28.25,419.5,71.31,54.35
2018,8,1,17,0,690.0,80.0,4.0,27.7,369.0,63.26,47.91
2018,8,1,17,15,651.0,74.5,3.9,27.0,317.5,59.32,44.88
2018,8,1,17,30,612.0,69.0,3.8,26.3,266.0,55.34,41.72
2018,8,1,17,45,557.0,62.5,3.75,25.6,216.5,50.38,37.6
2018,8,1,18,0,502.0,56.0,3.7,24.9,167.0,45.42,33.31
2018,8,1,18,15,419.5,47.0,3.6,24.2,123.0,38.27,26.92
2018,8,1,18,30,337.0,38.0,3.5,23.5,79.0,31.15,20.25
2018,8,1,18,45,216.0,25.0,3.45,22.8,47.0,20.49,7.75
2018,8,1,19,0,95.0,12.0,3.4,22.1,15.0,9.44,0.0
2018,8,1,19,15,47.5,6.0,3.35,21.75,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.75,18.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.3,16.3,12.5,31.34,0.0
2018,8,2,5,30,155.0,18.0,2.3,16.6,25.0,88.81,0.0
2018,8,2,5,45,281.0,29.0,2.25,16.95,61.0,177.13,126.82
2018,8,2,6,0,407.0,40.0,2.2,17.3,97.0,265.66,209.37
2018,8,2,6,15,486.0,47.0,2.2,18.05,143.5,338.02,272.47
2018,8,2,6,30,565.0,54.0,2.2,18.8,190.0,417.17,338.5
2018,8,2,6,45,619.0,58.5,2.25,19.5,241.0,483.63,392.1
2018,8,2,7,0,673.0,63.0,2.3,20.2,292.0,550.5,443.76
2018,8,2,7,15,710.0,67.0,2.25,21.05,344.5,610.09,486.55
2018,8,2,7,30,747.0,71.0,2.2,21.9,397.0,670.15,526.91
2018,8,2,7,45,775.0,74.0,2.2,22.75,449.0,721.87,560.12
2018,8,2,8,0,803.0,77.0,2.2,23.6,501.0,772.55,591.64
2018,8,2,8,15,823.5,79.0,2.25,24.3,550.5,805.17,610.62
2018,8,2,8,30,844.0,81.0,2.3,25.0,600.0,844.22,633.83
2018,8,2,8,45,860.0,82.5,2.35,25.75,646.0,876.18,651.74
2018,8,2,9,0,876.0,84.0,2.4,26.5,692.0,905.23,667.57
2018,8,2,9,15,882.5,88.0,2.5,26.95,731.5,925.05,678.47
2018,8,2,9,30,889.0,92.0,2.6,27.4,771.0,941.17,687.06
2018,8,2,9,45,891.5,97.0,2.75,27.85,805.0,950.75,691.9
2018,8,2,10,0,894.0,102.0,2.9,28.3,839.0,956.34,694.27
2018,8,2,10,15,901.5,103.5,2.95,28.6,868.5,959.09,694.57
2018,8,2,10,30,909.0,105.0,3.0,28.9,898.0,957.88,692.44
2018,8,2,10,45,914.5,105.5,3.1,29.2,920.5,949.86,686.44
2018,8,2,11,0,920.0,106.0,3.2,29.5,943.0,937.92,678.02
2018,8,2,11,15,923.5,106.0,3.25,29.8,958.0,919.84,665.37
2018,8,2,11,30,927.0,106.0,3.3,30.1,973.0,898.01,650.37
2018,8,2,11,45,929.0,106.5,3.35,30.35,980.5,871.72,632.63
2018,8,2,12,0,931.0,107.0,3.4,30.6,988.0,841.95,612.61
2018,8,2,12,15,929.5,108.0,3.5,30.7,987.0,806.6,589.41
2018,8,2,12,30,928.0,109.0,3.6,30.8,986.0,768.32,563.02
2018,8,2,12,45,923.5,110.5,3.65,30.9,976.5,725.61,532.12
2018,8,2,13,0,919.0,112.0,3.7,31.0,967.0,680.57,498.87
2018,8,2,13,15,916.5,111.0,3.8,30.85,951.5,632.68,463.42
2018,8,2,13,30,914.0,110.0,3.9,30.7,936.0,582.71,425.32
2018,8,2,13,45,910.0,109.0,3.95,30.6,913.0,530.12,383.88
2018,8,2,14,0,906.0,108.0,4.0,30.5,890.0,475.97,339.98
2018,8,2,14,15,899.5,106.5,4.05,30.3,860.0,419.21,293.04
2018,8,2,14,30,893.0,105.0,4.1,30.1,830.0,361.63,244.47
2018,8,2,14,45,885.5,102.5,4.15,29.85,794.0,302.55,194.63
2018,8,2,15,0,878.0,100.0,4.2,29.6,758.0,243.26,146.15
2018,8,2,15,15,866.0,97.5,4.2,29.6,716.0,183.4,102.3
2018,8,2,15,30,854.0,95.0,4.2,29.6,674.0,124.36,70.6
2018,8,2,15,45,840.5,92.0,4.25,28.95,628.5,85.99,65.45
2018,8,2,16,0,827.0,89.0,4.3,28.3,583.0,75.44,57.16
2018,8,2,16,15,810.5,84.5,4.3,27.8,534.0,72.59,55.12
2018,8,2,16,30,794.0,80.0,4.3,27.3,485.0,69.57,52.93
2018,8,2,16,45,769.5,76.0,4.3,26.8,433.5,66.6,50.74
2018,8,2,17,0,745.0,72.0,4.3,26.3,382.0,63.54,48.45
2018,8,2,17,15,710.0,67.0,4.2,25.6,329.5,59.48,45.3
2018,8,2,17,30,675.0,62.0,4.1,24.9,277.0,55.35,41.99
2018,8,2,17,45,623.5,56.0,4.05,24.15,226.0,46.3,34.33
2018,8,2,18,0,572.0,50.0,4.0,23.4,175.0,41.45,30.1
2018,8,2,18,15,489.0,42.0,3.8,22.7,129.0,34.8,24.12
2018,8,2,18,30,406.0,34.0,3.6,22.0,83.0,28.22,17.88
2018,8,2,18,45,267.0,23.5,3.4,21.25,49.5,19.41,6.36
2018,8,2,19,0,128.0,13.0,3.2,20.5,16.0,10.23,0.0
2018,8,2,19,15,64.0,6.5,3.1,20.15,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,19.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,3,5,15,105.0,9.0,1.95,15.5,13.5,7.08,0.0
2018,8,3,5,30,210.0,18.0,2.0,16.0,27.0,91.49,0.0
2018,8,3,5,45,351.5,27.5,2.1,16.45,66.0,206.45,146.67
2018,8,3,6,0,493.0,37.0,2.2,16.9,105.0,304.72,239.94
2018,8,3,6,15,568.5,42.5,2.15,17.5,153.5,373.94,301.29
2018,8,3,6,30,644.0,48.0,2.1,18.1,202.0,454.07,368.27
2018,8,3,6,45,691.0,53.5,2.05,18.75,255.0,521.56,422.16
2018,8,3,7,0,738.0,59.0,2.0,19.4,308.0,591.22,474.97
2018,8,3,7,15,769.5,63.0,1.95,20.25,361.5,649.59,515.54
2018,8,3,7,30,801.0,67.0,1.9,21.1,415.0,707.83,553.73
2018,8,3,7,45,823.5,71.0,1.85,22.0,468.0,758.38,584.88
2018,8,3,8,0,846.0,75.0,1.8,22.9,521.0,798.84,608.05
2018,8,3,8,15,862.5,78.5,1.85,23.7,571.0,839.66,632.09
2018,8,3,8,30,879.0,82.0,1.9,24.5,621.0,877.93,653.96
2018,8,3,8,45,890.5,85.5,1.9,25.25,667.0,908.88,670.26
2018,8,3,9,0,902.0,89.0,1.9,26.0,713.0,936.53,684.27
2018,8,3,9,15,911.0,91.5,1.95,26.65,754.0,957.25,694.56
2018,8,3,9,30,920.0,94.0,2.0,27.3,795.0,974.27,702.55
2018,8,3,9,45,926.0,97.0,2.05,27.9,830.5,985.12,706.85
2018,8,3,10,0,932.0,100.0,2.1,28.5,866.0,991.96,708.77
2018,8,3,10,15,938.5,100.5,2.25,29.0,895.5,992.64,708.33
2018,8,3,10,30,945.0,101.0,2.4,29.5,925.0,989.27,705.43
2018,8,3,10,45,949.0,102.5,2.5,29.95,947.5,980.47,698.84
2018,8,3,11,0,953.0,104.0,2.6,30.4,970.0,967.6,689.78
2018,8,3,11,15,955.5,105.0,2.65,30.65,985.0,948.89,677.24
2018,8,3,11,30,958.0,106.0,2.7,30.9,1000.0,926.31,662.3
2018,8,3,11,45,958.5,107.0,2.8,31.2,1007.0,898.29,644.14
2018,8,3,12,0,959.0,108.0,2.9,31.5,1014.0,866.75,623.64
2018,8,3,12,15,957.0,108.5,3.0,31.55,1012.0,829.54,599.91
2018,8,3,12,30,955.0,109.0,3.1,31.6,1010.0,789.34,573.06
2018,8,3,12,45,951.5,109.5,3.15,31.65,1000.5,745.33,541.9
2018,8,3,13,0,948.0,110.0,3.2,31.7,991.0,698.84,508.26
2018,8,3,13,15,943.0,110.0,3.3,31.6,973.5,648.78,471.68
2018,8,3,13,30,938.0,110.0,3.4,31.5,956.0,596.78,432.52
2018,8,3,13,45,930.5,110.0,3.5,31.4,931.0,541.83,389.94
2018,8,3,14,0,923.0,110.0,3.6,31.3,906.0,485.63,345.03
2018,8,3,14,15,913.5,109.5,3.65,31.1,874.0,427.32,297.32
2018,8,3,14,30,904.0,109.0,3.7,30.9,842.0,368.49,248.16
2018,8,3,14,45,891.0,109.0,3.75,30.7,804.0,308.8,198.26
2018,8,3,15,0,878.0,109.0,3.8,30.5,766.0,249.46,150.18
2018,8,3,15,15,865.5,106.5,3.8,30.5,723.0,189.27,106.33
2018,8,3,15,30,853.0,104.0,3.8,30.5,680.0,121.79,68.21
2018,8,3,15,45,831.5,102.5,3.85,29.95,631.5,83.51,63.15
2018,8,3,16,0,810.0,101.0,3.9,29.4,583.0,82.88,63.02
2018,8,3,16,15,780.0,99.5,3.9,29.0,530.5,82.06,62.67
2018,8,3,16,30,750.0,98.0,3.9,28.6,478.0,81.28,62.36
2018,8,3,16,45,714.5,94.0,3.9,28.15,424.5,72.53,55.4
2018,8,3,17,0,679.0,90.0,3.9,27.7,371.0,69.98,53.58
2018,8,3,17,15,633.5,84.5,3.75,26.95,318.0,66.22,50.74
2018,8,3,17,30,588.0,79.0,3.6,26.2,265.0,62.44,47.79
2018,8,3,17,45,524.5,70.5,3.45,25.4,213.5,56.17,42.57
2018,8,3,18,0,461.0,62.0,3.3,24.6,162.0,49.86,37.11
2018,8,3,18,15,376.5,50.5,3.15,23.85,117.5,40.91,29.14
2018,8,3,18,30,292.0,39.0,3.0,23.1,73.0,29.78,19.0
2018,8,3,18,45,182.5,24.5,2.9,22.3,42.5,18.67,4.93
2018,8,3,19,0,73.0,10.0,2.8,21.5,12.0,7.87,0.0
2018,8,3,19,15,36.5,5.0,2.75,21.15,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,5,15,68.5,8.5,1.4,18.15,11.0,6.69,0.0
2018,8,4,5,30,137.0,17.0,1.5,18.8,22.0,64.03,0.0
2018,8,4,5,45,254.0,29.0,1.6,19.4,57.0,166.79,115.09
2018,8,4,6,0,371.0,41.0,1.7,20.0,92.0,250.91,195.0
2018,8,4,6,15,446.5,51.5,1.7,20.6,138.5,323.84,257.8
2018,8,4,6,30,522.0,62.0,1.7,21.2,185.0,403.51,323.43
2018,8,4,6,45,573.0,69.5,1.7,21.75,236.0,470.31,376.48
2018,8,4,7,0,624.0,77.0,1.7,22.3,287.0,539.97,429.3
2018,8,4,7,15,660.0,83.5,1.85,23.15,339.0,599.98,472.94
2018,8,4,7,30,696.0,90.0,2.0,24.0,391.0,660.55,514.81
2018,8,4,7,45,722.0,95.0,2.15,24.8,442.0,711.47,548.23
2018,8,4,8,0,748.0,100.0,2.3,25.6,493.0,757.09,577.21
2018,8,4,8,15,768.0,104.5,2.45,26.25,542.0,799.87,604.05
2018,8,4,8,30,788.0,109.0,2.6,26.9,591.0,840.48,629.01
2018,8,4,8,45,803.0,113.0,2.7,27.55,636.5,873.54,648.25
2018,8,4,9,0,818.0,117.0,2.8,28.2,682.0,903.66,665.4
2018,8,4,9,15,838.0,116.0,2.95,28.7,725.0,929.79,680.59
2018,8,4,9,30,858.0,115.0,3.1,29.2,768.0,940.09,685.42
2018,8,4,9,45,877.0,112.0,3.25,29.75,806.0,956.4,694.25
2018,8,4,10,0,896.0,109.0,3.4,30.3,844.0,969.12,700.72
2018,8,4,10,15,904.5,109.0,3.5,30.55,873.5,971.14,700.88
2018,8,4,10,30,913.0,109.0,3.6,30.8,903.0,969.22,698.69
2018,8,4,10,45,920.0,108.5,3.7,31.1,926.0,961.45,692.7
2018,8,4,11,0,927.0,108.0,3.8,31.4,949.0,949.71,684.27
2018,8,4,11,15,931.5,107.5,3.9,31.45,964.0,931.79,672.61
2018,8,4,11,30,936.0,107.0,4.0,31.5,979.0,910.06,658.5
2018,8,4,11,45,940.0,105.0,4.1,31.6,986.5,882.88,640.67
2018,8,4,12,0,944.0,103.0,4.2,31.7,994.0,852.15,620.45
2018,8,4,12,15,942.0,104.0,4.3,31.65,992.5,815.91,596.81
2018,8,4,12,30,940.0,105.0,4.4,31.6,991.0,776.72,570.2
2018,8,4,12,45,937.0,105.5,4.5,31.6,981.5,733.68,539.24
2018,8,4,13,0,934.0,106.0,4.6,31.6,972.0,688.13,505.75
2018,8,4,13,15,933.0,103.5,4.7,31.45,956.0,639.19,469.45
2018,8,4,13,30,932.0,101.0,4.8,31.3,940.0,588.0,430.33
2018,8,4,13,45,929.5,99.0,4.9,31.15,917.0,534.38,388.09
2018,8,4,14,0,927.0,97.0,5.0,31.0,894.0,479.04,343.14
2018,8,4,14,15,921.5,94.5,5.05,30.75,863.5,420.71,294.69
2018,8,4,14,30,916.0,92.0,5.1,30.5,833.0,361.44,244.46
2018,8,4,14,45,909.5,89.0,5.15,30.25,796.5,300.87,193.01
2018,8,4,15,0,903.0,86.0,5.2,30.0,760.0,239.97,142.86
2018,8,4,15,15,891.5,84.5,5.2,30.0,718.0,179.31,98.12
2018,8,4,15,30,880.0,83.0,5.2,30.0,676.0,119.36,65.83
2018,8,4,15,45,865.5,80.5,5.15,29.25,629.5,79.68,60.25
2018,8,4,16,0,851.0,78.0,5.1,28.5,583.0,77.45,58.82
2018,8,4,16,15,831.5,76.0,5.05,28.0,533.5,75.28,57.35
2018,8,4,16,30,812.0,74.0,5.0,27.5,484.0,65.84,49.79
2018,8,4,16,45,784.5,71.0,4.9,27.0,431.5,63.35,47.99
2018,8,4,17,0,757.0,68.0,4.8,26.5,379.0,60.82,46.13
2018,8,4,17,15,719.0,64.0,4.65,25.85,326.0,57.35,43.45
2018,8,4,17,30,681.0,60.0,4.5,25.2,273.0,53.88,40.68
2018,8,4,17,45,625.0,54.5,4.3,24.55,222.0,45.22,33.34
2018,8,4,18,0,569.0,49.0,4.1,23.9,171.0,40.68,29.34
2018,8,4,18,15,481.5,41.0,3.85,23.25,124.5,33.99,23.31
2018,8,4,18,30,394.0,33.0,3.6,22.6,78.0,27.39,16.98
2018,8,4,18,45,253.5,22.5,3.35,21.95,46.0,18.59,3.71
2018,8,4,19,0,113.0,12.0,3.1,21.3,14.0,9.44,0.0
2018,8,4,19,15,56.5,6.0,3.0,20.9,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.85,20.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,5,15,97.0,8.5,1.9,15.6,12.0,0.0,0.0
2018,8,5,5,30,194.0,17.0,2.0,16.1,24.0,85.43,0.0
2018,8,5,5,45,339.0,26.0,2.1,16.6,62.0,200.41,138.08
2018,8,5,6,0,484.0,35.0,2.2,17.1,100.0,300.27,235.84
2018,8,5,6,15,564.0,41.0,2.2,17.75,149.0,372.2,299.62
2018,8,5,6,30,644.0,47.0,2.2,18.4,198.0,455.56,369.33
2018,8,5,6,45,694.0,51.5,2.2,19.1,251.0,523.97,424.21
2018,8,5,7,0,744.0,56.0,2.2,19.8,304.0,594.79,478.21
2018,8,5,7,15,777.5,59.5,2.3,20.5,358.0,654.35,520.57
2018,8,5,7,30,811.0,63.0,2.4,21.2,412.0,713.93,561.2
2018,8,5,7,45,835.0,66.0,2.45,21.95,465.0,756.99,588.4
2018,8,5,8,0,859.0,69.0,2.5,22.7,518.0,806.02,619.22
2018,8,5,8,15,877.0,71.0,2.55,23.4,568.5,846.89,643.76
2018,8,5,8,30,895.0,73.0,2.6,24.1,619.0,885.3,666.25
2018,8,5,8,45,909.0,74.5,2.65,24.75,665.5,916.73,683.88
2018,8,5,9,0,923.0,76.0,2.7,25.4,712.0,944.97,699.27
2018,8,5,9,15,927.5,81.0,2.8,26.0,752.5,964.88,709.67
2018,8,5,9,30,932.0,86.0,2.9,26.6,793.0,980.79,717.56
2018,8,5,9,45,932.5,91.5,3.05,27.15,827.0,989.36,721.31
2018,8,5,10,0,933.0,97.0,3.2,27.7,861.0,993.71,722.46
2018,8,5,10,15,940.5,97.5,3.3,28.0,891.0,995.35,722.33
2018,8,5,10,30,948.0,98.0,3.4,28.3,921.0,992.91,719.69
2018,8,5,10,45,953.5,98.5,3.5,28.6,944.5,984.49,713.32
2018,8,5,11,0,959.0,99.0,3.6,28.9,968.0,971.98,704.42
2018,8,5,11,15,962.5,99.5,3.7,29.05,983.5,953.61,692.22
2018,8,5,11,30,966.0,100.0,3.8,29.2,999.0,931.3,677.5
2018,8,5,11,45,967.5,100.0,3.9,29.3,1006.0,903.03,658.98
2018,8,5,12,0,969.0,100.0,4.0,29.4,1013.0,871.19,638.04
2018,8,5,12,15,971.0,99.0,4.05,29.45,1013.0,835.45,614.27
2018,8,5,12,30,973.0,98.0,4.1,29.5,1013.0,796.42,587.68
2018,8,5,12,45,975.0,95.0,4.2,29.5,1005.0,752.64,556.26
2018,8,5,13,0,977.0,92.0,4.3,29.5,997.0,705.9,521.95
2018,8,5,13,15,974.0,92.0,4.3,29.45,980.5,655.76,484.0
2018,8,5,13,30,971.0,92.0,4.3,29.4,964.0,603.38,443.34
2018,8,5,13,45,967.0,91.0,4.35,29.35,940.5,547.73,399.17
2018,8,5,14,0,963.0,90.0,4.4,29.3,917.0,490.41,352.34
2018,8,5,14,15,956.5,89.5,4.4,29.2,886.0,431.07,302.68
2018,8,5,14,30,950.0,89.0,4.4,29.1,855.0,370.78,251.26
2018,8,5,14,45,941.0,88.0,4.4,29.0,817.5,308.83,198.45
2018,8,5,15,0,932.0,87.0,4.4,28.9,780.0,246.75,147.21
2018,8,5,15,15,921.0,84.5,4.4,28.9,736.5,183.57,100.5
2018,8,5,15,30,910.0,82.0,4.4,28.9,693.0,121.06,66.55
2018,8,5,15,45,894.5,80.0,4.4,28.4,645.0,80.14,60.83
2018,8,5,16,0,879.0,78.0,4.4,27.9,597.0,78.14,59.53
2018,8,5,16,15,858.5,76.0,4.35,27.55,546.0,75.89,57.96
2018,8,5,16,30,838.0,74.0,4.3,27.2,495.0,66.41,50.33
2018,8,5,16,45,811.0,70.5,4.25,26.8,441.0,63.51,48.18
2018,8,5,17,0,784.0,67.0,4.2,26.4,387.0,60.56,45.93
2018,8,5,17,15,746.0,63.0,4.0,25.75,333.0,57.01,43.18
2018,8,5,17,30,708.0,59.0,3.8,25.1,279.0,53.45,40.34
2018,8,5,17,45,650.5,53.5,3.55,24.45,226.0,48.47,36.13
2018,8,5,18,0,593.0,48.0,3.3,23.8,173.0,40.14,28.88
2018,8,5,18,15,500.5,41.0,3.1,23.0,126.0,34.14,23.44
2018,8,5,18,30,408.0,34.0,2.9,22.2,79.0,28.33,17.69
2018,8,5,18,45,252.5,22.5,2.65,21.4,45.5,18.64,2.21
2018,8,5,19,0,97.0,11.0,2.4,20.6,12.0,8.65,0.0
2018,8,5,19,15,48.5,5.5,2.4,20.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,5,15,34.0,6.5,1.75,16.15,7.5,0.0,0.0
2018,8,6,5,30,68.0,13.0,1.9,16.8,15.0,35.6,0.0
2018,8,6,5,45,147.5,30.0,2.0,17.4,46.0,121.16,80.39
2018,8,6,6,0,227.0,47.0,2.1,18.0,77.0,187.83,146.62
2018,8,6,6,15,284.5,65.0,2.1,18.6,119.5,250.57,201.46
2018,8,6,6,30,342.0,83.0,2.1,19.2,162.0,318.68,258.86
2018,8,6,6,45,377.5,100.5,2.1,19.8,208.5,376.98,306.3
2018,8,6,7,0,413.0,118.0,2.1,20.4,255.0,437.42,353.51
2018,8,6,7,15,442.0,133.5,2.2,21.2,303.0,492.67,394.9
2018,8,6,7,30,471.0,149.0,2.3,22.0,351.0,548.67,435.45
2018,8,6,7,45,487.5,165.5,2.45,22.8,398.0,596.07,468.39
2018,8,6,8,0,504.0,182.0,2.6,23.6,445.0,642.54,499.84
2018,8,6,8,15,521.0,196.0,2.75,24.35,491.0,685.58,528.28
2018,8,6,8,30,538.0,210.0,2.9,25.1,537.0,727.16,555.15
2018,8,6,8,45,546.5,225.0,3.0,25.85,579.0,760.3,575.28
2018,8,6,9,0,555.0,240.0,3.1,26.6,621.0,791.05,593.51
2018,8,6,9,15,597.5,235.0,3.25,27.25,668.0,830.7,619.15
2018,8,6,9,30,640.0,230.0,3.4,27.9,715.0,875.78,647.83
2018,8,6,9,45,687.0,217.0,3.5,28.5,759.5,908.6,668.21
2018,8,6,10,0,734.0,204.0,3.6,29.1,804.0,937.59,685.18
2018,8,6,10,15,737.0,210.0,3.7,29.45,831.0,939.84,685.08
2018,8,6,10,30,740.0,216.0,3.8,29.8,858.0,938.4,682.87
2018,8,6,10,45,738.5,224.0,3.85,30.2,878.0,930.94,676.34
2018,8,6,11,0,737.0,232.0,3.9,30.6,898.0,919.8,667.17
2018,8,6,11,15,736.5,236.0,3.95,30.75,911.0,902.33,654.67
2018,8,6,11,30,736.0,240.0,4.0,30.9,924.0,881.45,639.9
2018,8,6,11,45,732.0,244.5,4.05,31.1,929.0,854.77,621.04
2018,8,6,12,0,728.0,249.0,4.1,31.3,934.0,825.14,600.08
2018,8,6,12,15,746.5,237.5,4.2,31.4,939.0,796.98,580.82
2018,8,6,12,30,765.0,226.0,4.3,31.5,944.0,765.14,558.63
2018,8,6,12,45,787.0,209.5,4.35,31.55,942.5,722.4,528.64
2018,8,6,13,0,809.0,193.0,4.4,31.6,941.0,683.58,500.42
2018,8,6,13,15,804.0,192.0,4.45,31.55,924.0,636.21,465.28
2018,8,6,13,30,799.0,191.0,4.5,31.5,907.0,587.33,428.14
2018,8,6,13,45,792.0,189.0,4.55,31.45,883.0,535.46,387.82
2018,8,6,14,0,785.0,187.0,4.6,31.4,859.0,482.75,345.81
2018,8,6,14,15,777.5,183.0,4.65,31.25,829.0,427.86,301.23
2018,8,6,14,30,770.0,179.0,4.7,31.1,799.0,368.75,252.67
2018,8,6,14,45,760.5,174.0,4.7,30.95,762.5,311.05,204.89
2018,8,6,15,0,751.0,169.0,4.7,30.8,726.0,253.79,158.74
2018,8,6,15,15,735.0,164.5,4.7,30.8,683.5,196.63,117.07
2018,8,6,15,30,719.0,160.0,4.7,30.8,641.0,141.17,86.25
2018,8,6,15,45,705.0,152.0,4.65,30.25,595.5,103.41,79.33
2018,8,6,16,0,691.0,144.0,4.6,29.7,550.0,100.26,77.22
2018,8,6,16,15,678.0,133.5,4.5,29.3,502.5,95.23,73.48
2018,8,6,16,30,665.0,123.0,4.4,28.9,455.0,89.83,69.4
2018,8,6,16,45,641.5,113.5,4.3,28.45,405.0,84.53,65.37
2018,8,6,17,0,618.0,104.0,4.2,28.0,355.0,78.94,61.05
2018,8,6,17,15,582.5,94.5,3.85,27.3,304.0,72.88,56.3
2018,8,6,17,30,547.0,85.0,3.5,26.6,253.0,66.6,51.23
2018,8,6,17,45,497.0,73.5,3.1,25.85,204.0,58.38,44.34
2018,8,6,18,0,447.0,62.0,2.7,25.1,155.0,49.93,37.02
2018,8,6,18,15,364.5,49.5,2.5,24.3,111.0,40.2,28.37
2018,8,6,18,30,282.0,37.0,2.3,23.5,67.0,28.25,17.39
2018,8,6,18,45,171.5,22.5,2.15,22.75,38.0,17.14,0.0
2018,8,6,19,0,61.0,8.0,2.0,22.0,9.0,6.29,0.0
2018,8,6,19,15,30.5,4.0,1.95,21.65,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,7,5,15,28.0,5.5,1.45,17.05,6.5,0.0,0.0
2018,8,7,5,30,56.0,11.0,1.5,17.6,13.0,29.65,0.0
2018,8,7,5,45,134.5,28.0,1.6,18.1,43.0,112.55,72.32
2018,8,7,6,0,213.0,45.0,1.7,18.6,73.0,179.35,139.25
2018,8,7,6,15,279.0,63.0,1.75,19.15,116.5,246.16,197.21
2018,8,7,6,30,345.0,81.0,1.8,19.7,160.0,319.21,258.44
2018,8,7,6,45,397.0,95.0,1.85,20.25,208.5,384.35,311.4
2018,8,7,7,0,449.0,109.0,1.9,20.8,257.0,453.23,365.26
2018,8,7,7,15,490.0,121.0,1.95,21.5,308.5,514.99,411.41
2018,8,7,7,30,531.0,133.0,2.0,22.2,360.0,578.38,457.13
2018,8,7,7,45,563.5,142.5,2.05,22.95,411.0,633.25,495.0
2018,8,7,8,0,596.0,152.0,2.1,23.7,462.0,696.55,537.55
2018,8,7,8,15,622.0,159.5,2.15,24.4,511.0,744.13,568.09
2018,8,7,8,30,648.0,167.0,2.2,25.1,560.0,790.17,596.8
2018,8,7,8,45,669.0,172.5,2.25,25.75,605.5,827.76,619.15
2018,8,7,9,0,690.0,178.0,2.3,26.4,651.0,862.92,639.63
2018,8,7,9,15,716.0,178.5,2.35,27.05,695.5,894.93,657.8
2018,8,7,9,30,742.0,179.0,2.4,27.7,740.0,923.99,673.9
2018,8,7,9,45,768.0,175.0,2.45,28.35,779.5,945.11,684.77
2018,8,7,10,0,794.0,171.0,2.5,29.0,819.0,953.91,687.77
2018,8,7,10,15,801.5,174.0,2.6,29.3,848.0,957.58,689.1
2018,8,7,10,30,809.0,177.0,2.7,29.6,877.0,957.4,688.11
2018,8,7,10,45,813.0,180.0,2.8,29.9,898.5,950.07,682.65
2018,8,7,11,0,817.0,183.0,2.9,30.2,920.0,938.91,674.87
2018,8,7,11,15,820.0,185.0,3.0,30.3,935.0,922.19,664.12
2018,8,7,11,30,823.0,187.0,3.1,30.4,950.0,901.81,651.04
2018,8,7,11,45,823.5,188.0,3.15,30.5,956.5,874.94,633.41
2018,8,7,12,0,824.0,189.0,3.2,30.6,963.0,844.85,612.93
2018,8,7,12,15,830.5,185.0,3.3,30.65,964.5,812.27,590.85
2018,8,7,12,30,837.0,181.0,3.4,30.7,966.0,776.52,566.17
2018,8,7,12,45,844.5,174.5,3.5,30.7,960.0,736.45,538.1
2018,8,7,13,0,852.0,168.0,3.6,30.7,954.0,693.41,507.21
2018,8,7,13,15,847.0,167.5,3.65,30.6,937.0,644.66,471.36
2018,8,7,13,30,842.0,167.0,3.7,30.5,920.0,594.25,433.29
2018,8,7,13,45,835.5,165.0,3.75,30.4,895.5,540.57,391.75
2018,8,7,14,0,829.0,163.0,3.8,30.3,871.0,485.87,348.19
2018,8,7,14,15,819.5,161.0,3.85,30.15,840.0,429.24,302.1
2018,8,7,14,30,810.0,159.0,3.9,30.0,809.0,372.41,254.89
2018,8,7,14,45,797.0,156.5,3.95,29.8,771.5,314.38,206.73
2018,8,7,15,0,784.0,154.0,4.0,29.6,734.0,257.08,160.46
2018,8,7,15,15,768.5,150.0,4.0,29.6,691.0,192.48,112.99
2018,8,7,15,30,753.0,146.0,4.0,29.6,648.0,135.34,81.2
2018,8,7,15,45,731.0,142.0,4.0,29.05,600.5,98.17,75.43
2018,8,7,16,0,709.0,138.0,4.0,28.5,553.0,97.06,74.97
2018,8,7,16,15,680.0,132.5,3.95,28.05,502.0,94.74,73.46
2018,8,7,16,30,651.0,127.0,3.9,27.6,451.0,92.32,71.85
2018,8,7,16,45,615.5,120.0,3.9,27.2,399.0,88.64,69.16
2018,8,7,17,0,580.0,113.0,3.9,26.8,347.0,84.84,66.32
2018,8,7,17,15,535.0,103.5,3.65,26.1,295.0,78.92,61.7
2018,8,7,17,30,490.0,94.0,3.4,25.4,243.0,69.51,53.97
2018,8,7,17,45,429.0,81.5,3.15,24.65,193.5,60.58,46.44
2018,8,7,18,0,368.0,69.0,2.9,23.9,144.0,51.52,38.54
2018,8,7,18,15,289.5,53.0,2.75,23.15,101.5,39.78,28.11
2018,8,7,18,30,211.0,37.0,2.6,22.4,59.0,27.92,17.06
2018,8,7,18,45,124.5,22.0,2.45,21.65,33.0,16.65,0.0
2018,8,7,19,0,38.0,7.0,2.3,20.9,7.0,5.51,0.0
2018,8,7,19,15,19.0,3.5,2.25,20.6,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.9,17.35,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.9,17.9,15.0,40.36,0.0
2018,8,8,5,45,185.5,28.0,0.9,18.4,47.5,134.62,84.47
2018,8,8,6,0,291.0,43.0,0.9,18.9,80.0,215.76,166.86
2018,8,8,6,15,368.0,56.0,0.9,19.55,125.0,286.68,227.93
2018,8,8,6,30,445.0,69.0,0.9,20.2,170.0,369.45,295.64
2018,8,8,6,45,499.5,79.5,0.95,20.85,220.5,439.04,350.61
2018,8,8,7,0,554.0,90.0,1.0,21.5,271.0,511.95,405.67
2018,8,8,7,15,593.0,98.5,1.15,22.4,323.0,574.25,450.86
2018,8,8,7,30,632.0,107.0,1.3,23.3,375.0,637.42,495.1
2018,8,8,7,45,661.0,114.0,1.45,24.25,426.5,691.34,530.65
2018,8,8,8,0,690.0,121.0,1.6,25.2,478.0,744.51,564.6
2018,8,8,8,15,712.5,127.0,1.75,25.9,527.5,789.8,592.97
2018,8,8,8,30,735.0,133.0,1.9,26.6,577.0,833.2,619.67
2018,8,8,8,45,751.5,138.0,2.05,27.25,622.5,867.8,640.28
2018,8,8,9,0,768.0,143.0,2.2,27.9,668.0,899.63,658.96
2018,8,8,9,15,780.0,147.5,2.25,28.3,708.5,916.27,667.37
2018,8,8,9,30,792.0,152.0,2.3,28.7,749.0,936.85,678.53
2018,8,8,9,45,800.0,156.5,2.35,29.1,784.0,950.05,684.93
2018,8,8,10,0,808.0,161.0,2.4,29.5,819.0,959.51,689.09
2018,8,8,10,15,817.5,162.5,2.4,29.75,848.5,963.65,689.94
2018,8,8,10,30,827.0,164.0,2.4,30.0,878.0,963.91,688.5
2018,8,8,10,45,834.5,164.0,2.4,30.25,900.5,956.94,682.64
2018,8,8,11,0,842.0,164.0,2.4,30.5,923.0,946.06,674.5
2018,8,8,11,15,847.0,164.0,2.4,30.6,938.0,929.07,663.01
2018,8,8,11,30,852.0,164.0,2.4,30.7,953.0,908.32,649.26
2018,8,8,11,45,856.0,163.0,2.4,30.85,960.5,882.18,631.99
2018,8,8,12,0,860.0,162.0,2.4,31.0,968.0,852.58,612.53
2018,8,8,12,15,865.5,158.5,2.4,31.05,969.0,806.41,581.94
2018,8,8,12,30,871.0,155.0,2.4,31.1,970.0,770.91,557.38
2018,8,8,12,45,877.0,149.0,2.35,31.15,963.0,730.95,528.96
2018,8,8,13,0,883.0,143.0,2.3,31.2,956.0,688.08,497.94
2018,8,8,13,15,881.0,141.0,2.3,31.2,940.0,640.46,463.14
2018,8,8,13,30,879.0,139.0,2.3,31.2,924.0,590.82,425.91
2018,8,8,13,45,875.5,136.0,2.3,31.2,900.0,537.91,385.22
2018,8,8,14,0,872.0,133.0,2.3,31.2,876.0,483.53,342.17
2018,8,8,14,15,865.5,130.5,2.3,31.05,845.5,427.05,296.54
2018,8,8,14,30,859.0,128.0,2.3,30.9,815.0,369.83,249.28
2018,8,8,14,45,850.5,124.5,2.35,30.8,778.5,306.87,197.54
2018,8,8,15,0,842.0,121.0,2.4,30.7,742.0,246.73,149.09
2018,8,8,15,15,828.0,118.0,2.4,30.7,699.0,186.52,105.28
2018,8,8,15,30,814.0,115.0,2.4,30.7,656.0,127.58,73.14
2018,8,8,15,45,798.0,110.5,2.45,30.2,609.0,88.04,66.77
2018,8,8,16,0,782.0,106.0,2.5,29.7,562.0,85.79,65.34
2018,8,8,16,15,761.0,101.0,2.5,29.3,512.0,82.93,63.32
2018,8,8,16,30,740.0,96.0,2.5,28.9,462.0,73.78,56.09
2018,8,8,16,45,710.0,91.0,2.55,28.45,410.0,70.66,53.82
2018,8,8,17,0,680.0,86.0,2.6,28.0,358.0,67.46,51.43
2018,8,8,17,15,637.5,79.0,2.5,27.15,305.0,62.56,47.62
2018,8,8,17,30,595.0,72.0,2.4,26.3,252.0,57.57,43.62
2018,8,8,17,45,534.0,64.0,2.35,25.5,201.5,51.53,38.55
2018,8,8,18,0,473.0,56.0,2.3,24.7,151.0,45.47,33.24
2018,8,8,18,15,381.5,45.0,2.2,23.85,107.0,36.72,25.41
2018,8,8,18,30,290.0,34.0,2.1,23.0,63.0,27.95,16.87
2018,8,8,18,45,173.0,21.0,2.0,22.15,35.5,16.02,0.0
2018,8,8,19,0,56.0,8.0,1.9,21.3,8.0,6.29,0.0
2018,8,8,19,15,28.0,4.0,1.85,20.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.75,18.95,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.8,19.4,16.0,48.83,0.0
2018,8,9,5,45,225.5,26.5,0.85,19.85,49.5,150.53,90.82
2018,8,9,6,0,349.0,40.0,0.9,20.3,83.0,243.2,186.71
2018,8,9,6,15,433.0,50.0,0.95,20.9,129.5,320.08,252.69
2018,8,9,6,30,517.0,60.0,1.0,21.5,176.0,404.47,321.6
2018,8,9,6,45,575.0,67.0,1.0,22.1,228.0,475.6,377.24
2018,8,9,7,0,633.0,74.0,1.0,22.7,280.0,550.18,432.75
2018,8,9,7,15,673.5,79.0,1.05,23.6,333.0,612.49,476.54
2018,8,9,7,30,714.0,84.0,1.1,24.5,386.0,675.65,518.05
2018,8,9,7,45,745.0,88.0,1.15,25.4,439.0,726.44,549.52
2018,8,9,8,0,776.0,92.0,1.2,26.3,492.0,780.5,582.37
2018,8,9,8,15,798.5,95.0,1.3,27.1,542.5,824.76,608.64
2018,8,9,8,30,821.0,98.0,1.4,27.9,593.0,866.86,633.12
2018,8,9,8,45,839.5,100.5,1.5,28.7,640.5,902.27,652.92
2018,8,9,9,0,858.0,103.0,1.6,29.5,688.0,923.21,663.34
2018,8,9,9,15,857.0,111.5,1.65,29.95,726.0,940.13,671.68
2018,8,9,9,30,856.0,120.0,1.7,30.4,764.0,966.12,685.81
2018,8,9,9,45,848.5,131.5,1.8,30.85,795.5,972.68,688.32
2018,8,9,10,0,841.0,143.0,1.9,31.3,827.0,974.92,688.43
2018,8,9,10,15,850.0,144.5,1.95,31.6,857.0,978.59,689.43
2018,8,9,10,30,859.0,146.0,2.0,31.9,887.0,978.29,688.06
2018,8,9,10,45,865.5,147.0,2.05,32.2,909.5,955.81,673.03
2018,8,9,11,0,872.0,148.0,2.1,32.5,932.0,944.9,665.52
2018,8,9,11,15,876.0,148.5,2.2,32.65,947.0,927.49,654.79
2018,8,9,11,30,880.0,149.0,2.3,32.8,962.0,906.43,641.77
2018,8,9,11,45,882.5,148.5,2.35,32.95,969.0,879.73,624.73
2018,8,9,12,0,885.0,148.0,2.4,33.1,976.0,849.71,605.56
2018,8,9,12,15,879.0,151.5,2.45,33.15,973.0,813.03,582.0
2018,8,9,12,30,873.0,155.0,2.5,33.2,970.0,773.79,555.22
2018,8,9,12,45,862.5,159.0,2.55,33.2,958.0,739.16,530.76
2018,8,9,13,0,852.0,163.0,2.6,33.2,946.0,692.03,497.52
2018,8,9,13,15,849.5,161.0,2.65,33.15,929.5,643.51,462.72
2018,8,9,13,30,847.0,159.0,2.7,33.1,913.0,593.13,425.52
2018,8,9,13,45,842.5,155.5,2.7,33.0,889.0,538.97,384.44
2018,8,9,14,0,838.0,152.0,2.7,32.9,865.0,483.6,341.18
2018,8,9,14,15,830.5,149.0,2.75,32.75,834.0,426.45,295.55
2018,8,9,14,30,823.0,146.0,2.8,32.6,803.0,368.85,248.5
2018,8,9,14,45,813.5,142.0,2.8,32.4,766.0,309.85,200.12
2018,8,9,15,0,804.0,138.0,2.8,32.2,729.0,251.14,153.19
2018,8,9,15,15,789.0,134.5,2.8,32.2,686.0,192.57,110.83
2018,8,9,15,30,774.0,131.0,2.8,32.2,643.0,135.46,79.73
2018,8,9,15,45,756.5,126.0,2.8,31.6,596.5,89.48,67.56
2018,8,9,16,0,739.0,121.0,2.8,31.0,550.0,87.44,66.34
2018,8,9,16,15,716.5,115.0,2.75,30.55,500.0,84.5,64.3
2018,8,9,16,30,694.0,109.0,2.7,30.1,450.0,81.39,62.1
2018,8,9,16,45,661.5,102.5,2.7,29.65,398.0,77.6,59.31
2018,8,9,17,0,629.0,96.0,2.7,29.2,346.0,73.68,56.36
2018,8,9,17,15,584.5,88.5,2.5,28.35,294.0,68.73,52.57
2018,8,9,17,30,540.0,81.0,2.3,27.5,242.0,63.7,48.57
2018,8,9,17,45,478.0,70.5,2.1,26.7,192.0,56.05,42.16
2018,8,9,18,0,416.0,60.0,1.9,25.9,142.0,48.27,35.4
2018,8,9,18,15,327.0,47.0,1.75,25.1,99.5,35.8,24.44
2018,8,9,18,30,238.0,34.0,1.6,24.3,57.0,25.86,14.89
2018,8,9,18,45,138.0,20.0,1.5,23.5,31.5,15.2,0.0
2018,8,9,19,0,38.0,6.0,1.4,22.7,6.0,4.72,0.0
2018,8,9,19,15,19.0,3.0,1.35,22.4,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
