Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,10,5,15,32.0,5.5,0.9,20.05,6.5,0.0,0.0
2018,8,10,5,30,64.0,11.0,1.0,20.4,13.0,33.0,0.0
2018,8,10,5,45,159.5,27.0,1.15,20.8,43.5,121.83,69.24
2018,8,10,6,0,255.0,43.0,1.3,21.2,74.0,200.26,153.18
2018,8,10,6,15,332.5,56.5,1.3,21.75,117.5,270.29,213.7
2018,8,10,6,30,410.0,70.0,1.3,22.3,161.0,348.15,277.98
2018,8,10,6,45,466.5,80.0,1.35,22.9,210.0,415.01,331.39
2018,8,10,7,0,523.0,90.0,1.4,23.5,259.0,493.33,390.99
2018,8,10,7,15,565.0,98.0,1.35,24.3,310.0,556.24,435.9
2018,8,10,7,30,607.0,106.0,1.3,25.1,361.0,620.31,479.68
2018,8,10,7,45,631.0,114.5,1.2,25.95,410.0,671.1,511.16
2018,8,10,8,0,655.0,123.0,1.1,26.8,459.0,720.92,540.48
2018,8,10,8,15,585.5,156.0,1.15,27.4,479.0,713.95,532.3
2018,8,10,8,30,516.0,189.0,1.2,28.0,499.0,691.6,513.55
2018,8,10,8,45,636.0,163.5,1.25,28.6,575.5,793.75,581.51
2018,8,10,9,0,756.0,138.0,1.3,29.2,652.0,886.78,638.33
2018,8,10,9,15,771.5,141.0,1.4,29.65,693.5,905.51,647.81
2018,8,10,9,30,787.0,144.0,1.5,30.1,735.0,927.88,660.47
2018,8,10,9,45,799.0,146.0,1.55,30.55,770.5,942.42,667.53
2018,8,10,10,0,811.0,148.0,1.6,31.0,806.0,953.29,672.46
2018,8,10,10,15,817.5,151.5,1.7,31.3,835.0,956.63,673.88
2018,8,10,10,30,824.0,155.0,1.8,31.6,864.0,956.1,673.05
2018,8,10,10,45,828.0,157.5,1.9,31.85,885.5,948.35,667.96
2018,8,10,11,0,832.0,160.0,2.0,32.1,907.0,936.76,660.59
2018,8,10,11,15,834.0,162.0,2.1,32.3,921.0,919.11,649.6
2018,8,10,11,30,836.0,164.0,2.2,32.5,935.0,897.82,636.33
2018,8,10,11,45,835.5,166.0,2.3,32.65,941.5,870.9,619.56
2018,8,10,12,0,835.0,168.0,2.4,32.8,948.0,840.73,600.61
2018,8,10,12,15,833.5,169.5,2.45,32.85,947.0,806.29,577.5
2018,8,10,12,30,832.0,171.0,2.5,32.9,946.0,769.06,552.12
2018,8,10,12,45,827.5,171.5,2.6,32.9,936.5,726.37,522.93
2018,8,10,13,0,823.0,172.0,2.7,32.9,927.0,681.6,491.54
2018,8,10,13,15,815.5,172.5,2.8,32.75,909.0,633.15,456.99
2018,8,10,13,30,808.0,173.0,2.9,32.6,891.0,583.34,420.39
2018,8,10,13,45,797.0,173.5,2.95,32.45,866.0,530.67,380.46
2018,8,10,14,0,786.0,174.0,3.0,32.3,841.0,477.5,338.94
2018,8,10,14,15,774.5,172.5,3.05,32.05,809.5,422.49,295.07
2018,8,10,14,30,763.0,171.0,3.1,31.8,778.0,363.79,247.58
2018,8,10,14,45,748.5,168.5,3.15,31.55,741.0,306.61,200.95
2018,8,10,15,0,734.0,166.0,3.2,31.3,704.0,250.42,156.21
2018,8,10,15,15,717.5,162.0,3.2,31.3,662.0,194.25,115.44
2018,8,10,15,30,701.0,158.0,3.2,31.3,620.0,139.84,85.25
2018,8,10,15,45,679.5,152.5,3.2,30.55,573.5,103.6,79.37
2018,8,10,16,0,658.0,147.0,3.2,29.8,527.0,101.88,78.51
2018,8,10,16,15,630.0,140.5,3.2,29.25,477.5,99.22,76.78
2018,8,10,16,30,602.0,134.0,3.2,28.7,428.0,96.42,74.93
2018,8,10,16,45,566.0,125.5,3.2,28.2,377.0,91.93,71.63
2018,8,10,17,0,530.0,117.0,3.2,27.7,326.0,84.38,65.71
2018,8,10,17,15,483.0,107.0,3.05,26.95,276.0,77.67,60.44
2018,8,10,17,30,436.0,97.0,2.9,26.2,226.0,70.83,54.9
2018,8,10,17,45,370.5,83.5,2.8,25.45,177.5,61.32,46.86
2018,8,10,18,0,305.0,70.0,2.7,24.7,129.0,51.67,38.44
2018,8,10,18,15,229.0,52.5,2.6,24.0,89.0,39.03,27.22
2018,8,10,18,30,153.0,35.0,2.5,23.3,49.0,26.22,14.99
2018,8,10,18,45,85.0,19.5,2.4,22.65,26.5,14.66,0.0
2018,8,10,19,0,17.0,4.0,2.3,22.0,4.0,3.15,0.0
2018,8,10,19,15,8.5,2.0,2.2,21.65,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,11,5,15,16.5,5.0,0.65,19.55,5.5,0.0,0.0
2018,8,11,5,30,33.0,10.0,0.7,19.9,11.0,20.48,0.0
2018,8,11,5,45,112.5,27.0,0.7,20.25,39.0,92.39,48.44
2018,8,11,6,0,192.0,44.0,0.7,20.6,67.0,171.54,130.58
2018,8,11,6,15,266.0,60.5,0.7,21.15,109.5,240.04,189.27
2018,8,11,6,30,340.0,77.0,0.7,21.7,152.0,315.99,251.61
2018,8,11,6,45,391.0,90.5,0.7,22.25,199.0,380.11,302.39
2018,8,11,7,0,442.0,104.0,0.7,22.8,246.0,447.96,353.78
2018,8,11,7,15,439.5,120.0,0.75,23.55,282.5,482.43,377.86
2018,8,11,7,30,437.0,136.0,0.8,24.3,319.0,515.06,399.83
2018,8,11,7,45,344.5,172.5,0.9,25.05,328.5,476.07,368.17
2018,8,11,8,0,252.0,209.0,1.0,25.8,338.0,448.18,344.3
2018,8,11,8,15,303.0,221.0,1.1,26.55,391.5,510.26,388.73
2018,8,11,8,30,354.0,233.0,1.2,27.3,445.0,573.81,432.33
2018,8,11,8,45,429.0,230.5,1.3,28.1,507.5,666.5,494.96
2018,8,11,9,0,504.0,228.0,1.4,28.9,570.0,739.36,542.5
2018,8,11,9,15,557.0,225.0,1.55,29.35,624.5,790.56,575.77
2018,8,11,9,30,610.0,222.0,1.7,29.8,679.0,848.41,612.87
2018,8,11,9,45,618.5,231.5,1.8,30.25,713.5,865.79,622.13
2018,8,11,10,0,627.0,241.0,1.9,30.7,748.0,879.88,629.68
2018,8,11,10,15,582.0,271.0,2.05,30.95,755.0,853.32,611.03
2018,8,11,10,30,537.0,301.0,2.2,31.2,762.0,830.51,594.88
2018,8,11,10,45,594.5,282.0,2.3,31.4,804.5,857.76,613.44
2018,8,11,11,0,652.0,263.0,2.4,31.6,847.0,878.61,627.32
2018,8,11,11,15,693.0,245.5,2.55,31.65,875.5,880.45,629.49
2018,8,11,11,30,734.0,228.0,2.7,31.7,904.0,877.28,628.46
2018,8,11,11,45,730.5,232.0,2.8,31.75,908.5,850.64,610.77
2018,8,11,12,0,727.0,236.0,2.9,31.8,913.0,821.06,591.06
2018,8,11,12,15,741.5,226.0,3.0,31.65,916.0,790.95,571.6
2018,8,11,12,30,756.0,216.0,3.1,31.5,919.0,757.41,549.34
2018,8,11,12,45,766.5,206.5,3.15,31.4,913.5,718.19,522.27
2018,8,11,13,0,777.0,197.0,3.2,31.3,908.0,672.18,489.92
2018,8,11,13,15,774.0,194.0,3.25,31.1,891.5,625.54,456.15
2018,8,11,13,30,771.0,191.0,3.3,30.9,875.0,577.32,420.23
2018,8,11,13,45,766.5,187.5,3.35,30.7,852.0,526.61,381.4
2018,8,11,14,0,762.0,184.0,3.4,30.5,829.0,473.56,339.67
2018,8,11,14,15,754.5,180.0,3.4,30.2,799.0,418.24,295.16
2018,8,11,14,30,747.0,176.0,3.4,29.9,769.0,362.68,249.48
2018,8,11,14,45,737.0,170.5,3.4,29.6,732.5,305.46,202.32
2018,8,11,15,0,727.0,165.0,3.4,29.3,696.0,248.81,156.69
2018,8,11,15,15,710.5,160.5,3.4,29.3,654.0,192.69,115.54
2018,8,11,15,30,694.0,156.0,3.4,29.3,612.0,138.35,85.01
2018,8,11,15,45,676.0,150.0,3.35,28.6,567.0,102.12,78.84
2018,8,11,16,0,658.0,144.0,3.3,27.9,522.0,100.11,77.7
2018,8,11,16,15,636.0,135.5,3.3,27.45,473.5,96.19,74.88
2018,8,11,16,30,614.0,127.0,3.3,27.0,425.0,92.02,71.82
2018,8,11,16,45,582.5,118.5,3.25,26.5,375.0,87.42,68.38
2018,8,11,17,0,551.0,110.0,3.2,26.0,325.0,82.62,64.72
2018,8,11,17,15,507.5,99.0,3.1,25.4,274.5,72.89,56.78
2018,8,11,17,30,464.0,88.0,3.0,24.8,224.0,65.26,50.47
2018,8,11,17,45,405.0,76.0,2.9,24.15,177.0,56.64,43.11
2018,8,11,18,0,346.0,64.0,2.8,23.5,130.0,47.89,35.39
2018,8,11,18,15,265.0,48.0,2.7,22.95,89.5,36.09,24.82
2018,8,11,18,30,184.0,32.0,2.6,22.4,49.0,24.18,13.16
2018,8,11,18,45,103.0,18.0,2.55,21.8,26.5,14.16,0.0
2018,8,11,19,0,22.0,4.0,2.5,21.2,4.0,3.15,0.0
2018,8,11,19,15,11.0,2.0,2.45,20.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.0,0.8,17.55,5.5,0.0,0.0
2018,8,12,5,30,49.0,10.0,0.8,17.8,11.0,26.7,0.0
2018,8,12,5,45,108.0,25.0,0.8,18.1,35.5,96.2,47.27
2018,8,12,6,0,167.0,40.0,0.8,18.4,60.0,154.7,118.28
2018,8,12,6,15,249.5,56.5,0.8,18.7,102.5,227.01,180.9
2018,8,12,6,30,332.0,73.0,0.8,19.0,145.0,307.55,248.02
2018,8,12,6,45,432.0,79.5,0.75,19.35,200.5,394.78,318.05
2018,8,12,7,0,532.0,86.0,0.7,19.7,256.0,498.21,396.85
2018,8,12,7,15,576.0,93.5,0.7,20.2,307.5,562.52,442.98
2018,8,12,7,30,620.0,101.0,0.7,20.7,359.0,628.15,488.37
2018,8,12,7,45,654.0,106.0,0.7,21.2,410.5,683.65,524.12
2018,8,12,8,0,688.0,111.0,0.7,21.7,462.0,738.75,558.55
2018,8,12,8,15,675.0,127.5,0.75,22.4,500.5,765.14,573.04
2018,8,12,8,30,662.0,144.0,0.8,23.1,539.0,787.54,585.07
2018,8,12,8,45,701.5,141.5,0.8,23.85,589.5,833.65,611.72
2018,8,12,9,0,741.0,139.0,0.8,24.6,640.0,877.81,636.19
2018,8,12,9,15,745.0,147.5,0.9,25.3,678.0,898.48,647.2
2018,8,12,9,30,749.0,156.0,1.0,26.0,716.0,915.65,656.3
2018,8,12,9,45,774.0,154.0,1.05,26.7,756.5,930.31,663.05
2018,8,12,10,0,799.0,152.0,1.1,27.4,797.0,949.61,672.77
2018,8,12,10,15,807.5,153.5,1.2,28.0,825.5,952.82,673.55
2018,8,12,10,30,816.0,155.0,1.3,28.6,854.0,952.22,672.22
2018,8,12,10,45,822.0,157.0,1.35,29.2,876.5,945.87,666.7
2018,8,12,11,0,828.0,159.0,1.4,29.8,899.0,935.66,658.95
2018,8,12,11,15,831.5,160.0,1.5,30.15,913.5,918.43,648.25
2018,8,12,11,30,835.0,161.0,1.6,30.5,928.0,897.52,635.28
2018,8,12,11,45,836.0,162.0,1.7,30.85,934.5,870.94,618.65
2018,8,12,12,0,837.0,163.0,1.8,31.2,941.0,841.05,599.82
2018,8,12,12,15,835.5,163.0,1.85,31.3,939.0,805.23,576.25
2018,8,12,12,30,834.0,163.0,1.9,31.4,937.0,766.67,550.24
2018,8,12,12,45,829.5,164.0,2.0,31.55,927.5,724.28,521.29
2018,8,12,13,0,825.0,165.0,2.1,31.7,918.0,679.77,490.1
2018,8,12,13,15,820.0,164.0,2.2,31.6,901.0,631.5,455.9
2018,8,12,13,30,815.0,163.0,2.3,31.5,884.0,581.66,419.43
2018,8,12,13,45,807.5,162.0,2.4,31.4,860.0,529.2,379.86
2018,8,12,14,0,800.0,161.0,2.5,31.3,836.0,475.87,338.28
2018,8,12,14,15,789.5,159.5,2.55,31.1,805.0,420.4,293.93
2018,8,12,14,30,779.0,158.0,2.6,30.9,774.0,364.89,248.52
2018,8,12,14,45,765.5,155.0,2.7,30.65,736.5,307.78,201.79
2018,8,12,15,0,752.0,152.0,2.8,30.4,699.0,245.7,152.45
2018,8,12,15,15,736.0,147.5,2.8,30.4,656.5,188.19,110.47
2018,8,12,15,30,720.0,143.0,2.8,30.4,614.0,132.37,79.29
2018,8,12,15,45,697.5,139.0,2.9,29.75,567.5,96.09,73.54
2018,8,12,16,0,675.0,135.0,3.0,29.1,521.0,94.94,73.09
2018,8,12,16,15,647.0,129.5,3.05,28.55,472.0,92.62,71.61
2018,8,12,16,30,619.0,124.0,3.1,28.0,423.0,90.2,70.03
2018,8,12,16,45,583.5,116.5,3.15,27.45,372.0,86.15,67.07
2018,8,12,17,0,548.0,109.0,3.2,26.9,321.0,81.96,63.93
2018,8,12,17,15,502.5,98.5,3.1,26.05,270.5,72.5,56.31
2018,8,12,17,30,457.0,88.0,3.0,25.2,220.0,65.18,50.32
2018,8,12,17,45,395.5,75.0,2.95,24.35,172.5,55.86,42.4
2018,8,12,18,0,334.0,62.0,2.9,23.5,125.0,46.41,34.1
2018,8,12,18,15,252.5,46.5,2.8,22.8,85.5,34.96,23.81
2018,8,12,18,30,171.0,31.0,2.7,22.1,46.0,23.4,12.21
2018,8,12,18,45,95.0,17.5,2.6,21.4,25.0,13.77,0.0
2018,8,12,19,0,19.0,4.0,2.5,20.7,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.4,20.35,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,5,15,25.0,4.5,0.95,16.05,5.0,0.0,0.0
2018,8,13,5,30,50.0,9.0,1.0,16.4,10.0,26.4,0.0
2018,8,13,5,45,137.0,24.5,1.1,16.7,38.0,108.23,48.85
2018,8,13,6,0,224.0,40.0,1.2,17.0,66.0,184.07,141.91
2018,8,13,6,15,301.0,54.5,1.2,17.5,108.5,253.86,203.69
2018,8,13,6,30,378.0,69.0,1.2,18.0,151.0,331.5,269.08
2018,8,13,6,45,435.0,80.5,1.2,18.55,199.5,399.29,324.18
2018,8,13,7,0,492.0,92.0,1.2,19.1,248.0,471.31,380.14
2018,8,13,7,15,534.0,101.0,1.2,19.8,298.5,540.95,431.33
2018,8,13,7,30,576.0,110.0,1.2,20.5,349.0,605.33,476.68
2018,8,13,7,45,608.0,117.0,1.25,21.2,399.0,660.2,513.68
2018,8,13,8,0,640.0,124.0,1.3,21.9,449.0,714.64,548.89
2018,8,13,8,15,664.5,130.0,1.35,22.6,497.5,760.57,577.32
2018,8,13,8,30,689.0,136.0,1.4,23.3,546.0,804.85,604.12
2018,8,13,8,45,707.5,140.5,1.45,24.05,590.5,839.93,624.18
2018,8,13,9,0,726.0,145.0,1.5,24.8,635.0,872.46,642.38
2018,8,13,9,15,735.0,152.0,1.55,25.4,674.0,895.92,654.88
2018,8,13,9,30,744.0,159.0,1.6,26.0,713.0,916.07,665.31
2018,8,13,9,45,747.5,166.5,1.65,26.65,746.0,927.98,670.36
2018,8,13,10,0,751.0,174.0,1.7,27.3,779.0,936.22,673.25
2018,8,13,10,15,759.5,176.5,1.8,27.65,807.5,930.95,669.05
2018,8,13,10,30,768.0,179.0,1.9,28.0,836.0,931.45,668.76
2018,8,13,10,45,774.0,181.0,1.95,28.4,857.5,925.36,663.63
2018,8,13,11,0,780.0,183.0,2.0,28.8,879.0,915.54,656.28
2018,8,13,11,15,783.5,184.5,2.1,28.95,893.0,899.32,646.09
2018,8,13,11,30,787.0,186.0,2.2,29.1,907.0,879.56,633.65
2018,8,13,11,45,787.5,187.5,2.3,29.25,913.5,853.81,617.3
2018,8,13,12,0,788.0,189.0,2.4,29.4,920.0,824.93,598.1
2018,8,13,12,15,791.5,186.5,2.5,29.4,920.0,792.14,576.29
2018,8,13,12,30,795.0,184.0,2.6,29.4,920.0,756.45,552.03
2018,8,13,12,45,797.5,180.5,2.7,29.45,912.5,716.53,524.19
2018,8,13,13,0,800.0,177.0,2.8,29.5,905.0,674.11,493.88
2018,8,13,13,15,787.0,180.0,2.9,29.35,885.5,624.99,458.26
2018,8,13,13,30,774.0,183.0,3.0,29.2,866.0,575.03,421.0
2018,8,13,13,45,773.0,178.0,3.05,29.1,844.5,524.7,382.13
2018,8,13,14,0,772.0,173.0,3.1,29.0,823.0,472.96,340.95
2018,8,13,14,15,761.0,171.0,3.1,28.8,791.5,418.32,296.59
2018,8,13,14,30,750.0,169.0,3.1,28.6,760.0,359.99,248.63
2018,8,13,14,45,735.0,166.5,3.15,28.35,723.0,303.22,201.72
2018,8,13,15,0,720.0,164.0,3.2,28.1,686.0,247.52,156.77
2018,8,13,15,15,703.5,159.5,3.2,28.1,644.0,191.68,115.61
2018,8,13,15,30,687.0,155.0,3.2,28.1,602.0,137.63,85.06
2018,8,13,15,45,663.5,150.5,3.2,27.5,556.0,102.42,79.47
2018,8,13,16,0,640.0,146.0,3.2,26.9,510.0,101.25,79.0
2018,8,13,16,15,610.0,139.5,3.2,26.4,460.5,98.54,77.2
2018,8,13,16,30,580.0,133.0,3.2,25.9,411.0,95.71,75.27
2018,8,13,16,45,543.0,124.5,3.25,25.45,360.5,88.88,69.94
2018,8,13,17,0,506.0,116.0,3.3,25.0,310.0,83.44,65.71
2018,8,13,17,15,459.5,104.5,3.25,24.3,260.5,75.79,59.54
2018,8,13,17,30,413.0,93.0,3.2,23.6,211.0,67.96,53.04
2018,8,13,17,45,351.5,79.0,3.15,22.85,164.5,58.13,44.6
2018,8,13,18,0,290.0,65.0,3.1,22.1,118.0,48.13,35.74
2018,8,13,18,15,214.5,47.0,3.05,21.45,79.5,35.08,24.0
2018,8,13,18,30,139.0,29.0,3.0,20.8,41.0,21.84,10.66
2018,8,13,18,45,76.0,16.0,2.95,20.15,22.0,12.59,0.0
2018,8,13,19,0,13.0,3.0,2.9,19.5,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.85,19.15,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,16.5,3.5,2.15,14.95,4.0,0.0,0.0
2018,8,14,5,30,33.0,7.0,2.2,15.3,8.0,18.33,0.0
2018,8,14,5,45,111.0,24.0,2.25,15.6,35.0,95.91,37.28
2018,8,14,6,0,189.0,41.0,2.3,15.9,62.0,169.06,130.59
2018,8,14,6,15,262.5,57.5,2.25,16.35,104.0,237.54,192.07
2018,8,14,6,30,336.0,74.0,2.2,16.8,146.0,313.5,257.2
2018,8,14,6,45,393.0,87.5,2.15,17.25,194.0,381.69,313.88
2018,8,14,7,0,450.0,101.0,2.1,17.7,242.0,454.18,371.66
2018,8,14,7,15,494.5,110.5,2.0,18.35,292.0,516.35,418.65
2018,8,14,7,30,539.0,120.0,1.9,19.0,342.0,580.48,465.14
2018,8,14,7,45,573.5,128.0,1.8,19.6,392.5,645.24,509.9
2018,8,14,8,0,608.0,136.0,1.7,20.2,443.0,702.04,547.18
2018,8,14,8,15,635.5,141.5,1.65,20.85,491.5,749.42,576.53
2018,8,14,8,30,663.0,147.0,1.6,21.5,540.0,795.3,604.1
2018,8,14,8,45,685.0,150.5,1.6,22.15,585.0,832.11,625.37
2018,8,14,9,0,707.0,154.0,1.6,22.8,630.0,866.5,644.76
2018,8,14,9,15,729.5,154.5,1.65,23.4,672.0,895.38,660.99
2018,8,14,9,30,752.0,155.0,1.7,24.0,714.0,921.27,675.22
2018,8,14,9,45,773.5,152.0,1.75,24.55,751.0,931.58,679.47
2018,8,14,10,0,795.0,149.0,1.8,25.1,788.0,946.49,686.96
2018,8,14,10,15,804.0,150.5,1.9,25.55,817.0,950.18,688.1
2018,8,14,10,30,813.0,152.0,2.0,26.0,846.0,950.04,687.01
2018,8,14,10,45,820.5,152.5,2.1,26.4,868.0,943.64,682.14
2018,8,14,11,0,828.0,153.0,2.2,26.8,890.0,933.38,674.91
2018,8,14,11,15,832.5,153.0,2.3,27.05,904.5,916.09,663.62
2018,8,14,11,30,837.0,153.0,2.4,27.3,919.0,895.12,649.99
2018,8,14,11,45,840.0,152.5,2.5,27.6,926.0,868.84,632.74
2018,8,14,12,0,843.0,152.0,2.6,27.9,933.0,826.37,604.69
2018,8,14,12,15,849.5,147.5,2.7,28.05,933.5,794.23,583.74
2018,8,14,12,30,856.0,143.0,2.8,28.2,934.0,758.97,559.08
2018,8,14,12,45,863.5,136.5,2.85,28.3,927.5,719.84,531.07
2018,8,14,13,0,871.0,130.0,2.9,28.4,921.0,677.68,500.24
2018,8,14,13,15,867.5,129.0,3.0,28.35,904.5,630.03,465.02
2018,8,14,13,30,864.0,128.0,3.1,28.3,888.0,580.51,427.34
2018,8,14,13,45,859.0,126.0,3.15,28.25,864.0,527.85,386.03
2018,8,14,14,0,854.0,124.0,3.2,28.2,840.0,473.89,342.43
2018,8,14,14,15,846.5,121.5,3.3,28.0,809.0,417.54,296.05
2018,8,14,14,30,839.0,119.0,3.4,27.8,778.0,360.61,248.08
2018,8,14,14,45,829.0,116.5,3.45,27.6,741.5,298.38,195.81
2018,8,14,15,0,819.0,114.0,3.5,27.4,705.0,239.48,147.28
2018,8,14,15,15,804.5,111.0,3.5,27.4,662.5,180.17,103.09
2018,8,14,15,30,790.0,108.0,3.5,27.4,620.0,122.22,70.68
2018,8,14,15,45,772.0,104.0,3.55,26.75,573.5,83.58,64.2
2018,8,14,16,0,754.0,100.0,3.6,26.1,527.0,81.48,62.87
2018,8,14,16,15,730.0,96.0,3.65,25.6,477.5,79.13,61.26
2018,8,14,16,30,706.0,92.0,3.7,25.1,428.0,70.78,54.58
2018,8,14,16,45,673.5,87.0,3.75,24.65,377.0,67.57,52.17
2018,8,14,17,0,641.0,82.0,3.8,24.2,326.0,64.3,49.65
2018,8,14,17,15,596.0,75.5,3.75,23.5,275.0,59.71,45.98
2018,8,14,17,30,551.0,69.0,3.7,22.8,224.0,55.07,42.13
2018,8,14,17,45,485.5,60.0,3.7,22.1,175.5,48.25,36.21
2018,8,14,18,0,420.0,51.0,3.7,21.4,127.0,41.37,30.01
2018,8,14,18,15,323.5,39.5,3.65,20.75,86.5,32.2,21.57
2018,8,14,18,30,227.0,28.0,3.6,20.1,46.0,22.99,10.95
2018,8,14,18,45,121.0,15.0,3.6,19.5,24.0,11.8,0.0
2018,8,14,19,0,15.0,2.0,3.6,18.9,2.0,0.0,0.0
2018,8,14,19,15,7.5,1.0,3.55,18.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.85,14.95,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.9,15.3,10.0,31.3,0.0
2018,8,15,5,45,179.0,22.0,1.9,15.65,39.0,123.28,40.43
2018,8,15,6,0,296.0,35.0,1.9,16.0,68.0,217.49,168.07
2018,8,15,6,15,383.5,46.0,1.8,16.5,112.0,295.22,238.2
2018,8,15,6,30,471.0,57.0,1.7,17.0,156.0,381.34,311.08
2018,8,15,6,45,530.5,64.0,1.55,17.5,205.5,452.05,368.54
2018,8,15,7,0,590.0,71.0,1.4,18.0,255.0,526.46,425.79
2018,8,15,7,15,632.0,76.5,1.3,18.65,306.5,589.21,470.93
2018,8,15,7,30,674.0,82.0,1.2,19.3,358.0,653.09,513.84
2018,8,15,7,45,704.5,86.0,1.05,19.9,409.0,706.31,546.75
2018,8,15,8,0,735.0,90.0,0.9,20.5,460.0,754.99,574.99
2018,8,15,8,15,758.0,93.0,0.9,21.2,509.0,798.79,600.66
2018,8,15,8,30,781.0,96.0,0.9,21.9,558.0,840.58,624.42
2018,8,15,8,45,692.0,138.5,0.9,22.6,572.0,827.19,611.54
2018,8,15,9,0,603.0,181.0,0.9,23.3,586.0,798.99,589.75
2018,8,15,9,15,604.5,195.5,1.05,23.85,622.5,821.07,603.78
2018,8,15,9,30,606.0,210.0,1.2,24.4,659.0,839.9,614.95
2018,8,15,9,45,734.0,160.5,1.3,25.0,730.5,912.24,660.99
2018,8,15,10,0,862.0,111.0,1.4,25.6,802.0,959.75,689.07
2018,8,15,10,15,870.0,112.0,1.55,26.05,831.0,962.1,689.87
2018,8,15,10,30,878.0,113.0,1.7,26.5,860.0,960.57,688.76
2018,8,15,10,45,883.5,113.5,1.85,26.9,882.0,952.27,683.51
2018,8,15,11,0,889.0,114.0,2.0,27.3,904.0,940.11,675.83
2018,8,15,11,15,893.0,114.0,2.1,27.55,918.5,922.28,664.41
2018,8,15,11,30,897.0,114.0,2.2,27.8,933.0,900.73,650.61
2018,8,15,11,45,899.0,114.0,2.3,28.05,940.0,873.86,633.32
2018,8,15,12,0,901.0,114.0,2.4,28.3,947.0,843.59,613.74
2018,8,15,12,15,901.0,114.0,2.5,28.4,946.0,808.49,591.16
2018,8,15,12,30,901.0,114.0,2.6,28.5,945.0,770.4,565.88
2018,8,15,12,45,899.5,113.0,2.7,28.6,935.5,727.65,535.68
2018,8,15,13,0,898.0,112.0,2.8,28.7,926.0,682.4,502.93
2018,8,15,13,15,895.0,111.0,2.9,28.65,909.5,633.92,467.22
2018,8,15,13,30,892.0,110.0,3.0,28.6,893.0,583.44,428.89
2018,8,15,13,45,887.0,108.5,3.1,28.6,869.0,529.8,386.88
2018,8,15,14,0,882.0,107.0,3.2,28.6,845.0,474.77,342.44
2018,8,15,14,15,874.5,106.0,3.25,28.4,814.5,417.99,295.51
2018,8,15,14,30,867.0,105.0,3.3,28.2,784.0,360.55,246.95
2018,8,15,14,45,857.0,102.5,3.35,28.05,746.5,301.02,196.5
2018,8,15,15,0,847.0,100.0,3.4,27.9,709.0,241.66,147.53
2018,8,15,15,15,833.5,97.5,3.4,27.9,666.5,182.21,103.31
2018,8,15,15,30,820.0,95.0,3.4,27.9,624.0,115.85,64.8
2018,8,15,15,45,802.5,92.0,3.45,27.3,577.5,76.64,58.33
2018,8,15,16,0,785.0,89.0,3.5,26.7,531.0,74.89,57.25
2018,8,15,16,15,761.5,85.5,3.55,26.25,481.0,72.57,55.63
2018,8,15,16,30,738.0,82.0,3.6,25.8,431.0,70.18,53.93
2018,8,15,16,45,706.0,78.0,3.6,25.35,379.5,67.21,51.72
2018,8,15,17,0,674.0,74.0,3.6,24.9,328.0,59.27,45.23
2018,8,15,17,15,628.0,68.0,3.6,24.15,276.0,54.77,41.62
2018,8,15,17,30,582.0,62.0,3.6,23.4,224.0,50.23,37.85
2018,8,15,17,45,514.0,54.5,3.55,22.7,175.0,44.31,32.7
2018,8,15,18,0,446.0,47.0,3.5,22.0,126.0,38.41,27.36
2018,8,15,18,15,343.5,37.0,3.5,21.35,85.5,30.3,19.83
2018,8,15,18,30,241.0,27.0,3.5,20.7,45.0,22.25,9.6
2018,8,15,18,45,128.5,14.5,3.45,20.1,23.5,11.41,0.0
2018,8,15,19,0,16.0,2.0,3.4,19.5,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.35,19.15,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.75,15.5,5.0,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.7,15.8,10.0,33.01,0.0
2018,8,16,5,45,190.5,21.5,1.65,16.15,39.0,128.48,30.97
2018,8,16,6,0,315.0,34.0,1.6,16.5,68.0,227.04,174.31
2018,8,16,6,15,404.5,43.5,1.45,17.15,112.0,305.44,245.12
2018,8,16,6,30,494.0,53.0,1.3,17.8,156.0,392.25,317.73
2018,8,16,6,45,554.0,59.5,1.15,18.4,206.0,463.64,374.79
2018,8,16,7,0,614.0,66.0,1.0,19.0,256.0,538.84,431.38
2018,8,16,7,15,655.0,71.0,0.95,19.8,308.0,601.2,474.88
2018,8,16,7,30,696.0,76.0,0.9,20.6,360.0,660.9,513.92
2018,8,16,7,45,725.5,80.0,0.8,21.4,411.5,714.36,546.27
2018,8,16,8,0,755.0,84.0,0.7,22.2,463.0,766.92,576.54
2018,8,16,8,15,776.5,87.5,0.85,22.9,512.0,810.54,603.8
2018,8,16,8,30,798.0,91.0,1.0,23.6,561.0,852.04,629.35
2018,8,16,8,45,814.5,93.0,1.15,24.35,606.0,884.69,648.68
2018,8,16,9,0,831.0,95.0,1.3,25.1,651.0,903.02,658.67
2018,8,16,9,15,840.5,98.5,1.4,25.75,691.0,924.28,670.24
2018,8,16,9,30,850.0,102.0,1.5,26.4,731.0,942.02,679.52
2018,8,16,9,45,856.0,105.5,1.65,27.1,765.0,952.7,684.89
2018,8,16,10,0,862.0,109.0,1.8,27.8,799.0,959.56,687.92
2018,8,16,10,15,869.5,110.0,1.85,28.25,827.5,961.43,687.38
2018,8,16,10,30,877.0,111.0,1.9,28.7,856.0,959.42,684.56
2018,8,16,10,45,882.0,112.0,2.0,29.15,877.5,951.14,678.49
2018,8,16,11,0,887.0,113.0,2.1,29.6,899.0,938.99,670.09
2018,8,16,11,15,890.5,113.5,2.1,29.9,913.5,921.17,657.59
2018,8,16,11,30,894.0,114.0,2.1,30.2,928.0,899.65,642.87
2018,8,16,11,45,896.0,113.0,2.15,30.45,934.0,871.9,624.82
2018,8,16,12,0,898.0,112.0,2.2,30.7,940.0,840.8,604.59
2018,8,16,12,15,897.5,112.0,2.25,30.8,938.5,805.37,581.82
2018,8,16,12,30,897.0,112.0,2.3,30.9,937.0,767.0,556.53
2018,8,16,12,45,894.5,112.5,2.4,31.0,928.0,724.87,527.23
2018,8,16,13,0,892.0,113.0,2.5,31.1,919.0,680.29,495.44
2018,8,16,13,15,889.5,111.5,2.55,31.0,902.5,631.9,460.24
2018,8,16,13,30,887.0,110.0,2.6,30.9,886.0,581.48,422.48
2018,8,16,13,45,882.5,108.0,2.7,30.75,862.0,527.87,381.38
2018,8,16,14,0,878.0,106.0,2.8,30.6,838.0,472.85,337.76
2018,8,16,14,15,871.0,104.5,2.85,30.4,807.5,416.05,291.37
2018,8,16,14,30,864.0,103.0,2.9,30.2,777.0,358.55,243.29
2018,8,16,14,45,854.5,100.5,2.95,29.95,740.0,299.27,193.6
2018,8,16,15,0,845.0,98.0,3.0,29.7,703.0,240.09,145.25
2018,8,16,15,15,831.5,95.5,3.0,29.7,660.5,180.71,101.43
2018,8,16,15,30,818.0,93.0,3.0,29.7,618.0,114.4,63.26
2018,8,16,15,45,801.5,90.0,3.05,29.1,572.0,75.37,56.85
2018,8,16,16,0,785.0,87.0,3.1,28.5,526.0,73.59,55.75
2018,8,16,16,15,762.5,83.5,3.1,28.0,476.5,71.25,54.12
2018,8,16,16,30,740.0,80.0,3.1,27.5,427.0,68.83,52.42
2018,8,16,16,45,709.0,75.0,3.15,27.0,375.5,65.07,49.57
2018,8,16,17,0,678.0,70.0,3.2,26.5,324.0,61.23,46.58
2018,8,16,17,15,632.5,65.0,3.15,25.8,272.5,52.7,39.56
2018,8,16,17,30,587.0,60.0,3.1,25.1,221.0,48.83,36.37
2018,8,16,17,45,520.0,53.0,3.05,24.35,172.5,43.24,31.54
2018,8,16,18,0,453.0,46.0,3.0,23.6,124.0,37.7,26.53
2018,8,16,18,15,348.5,35.5,2.9,22.95,83.5,29.13,18.62
2018,8,16,18,30,244.0,25.0,2.8,22.3,43.0,20.6,7.43
2018,8,16,18,45,130.0,14.0,2.75,21.7,22.5,11.02,0.0
2018,8,16,19,0,16.0,3.0,2.7,21.1,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.5,2.6,20.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.65,17.95,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.6,18.3,9.0,32.77,0.0
2018,8,17,5,45,192.5,20.5,0.55,18.7,37.5,128.25,16.71
2018,8,17,6,0,318.0,33.0,0.5,19.1,66.0,228.58,171.8
2018,8,17,6,15,408.0,41.5,0.5,19.7,109.5,306.39,241.1
2018,8,17,6,30,498.0,50.0,0.5,20.3,153.0,392.59,311.69
2018,8,17,6,45,557.0,57.0,0.45,20.9,203.0,464.1,367.37
2018,8,17,7,0,616.0,64.0,0.4,21.5,253.0,539.44,422.75
2018,8,17,7,15,656.5,68.5,0.5,22.35,304.5,600.91,465.54
2018,8,17,7,30,697.0,73.0,0.6,23.2,356.0,660.0,504.8
2018,8,17,7,45,726.0,77.0,0.65,24.0,407.0,713.1,538.08
2018,8,17,8,0,755.0,81.0,0.7,24.8,458.0,765.28,569.79
2018,8,17,8,15,777.0,83.5,0.85,25.5,506.5,808.14,596.28
2018,8,17,8,30,799.0,86.0,1.0,26.2,555.0,848.92,621.11
2018,8,17,8,45,815.5,88.5,1.15,26.85,600.5,871.37,633.91
2018,8,17,9,0,832.0,91.0,1.3,27.5,646.0,901.4,651.71
2018,8,17,9,15,844.0,93.0,1.4,27.9,686.5,923.45,664.17
2018,8,17,9,30,856.0,95.0,1.5,28.3,727.0,942.09,674.57
2018,8,17,9,45,865.0,96.5,1.6,28.7,761.5,953.67,680.6
2018,8,17,10,0,874.0,98.0,1.7,29.1,796.0,961.49,684.43
2018,8,17,10,15,881.0,99.5,1.8,29.35,825.0,963.52,685.14
2018,8,17,10,30,888.0,101.0,1.9,29.6,854.0,961.62,683.54
2018,8,17,10,45,893.0,102.0,2.0,29.8,875.5,953.36,678.18
2018,8,17,11,0,898.0,103.0,2.1,30.0,897.0,941.19,670.46
2018,8,17,11,15,901.5,103.5,2.2,30.1,911.5,923.29,659.43
2018,8,17,11,30,905.0,104.0,2.3,30.2,926.0,901.65,646.01
2018,8,17,11,45,906.5,104.0,2.4,30.3,932.5,874.19,628.8
2018,8,17,12,0,908.0,104.0,2.5,30.4,939.0,843.31,609.28
2018,8,17,12,15,907.0,104.5,2.55,30.4,937.5,807.63,586.35
2018,8,17,12,30,906.0,105.0,2.6,30.4,936.0,769.0,561.13
2018,8,17,12,45,903.5,105.5,2.65,30.4,927.0,726.52,531.24
2018,8,17,13,0,901.0,106.0,2.7,30.4,918.0,681.56,498.88
2018,8,17,13,15,897.5,105.0,2.75,30.35,901.0,632.52,462.88
2018,8,17,13,30,894.0,104.0,2.8,30.3,884.0,581.51,424.36
2018,8,17,13,45,888.5,103.0,2.85,30.2,860.0,527.75,382.67
2018,8,17,14,0,883.0,102.0,2.9,30.1,836.0,472.66,338.59
2018,8,17,14,15,876.0,100.0,2.9,29.95,805.0,415.16,291.37
2018,8,17,14,30,869.0,98.0,2.9,29.8,774.0,356.98,242.51
2018,8,17,14,45,859.5,96.0,2.95,29.65,737.0,297.7,192.58
2018,8,17,15,0,850.0,94.0,3.0,29.5,700.0,238.52,144.03
2018,8,17,15,15,836.5,91.5,3.0,29.5,657.5,178.8,99.89
2018,8,17,15,30,823.0,89.0,3.0,29.5,615.0,120.16,67.75
2018,8,17,15,45,806.0,86.0,3.0,29.0,568.5,72.95,54.89
2018,8,17,16,0,789.0,83.0,3.0,28.5,522.0,71.06,53.66
2018,8,17,16,15,767.0,79.5,3.0,28.15,472.5,68.62,51.92
2018,8,17,16,30,745.0,76.0,3.0,27.8,423.0,66.1,50.08
2018,8,17,16,45,714.0,72.0,3.0,27.45,372.0,62.97,47.72
2018,8,17,17,0,683.0,68.0,3.0,27.1,321.0,59.8,45.27
2018,8,17,17,15,638.5,62.5,2.9,26.5,269.5,51.01,38.0
2018,8,17,17,30,594.0,57.0,2.8,25.9,218.0,46.7,34.42
2018,8,17,17,45,527.5,50.0,2.7,25.3,169.5,41.03,29.5
2018,8,17,18,0,461.0,43.0,2.6,24.7,121.0,35.4,24.41
2018,8,17,18,15,355.5,33.5,2.5,24.2,81.0,27.56,17.12
2018,8,17,18,30,250.0,24.0,2.4,23.7,41.0,19.82,5.63
2018,8,17,18,45,133.0,13.5,2.3,23.15,21.5,10.62,0.0
2018,8,17,19,0,16.0,3.0,2.2,22.6,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,22.35,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,5,15,43.5,4.0,0.8,20.85,4.5,0.0,0.0
2018,8,18,5,30,87.0,8.0,0.8,21.3,9.0,40.87,0.0
2018,8,18,5,45,234.5,19.0,0.8,21.75,39.0,145.75,0.37
2018,8,18,6,0,382.0,30.0,0.8,22.2,69.0,259.23,191.9
2018,8,18,6,15,474.0,38.0,0.75,22.75,115.0,340.59,264.86
2018,8,18,6,30,566.0,46.0,0.7,23.3,161.0,430.74,337.79
2018,8,18,6,45,623.5,51.0,0.7,23.85,212.5,498.22,390.52
2018,8,18,7,0,681.0,56.0,0.7,24.4,264.0,573.49,445.48
2018,8,18,7,15,719.5,59.5,0.8,25.25,316.5,635.32,487.54
2018,8,18,7,30,758.0,63.0,0.9,26.1,369.0,697.65,528.37
2018,8,18,7,45,785.5,66.5,1.05,26.95,421.5,750.99,562.28
2018,8,18,8,0,813.0,70.0,1.2,27.8,474.0,794.1,588.55
2018,8,18,8,15,833.0,72.5,1.35,28.35,524.0,836.39,614.56
2018,8,18,8,30,853.0,75.0,1.5,28.9,574.0,876.42,638.72
2018,8,18,8,45,867.5,77.5,1.6,29.45,620.0,908.73,657.04
2018,8,18,9,0,882.0,80.0,1.7,30.0,666.0,937.93,673.31
2018,8,18,9,15,878.5,88.5,1.85,30.3,703.5,953.39,682.12
2018,8,18,9,30,875.0,97.0,2.0,30.6,741.0,964.59,688.43
2018,8,18,9,45,865.0,109.0,2.1,30.9,771.5,968.95,689.98
2018,8,18,10,0,855.0,121.0,2.2,31.2,802.0,968.81,688.87
2018,8,18,10,15,862.5,122.5,2.25,31.35,831.0,970.89,689.24
2018,8,18,10,30,870.0,124.0,2.3,31.5,860.0,969.08,687.27
2018,8,18,10,45,875.0,125.5,2.4,31.6,882.0,960.98,682.1
2018,8,18,11,0,880.0,127.0,2.5,31.7,904.0,948.99,674.59
2018,8,18,11,15,883.5,128.5,2.6,31.75,919.0,931.78,663.97
2018,8,18,11,30,887.0,130.0,2.7,31.8,934.0,910.84,651.0
2018,8,18,11,45,888.0,130.5,2.75,31.8,940.5,883.27,633.49
2018,8,18,12,0,889.0,131.0,2.8,31.8,947.0,852.37,613.8
2018,8,18,12,15,888.5,131.0,2.9,31.8,945.5,816.69,591.17
2018,8,18,12,30,888.0,131.0,3.0,31.8,944.0,778.11,565.57
2018,8,18,12,45,886.5,130.5,3.05,31.75,935.0,735.7,535.91
2018,8,18,13,0,885.0,130.0,3.1,31.7,926.0,690.82,503.8
2018,8,18,13,15,882.0,129.0,3.15,31.65,909.5,642.35,468.29
2018,8,18,13,30,879.0,128.0,3.2,31.6,893.0,591.92,430.3
2018,8,18,13,45,873.5,126.0,3.3,31.55,868.0,537.75,388.56
2018,8,18,14,0,868.0,124.0,3.4,31.5,843.0,482.31,344.49
2018,8,18,14,15,860.5,122.5,3.45,31.3,812.5,425.38,298.09
2018,8,18,14,30,853.0,121.0,3.5,31.1,782.0,367.82,250.1
2018,8,18,14,45,843.0,118.0,3.55,30.9,744.5,304.21,197.34
2018,8,18,15,0,833.0,115.0,3.6,30.7,707.0,243.66,148.09
2018,8,18,15,15,818.0,112.0,3.6,30.7,663.5,183.0,103.45
2018,8,18,15,30,803.0,109.0,3.6,30.7,620.0,123.78,70.8
2018,8,18,15,45,785.5,105.0,3.65,30.1,573.0,84.9,64.44
2018,8,18,16,0,768.0,101.0,3.7,29.5,526.0,82.79,63.12
2018,8,18,16,15,744.5,96.5,3.65,29.1,475.5,80.07,61.21
2018,8,18,16,30,721.0,92.0,3.6,28.7,425.0,71.3,54.24
2018,8,18,16,45,688.0,86.0,3.55,28.25,372.5,67.36,51.25
2018,8,18,17,0,655.0,80.0,3.5,27.8,320.0,63.32,48.1
2018,8,18,17,15,608.0,73.0,3.3,27.05,268.0,58.26,44.07
2018,8,18,17,30,561.0,66.0,3.1,26.3,216.0,53.14,39.82
2018,8,18,17,45,491.5,56.5,2.9,25.6,166.5,45.8,33.49
2018,8,18,18,0,422.0,47.0,2.7,24.9,117.0,38.4,26.87
2018,8,18,18,15,310.5,35.0,2.55,24.25,76.5,28.65,17.89
2018,8,18,18,30,199.0,23.0,2.4,23.6,36.0,18.89,3.49
2018,8,18,18,45,99.5,11.5,2.2,22.95,18.0,9.05,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,32.28,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,128.19,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,233.38,172.84
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,316.62,248.35
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,408.86,324.31
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,483.75,383.91
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,562.63,443.62
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,627.57,489.13
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,689.75,530.85
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,745.39,567.2
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,800.12,602.04
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,845.73,630.23
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,889.13,656.58
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,912.01,669.15
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,942.52,686.85
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,964.5,698.95
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,982.69,708.72
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,991.6,712.79
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,996.44,714.48
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,998.94,715.12
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,997.41,713.33
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,989.44,707.33
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,977.42,698.91
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,959.51,687.14
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,937.71,672.96
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,909.51,654.81
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,877.76,634.32
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,841.37,610.55
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,801.79,584.35
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,757.6,553.33
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,710.6,519.58
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,660.11,482.42
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,607.48,442.62
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,551.31,399.11
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,493.58,353.01
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,433.56,303.8
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,372.73,252.79
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,310.47,200.41
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,248.14,149.34
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,185.65,103.23
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,124.19,69.77
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,83.68,63.64
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,73.53,55.66
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,70.69,53.64
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,67.75,51.5
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,64.54,49.09
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,61.3,46.59
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,56.62,42.85
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,47.9,35.52
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,42.13,30.5
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,36.44,25.32
