Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,27.69,17.08
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,19.05,1.37
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,9.05,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,27.63,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,129.72,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,244.28,183.79
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,327.88,262.75
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,420.4,340.83
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,494.27,400.67
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,571.87,459.98
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,631.99,502.36
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,697.27,546.79
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,751.57,581.89
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,804.76,615.25
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,848.98,641.92
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,890.93,666.65
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,913.02,678.37
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,942.67,695.25
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,960.91,705.07
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,975.22,712.52
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,982.35,715.33
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,985.22,715.57
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,987.6,716.22
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,986.03,714.44
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,977.61,708.24
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,965.25,699.65
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,946.7,687.54
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,924.39,673.03
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,896.69,654.74
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,865.54,634.17
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,828.04,609.52
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,787.76,582.15
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,741.0,548.65
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,692.57,513.27
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,644.77,477.72
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,594.58,439.34
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,540.75,397.18
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,485.67,352.71
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,426.66,304.16
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,367.36,254.31
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,306.51,202.92
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,245.96,152.99
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,185.3,107.56
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,125.75,74.02
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,87.47,67.82
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,85.4,66.54
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,75.7,58.73
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,72.44,56.31
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,68.87,53.57
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,65.23,50.71
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,59.54,46.03
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,53.76,41.11
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,46.08,34.33
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,38.34,27.25
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,28.21,17.59
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,16.73,0.0
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,8.65,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.15,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,109.32,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,215.87,161.3
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,293.99,236.68
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,380.53,311.24
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,345.18,284.06
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,285.07,234.73
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,336.8,276.35
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,389.63,316.89
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,441.3,355.33
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,493.53,393.02
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,535.2,421.23
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,575.9,448.06
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,733.15,560.92
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,884.18,659.59
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,926.61,683.37
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,960.43,702.64
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,976.08,711.02
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,987.88,717.21
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,990.27,717.66
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,988.68,715.77
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,979.73,709.44
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,966.84,700.71
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,947.76,688.33
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,924.93,673.56
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,897.16,655.65
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,865.94,635.39
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,829.83,611.48
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,790.69,584.92
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,746.88,553.85
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,700.57,520.21
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,647.93,481.01
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,594.31,440.03
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,542.13,398.85
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,487.29,354.18
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,427.01,304.6
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,365.94,253.59
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,305.48,203.34
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,248.52,157.37
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,181.46,107.04
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,121.47,72.32
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,84.83,65.66
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,82.54,64.16
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,76.44,59.37
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,69.85,54.12
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,65.1,50.36
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,60.12,46.32
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,55.6,42.64
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,51.08,38.8
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,43.98,32.51
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,36.89,25.98
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,27.1,16.5
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,17.32,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,8.26,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,3.93,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,84.87,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,206.86,152.57
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,281.72,224.9
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,364.41,294.39
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,414.87,334.86
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,458.86,367.91
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,512.73,408.49
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,575.88,453.98
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,666.38,517.28
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,759.34,579.13
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,813.22,613.36
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,860.71,643.18
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,905.14,670.62
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,947.07,696.13
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,957.63,701.58
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,976.66,712.9
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,987.96,719.03
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,995.37,722.79
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,997.23,723.09
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,995.09,720.99
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,987.0,715.07
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,974.89,706.7
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,956.02,694.28
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,933.33,679.47
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,904.73,660.7
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,872.65,639.62
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,835.44,614.94
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,795.32,587.84
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,749.99,555.68
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,702.44,521.18
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,652.46,483.95
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,600.51,444.21
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,545.18,400.99
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,488.6,355.38
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,429.86,306.72
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,370.56,256.47
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,305.9,201.91
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,244.41,151.02
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,182.26,104.51
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,121.57,70.57
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,83.16,64.39
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,81.21,63.17
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,78.33,61.09
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,69.56,53.98
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,66.17,51.38
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,62.75,48.68
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,57.62,44.46
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,52.45,40.04
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,45.06,33.47
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,37.66,26.63
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,26.65,15.91
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,14.48,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,7.47,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,85.23,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,207.47,151.8
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,286.85,230.47
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,374.91,306.28
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,411.81,337.94
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,440.68,361.39
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,507.62,412.85
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,586.29,470.27
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,665.49,524.78
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,746.33,577.55
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,801.86,612.02
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,850.55,641.18
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,896.88,667.53
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,940.8,691.65
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,956.23,699.46
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,967.35,704.92
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,969.99,705.2
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,968.1,702.78
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,972.37,704.61
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,972.74,703.96
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,964.88,698.29
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,953.16,690.3
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,935.78,678.99
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,914.71,665.34
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,887.03,647.34
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,856.08,627.13
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,817.97,601.29
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,777.53,573.29
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,731.98,541.1
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,689.54,510.23
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,639.97,473.84
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,589.06,435.48
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,535.17,393.84
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,480.76,350.59
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,424.22,304.86
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,368.03,258.37
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,310.86,210.9
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,255.02,165.58
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,199.04,124.1
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,145.29,93.47
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,111.33,87.75
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,108.81,86.22
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,102.46,81.39
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,97.5,77.68
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,90.35,72.04
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,83.0,66.09
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,73.67,58.34
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,64.12,50.15
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,51.5,39.01
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,38.63,27.39
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,25.11,14.36
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,11.8,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,5.9,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,61.57,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,165.21,118.93
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,242.16,195.11
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,328.21,269.93
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,391.09,323.34
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,457.32,377.06
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,521.53,426.41
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,587.59,474.97
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,670.3,533.85
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,746.88,585.52
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,796.46,615.99
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,844.36,644.58
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,882.33,665.47
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,917.66,684.15
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,938.1,694.55
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,954.94,702.79
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,963.92,706.16
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,968.95,707.19
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,973.9,709.91
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,975.0,710.2
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,958.4,698.58
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,948.77,691.73
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,932.97,681.12
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,913.44,668.14
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,887.24,650.9
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,857.63,631.17
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,821.65,606.42
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,782.92,579.34
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,739.82,548.76
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,694.57,515.91
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,645.53,479.64
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,594.85,441.14
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,540.76,399.18
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,485.76,355.18
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,426.59,306.82
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,368.7,258.32
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,308.87,208.15
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,249.92,159.82
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,191.36,116.19
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,134.86,84.15
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,99.47,78.07
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,97.07,76.58
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,93.37,73.89
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,89.5,71.03
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,84.21,66.9
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,75.68,59.87
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,67.61,53.14
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,59.4,46.07
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,48.52,36.42
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,37.5,26.38
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,24.86,13.76
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,12.59,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,63.14,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,165.49,117.09
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,228.75,183.58
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,298.89,244.97
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,362.71,298.64
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,429.76,352.46
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,506.17,410.57
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,594.75,474.48
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,672.23,527.02
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,751.04,578.08
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,750.32,573.17
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,733.18,558.0
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,666.57,506.59
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,568.42,433.09
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,574.47,435.14
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,577.61,434.26
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,654.25,488.35
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,750.65,553.29
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,780.98,572.24
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,808.31,589.71
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,817.94,595.82
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,824.26,599.88
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,858.57,624.27
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,885.01,642.95
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,829.25,603.73
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,773.94,565.03
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,783.97,574.55
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,775.67,570.8
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,737.32,544.12
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,695.38,514.34
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,645.79,478.39
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,594.52,440.08
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,537.54,396.21
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,480.05,350.76
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,402.47,291.99
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,340.15,246.0
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,302.48,210.18
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,247.22,159.59
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,189.31,115.28
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,130.16,80.32
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,94.07,73.79
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,91.14,71.82
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,86.93,68.66
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,82.5,65.27
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,77.31,61.18
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,71.94,56.84
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,64.31,50.43
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,56.47,43.62
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,44.03,32.59
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,34.21,23.57
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,22.79,11.69
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,11.8,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,91.27,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,220.43,154.02
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,313.0,250.69
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,413.56,336.38
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,495.32,403.33
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,581.78,469.81
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,643.99,514.49
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,712.35,561.94
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,769.96,599.48
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,826.61,635.27
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,871.45,662.16
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,903.31,679.95
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,938.13,699.48
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,969.91,716.76
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,992.91,729.47
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,1012.24,739.93
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,1024.17,745.09
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,1032.07,747.89
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,1032.83,746.62
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,1029.39,742.91
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,1018.76,735.4
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,1003.98,725.39
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,984.72,712.35
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,961.4,696.8
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,930.88,676.63
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,896.66,654.05
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,857.78,629.17
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,815.78,601.93
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,768.6,569.07
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,718.96,532.98
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,666.26,494.37
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,611.45,452.89
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,553.75,407.67
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,494.61,359.78
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,432.94,308.61
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,370.63,255.6
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,307.15,201.36
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,243.93,148.72
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,180.39,101.12
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,118.06,67.04
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,79.47,61.45
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,69.64,53.59
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,67.23,51.87
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,64.78,50.09
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,61.04,47.16
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,57.26,44.11
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,48.42,36.6
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,43.92,32.69
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,37.66,27.02
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,31.51,21.17
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,21.88,10.34
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,11.8,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,89.79,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,223.62,152.63
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,317.85,254.85
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,419.28,342.23
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,497.53,407.31
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,576.2,468.31
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,642.58,516.06
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,709.79,562.14
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,765.54,597.56
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,820.31,630.87
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,854.43,650.66
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,895.85,675.27
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,928.86,693.82
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,958.77,710.26
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,976.54,719.83
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,990.18,726.94
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,995.9,729.69
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,997.28,729.78
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,998.9,730.56
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,996.53,728.8
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,987.7,722.3
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,974.87,713.35
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,955.29,700.48
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,931.93,685.18
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,903.58,666.56
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,871.74,645.54
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,831.98,619.39
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,789.59,591.0
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,742.92,557.25
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,694.46,521.43
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,644.15,483.68
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,592.11,443.51
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,536.42,399.33
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,479.82,353.08
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,420.67,303.71
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,360.95,252.79
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,299.83,200.52
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,239.49,150.23
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,179.35,105.02
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,120.95,72.42
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,85.51,66.86
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,76.87,59.97
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,73.32,57.28
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,69.63,54.42
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,64.94,50.66
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,60.14,46.7
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,54.27,41.72
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,48.34,36.5
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,40.15,29.11
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,31.9,21.37
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,21.3,9.03
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,10.23,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,80.87,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,205.09,135.39
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,299.02,239.58
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,399.23,327.0
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,321.03,266.02
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,213.95,177.22
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,192.3,158.53
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,165.54,134.83
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,219.78,178.86
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,258.85,209.61
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,341.78,274.93
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,426.28,339.06
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,646.36,505.02
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,839.85,638.93
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,915.76,686.09
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,984.04,728.25
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,994.62,732.98
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,1001.2,735.84
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,1002.53,735.05
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,999.78,731.82
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,990.45,725.0
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,977.05,715.68
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,957.32,702.71
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,933.72,687.24
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,905.5,668.2
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,873.65,646.74
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,836.51,622.32
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,796.09,595.45
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,750.7,563.32
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,702.53,527.67
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,651.21,488.92
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,597.74,447.4
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,540.78,401.84
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,482.33,353.69
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,421.65,302.53
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,360.25,249.58
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,297.6,195.42
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,235.1,142.88
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,172.13,95.46
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,110.33,61.69
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,72.87,56.15
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,70.26,54.28
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,67.04,51.83
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,57.64,44.05
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,54.04,41.17
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,50.41,38.19
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,46.16,34.59
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,41.97,30.89
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,34.0,23.71
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,29.66,19.34
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,20.22,7.12
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,10.23,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.55,14.95,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.6,15.2,2.0,0.0,0.0
2018,8,29,5,45,156.5,15.0,1.65,15.5,25.5,86.49,0.0
2018,8,29,6,0,292.0,27.0,1.7,15.8,49.0,215.26,136.68
2018,8,29,6,15,403.0,36.0,1.7,16.25,92.5,312.62,248.7
2018,8,29,6,30,514.0,45.0,1.7,16.7,136.0,414.87,336.9
2018,8,29,6,45,552.0,54.5,1.65,17.1,182.5,477.44,389.4
2018,8,29,7,0,590.0,64.0,1.6,17.5,229.0,541.95,440.09
2018,8,29,7,15,665.5,65.0,1.55,18.05,288.0,625.88,501.44
2018,8,29,7,30,741.0,66.0,1.5,18.6,347.0,709.81,559.51
2018,8,29,7,45,772.5,69.5,1.4,19.15,400.0,766.48,595.13
2018,8,29,8,0,804.0,73.0,1.3,19.7,453.0,822.18,628.76
2018,8,29,8,15,826.5,75.5,1.35,20.2,503.5,867.03,655.9
2018,8,29,8,30,849.0,78.0,1.4,20.7,554.0,898.95,674.03
2018,8,29,8,45,865.0,80.5,1.4,21.2,601.0,932.36,692.38
2018,8,29,9,0,881.0,83.0,1.4,21.7,648.0,962.66,708.45
2018,8,29,9,15,891.0,85.5,1.5,22.0,689.0,983.69,720.54
2018,8,29,9,30,901.0,88.0,1.6,22.3,730.0,1001.0,730.41
2018,8,29,9,45,907.5,91.0,1.7,22.65,765.0,1011.51,735.91
2018,8,29,10,0,914.0,94.0,1.8,23.0,800.0,1017.96,739.0
2018,8,29,10,15,921.0,95.0,1.9,23.2,829.0,1018.61,738.98
2018,8,29,10,30,928.0,96.0,2.0,23.4,858.0,1015.13,736.5
2018,8,29,10,45,933.5,96.5,2.15,23.6,880.0,1005.54,730.81
2018,8,29,11,0,939.0,97.0,2.3,23.8,902.0,991.83,722.53
2018,8,29,11,15,942.5,97.5,2.4,23.85,916.5,972.19,710.31
2018,8,29,11,30,946.0,98.0,2.5,23.9,931.0,948.61,695.54
2018,8,29,11,45,948.0,97.5,2.6,23.95,937.0,918.92,676.69
2018,8,29,12,0,950.0,97.0,2.7,24.0,943.0,885.61,655.34
2018,8,29,12,15,950.0,97.5,2.7,24.2,941.5,848.14,629.95
2018,8,29,12,30,950.0,98.0,2.7,24.4,940.0,807.44,602.29
2018,8,29,12,45,934.0,105.5,2.75,24.6,925.0,758.38,567.32
2018,8,29,13,0,918.0,113.0,2.8,24.8,910.0,707.57,529.72
2018,8,29,13,15,930.0,104.0,2.85,25.0,897.0,659.21,493.21
2018,8,29,13,30,942.0,95.0,2.9,25.2,884.0,607.37,452.93
2018,8,29,13,45,922.0,100.5,2.95,25.4,853.5,547.66,405.52
2018,8,29,14,0,902.0,106.0,3.0,25.6,823.0,487.89,356.73
2018,8,29,14,15,705.0,181.0,3.05,25.6,727.0,408.32,295.16
2018,8,29,14,30,508.0,256.0,3.1,25.6,631.0,346.56,248.74
2018,8,29,14,45,579.0,212.0,3.15,25.6,618.0,298.03,206.16
2018,8,29,15,0,650.0,168.0,3.2,25.6,605.0,239.08,155.35
