Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,572.5,179.0,3.2,25.6,545.0,188.87,120.63
2018,8,29,15,30,495.0,190.0,3.2,25.6,485.0,146.24,98.99
2018,8,29,15,45,443.0,185.5,3.2,25.15,433.0,120.08,95.25
2018,8,29,16,0,391.0,181.0,3.2,24.7,381.0,117.94,94.01
2018,8,29,16,15,314.5,171.0,3.2,24.25,321.0,115.45,92.43
2018,8,29,16,30,238.0,161.0,3.2,23.8,261.0,108.39,86.97
2018,8,29,16,45,325.0,125.0,3.25,23.35,241.5,88.62,70.6
2018,8,29,17,0,412.0,89.0,3.3,22.9,222.0,65.13,50.75
2018,8,29,17,15,379.5,77.5,3.2,22.35,182.5,57.32,44.13
2018,8,29,17,30,347.0,66.0,3.1,21.8,143.0,49.29,37.09
2018,8,29,17,45,311.0,51.5,3.05,21.25,106.0,38.92,27.81
2018,8,29,18,0,275.0,37.0,3.0,20.7,69.0,28.28,18.0
2018,8,29,18,15,193.5,24.5,3.05,20.25,41.5,18.7,4.64
2018,8,29,18,30,112.0,12.0,3.1,19.8,14.0,9.44,0.0
2018,8,29,18,45,56.0,6.0,3.1,19.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.45,15.65,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,8,30,5,45,56.0,14.0,1.7,16.15,18.0,37.88,0.0
2018,8,30,6,0,104.0,26.0,1.8,16.4,34.0,101.71,59.2
2018,8,30,6,15,161.0,42.5,1.85,16.75,65.5,162.88,128.46
2018,8,30,6,30,218.0,59.0,1.9,17.1,97.0,239.9,195.52
2018,8,30,6,45,190.5,78.0,1.95,17.45,119.5,236.85,194.92
2018,8,30,7,0,163.0,97.0,2.0,17.8,142.0,245.67,202.37
2018,8,30,7,15,220.0,118.0,1.9,18.15,192.5,319.52,262.82
2018,8,30,7,30,277.0,139.0,1.8,18.5,243.0,396.92,323.7
2018,8,30,7,45,321.5,155.0,1.75,18.85,293.0,460.45,371.74
2018,8,30,8,0,366.0,171.0,1.7,19.2,343.0,525.73,419.6
2018,8,30,8,15,364.5,192.5,1.6,19.6,380.0,556.73,439.3
2018,8,30,8,30,363.0,214.0,1.5,20.0,417.0,585.78,457.29
2018,8,30,8,45,442.0,210.5,1.4,20.35,478.5,685.16,526.54
2018,8,30,9,0,521.0,207.0,1.3,20.7,540.0,763.01,577.95
2018,8,30,9,15,630.0,181.0,1.3,21.25,609.5,856.2,638.75
2018,8,30,9,30,739.0,155.0,1.3,21.8,679.0,938.39,688.69
2018,8,30,9,45,759.0,154.5,1.25,22.4,716.5,957.14,695.93
2018,8,30,10,0,779.0,154.0,1.2,23.0,754.0,964.03,696.42
2018,8,30,10,15,813.0,144.5,1.35,23.45,791.0,980.47,706.87
2018,8,30,10,30,847.0,135.0,1.5,23.9,828.0,992.44,714.37
2018,8,30,10,45,852.5,136.5,1.6,24.4,849.5,968.95,698.61
2018,8,30,11,0,858.0,138.0,1.7,24.9,871.0,956.74,690.45
2018,8,30,11,15,871.5,133.0,1.9,25.2,888.0,942.12,682.32
2018,8,30,11,30,885.0,128.0,2.1,25.5,905.0,923.49,671.42
2018,8,30,11,45,888.5,127.0,2.3,25.8,911.0,895.8,654.39
2018,8,30,12,0,892.0,126.0,2.5,26.1,917.0,864.63,634.83
2018,8,30,12,15,890.5,126.5,2.65,26.25,914.5,827.42,610.94
2018,8,30,12,30,889.0,127.0,2.8,26.4,912.0,787.32,584.46
2018,8,30,12,45,885.5,127.0,3.0,26.55,901.0,742.67,553.11
2018,8,30,13,0,882.0,127.0,3.2,26.7,890.0,695.7,519.13
2018,8,30,13,15,877.5,125.5,3.3,26.65,871.5,644.82,481.35
2018,8,30,13,30,873.0,124.0,3.4,26.6,853.0,592.15,441.06
2018,8,30,13,45,865.5,123.0,3.5,26.55,827.0,536.78,397.45
2018,8,30,14,0,858.0,122.0,3.6,26.5,801.0,480.36,351.6
2018,8,30,14,15,847.5,121.0,3.7,26.3,768.5,420.88,302.29
2018,8,30,14,30,837.0,120.0,3.8,26.1,736.0,361.08,251.54
2018,8,30,14,45,823.0,118.5,3.9,25.9,697.0,300.14,199.66
2018,8,30,15,0,809.0,117.0,4.0,25.7,658.0,240.06,149.85
2018,8,30,15,15,792.0,113.5,4.0,25.7,613.5,179.32,104.48
2018,8,30,15,30,775.0,110.0,4.0,25.7,569.0,120.39,72.04
2018,8,30,15,45,751.0,106.5,4.1,24.95,520.5,86.22,67.21
2018,8,30,16,0,727.0,103.0,4.2,24.2,472.0,77.78,60.56
2018,8,30,16,15,695.0,98.5,4.15,23.7,420.5,75.13,58.67
2018,8,30,16,30,663.0,94.0,4.1,23.2,369.0,72.45,56.71
2018,8,30,16,45,621.0,87.0,4.1,22.7,316.5,67.79,53.0
2018,8,30,17,0,579.0,80.0,4.1,22.2,264.0,63.04,49.12
2018,8,30,17,15,520.5,71.5,4.05,21.55,213.5,56.89,43.9
2018,8,30,17,30,462.0,63.0,4.0,20.9,163.0,50.68,38.41
2018,8,30,17,45,375.0,51.0,3.9,20.25,117.5,41.36,29.97
2018,8,30,18,0,288.0,39.0,3.8,19.6,72.0,29.74,19.17
2018,8,30,18,15,173.0,24.0,3.8,19.15,41.0,18.25,2.37
2018,8,30,18,30,58.0,9.0,3.8,18.7,10.0,7.08,0.0
2018,8,30,18,45,29.0,4.5,3.8,18.25,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,2.25,14.9,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,8,31,5,45,128.5,15.0,2.75,15.5,23.0,73.78,0.0
2018,8,31,6,0,243.0,27.0,3.0,15.8,44.0,187.83,107.14
2018,8,31,6,15,358.5,37.5,3.05,16.2,87.0,290.25,231.35
2018,8,31,6,30,474.0,48.0,3.1,16.6,130.0,395.7,323.99
2018,8,31,6,45,548.0,55.0,3.2,17.0,181.5,478.64,394.63
2018,8,31,7,0,622.0,62.0,3.3,17.4,233.0,566.52,465.27
2018,8,31,7,15,669.5,67.0,3.25,17.95,286.5,635.51,516.81
2018,8,31,7,30,717.0,72.0,3.2,18.5,340.0,701.37,563.75
2018,8,31,7,45,751.5,75.0,3.2,19.0,393.0,759.43,603.47
2018,8,31,8,0,786.0,78.0,3.2,19.5,446.0,816.65,641.36
2018,8,31,8,15,808.5,80.5,3.15,20.1,496.0,861.06,668.59
2018,8,31,8,30,831.0,83.0,3.1,20.7,546.0,903.2,693.66
2018,8,31,8,45,848.5,85.5,3.1,21.3,592.5,926.56,705.72
2018,8,31,9,0,866.0,88.0,3.1,21.9,639.0,957.88,723.26
2018,8,31,9,15,878.5,90.0,3.1,22.5,680.5,980.42,734.66
2018,8,31,9,30,891.0,92.0,3.1,23.1,722.0,999.32,743.69
2018,8,31,9,45,900.0,93.5,3.15,23.7,757.5,1010.38,748.02
2018,8,31,10,0,909.0,95.0,3.2,24.3,793.0,1017.46,749.92
2018,8,31,10,15,916.5,95.5,3.35,24.8,821.5,1017.92,748.73
2018,8,31,10,30,924.0,96.0,3.5,25.3,850.0,1014.27,745.01
2018,8,31,10,45,930.0,96.5,3.6,25.8,872.0,1005.04,737.41
2018,8,31,11,0,936.0,97.0,3.7,26.3,894.0,991.69,727.27
2018,8,31,11,15,939.5,97.0,3.8,26.6,908.0,971.44,713.27
2018,8,31,11,30,943.0,97.0,3.9,26.9,922.0,947.27,696.76
2018,8,31,11,45,945.0,97.0,4.05,27.2,928.0,917.97,677.12
2018,8,31,12,0,947.0,97.0,4.2,27.5,934.0,885.03,654.98
2018,8,31,12,15,947.0,96.5,4.25,27.6,931.5,846.55,629.02
2018,8,31,12,30,947.0,96.0,4.3,27.7,929.0,804.9,600.76
2018,8,31,12,45,945.5,94.5,4.4,27.8,918.0,758.3,567.71
2018,8,31,13,0,944.0,93.0,4.5,27.9,907.0,709.04,531.19
2018,8,31,13,15,941.0,91.5,4.55,27.85,888.5,656.4,491.49
2018,8,31,13,30,938.0,90.0,4.6,27.8,870.0,601.66,449.07
2018,8,31,13,45,933.5,88.0,4.7,27.75,844.0,543.87,403.14
2018,8,31,14,0,929.0,86.0,4.8,27.7,818.0,484.6,354.52
2018,8,31,14,15,921.5,84.5,4.85,27.5,785.0,423.33,302.98
2018,8,31,14,30,914.0,83.0,4.9,27.3,752.0,361.41,249.69
2018,8,31,14,45,904.0,81.0,4.9,27.05,712.5,298.07,195.04
2018,8,31,15,0,894.0,79.0,4.9,26.8,673.0,234.92,142.13
2018,8,31,15,15,879.5,77.0,4.9,26.8,628.5,171.61,94.71
2018,8,31,15,30,865.0,75.0,4.9,26.8,584.0,109.56,61.28
2018,8,31,15,45,847.0,72.5,4.95,26.1,535.5,73.33,56.17
2018,8,31,16,0,829.0,70.0,5.0,25.4,487.0,70.68,54.33
2018,8,31,16,15,804.0,66.5,4.95,24.9,435.0,60.52,46.03
2018,8,31,16,30,779.0,63.0,4.9,24.4,383.0,57.52,43.73
2018,8,31,16,45,742.0,59.0,4.9,23.9,329.5,53.89,40.85
2018,8,31,17,0,705.0,55.0,4.9,23.4,276.0,50.25,37.87
2018,8,31,17,15,648.5,50.5,4.7,22.65,223.5,45.99,34.28
2018,8,31,17,30,592.0,46.0,4.5,21.9,171.0,41.82,30.58
2018,8,31,17,45,499.0,38.5,4.3,21.2,123.0,32.13,21.9
2018,8,31,18,0,406.0,31.0,4.1,20.5,75.0,25.84,15.69
2018,8,31,18,15,249.5,20.5,4.0,19.95,43.0,16.96,0.0
2018,8,31,18,30,93.0,10.0,3.9,19.4,11.0,7.87,0.0
2018,8,31,18,45,46.5,5.0,3.75,18.85,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,5,15,8.0,1.5,1.95,14.85,1.0,0.0,0.0
2018,9,1,5,30,16.0,3.0,2.0,15.1,2.0,0.0,0.0
2018,9,1,5,45,141.0,14.0,2.05,15.35,22.5,79.39,0.0
2018,9,1,6,0,266.0,25.0,2.1,15.6,43.0,198.73,105.09
2018,9,1,6,15,379.0,34.0,2.05,16.05,85.0,300.16,238.03
2018,9,1,6,30,492.0,43.0,2.0,16.5,127.0,403.06,328.12
2018,9,1,6,45,561.0,50.5,1.95,16.95,178.0,483.67,395.66
2018,9,1,7,0,630.0,58.0,1.9,17.4,229.0,569.07,462.26
2018,9,1,7,15,676.0,62.5,1.8,18.05,282.0,632.13,507.53
2018,9,1,7,30,722.0,67.0,1.7,18.7,335.0,701.39,554.98
2018,9,1,7,45,754.0,71.5,1.6,19.35,388.5,759.22,591.9
2018,9,1,8,0,786.0,76.0,1.5,20.0,442.0,816.16,626.65
2018,9,1,8,15,809.5,78.5,1.45,20.65,492.5,861.45,652.71
2018,9,1,8,30,833.0,81.0,1.4,21.3,543.0,904.54,676.63
2018,9,1,8,45,850.5,84.5,1.35,21.95,590.5,929.19,687.87
2018,9,1,9,0,868.0,88.0,1.3,22.6,638.0,961.71,704.23
2018,9,1,9,15,878.0,91.0,1.4,23.1,679.0,982.92,715.83
2018,9,1,9,30,888.0,94.0,1.5,23.6,720.0,1000.41,725.22
2018,9,1,9,45,894.0,98.0,1.6,24.15,755.0,1011.15,730.31
2018,9,1,10,0,900.0,102.0,1.7,24.7,790.0,1017.83,732.99
2018,9,1,10,15,908.0,103.0,1.85,25.1,819.5,1019.14,733.54
2018,9,1,10,30,916.0,104.0,2.0,25.5,849.0,1016.36,731.58
2018,9,1,10,45,921.5,105.5,2.2,25.9,871.5,1007.53,726.41
2018,9,1,11,0,927.0,107.0,2.4,26.3,894.0,994.58,718.58
2018,9,1,11,15,930.5,107.0,2.55,26.55,908.0,974.22,705.85
2018,9,1,11,30,934.0,107.0,2.7,26.8,922.0,949.98,690.59
2018,9,1,11,45,936.0,107.5,2.85,27.05,928.5,921.1,672.2
2018,9,1,12,0,938.0,108.0,3.0,27.3,935.0,888.61,651.28
2018,9,1,12,15,934.0,110.0,3.1,27.4,931.5,849.2,625.61
2018,9,1,12,30,930.0,112.0,3.2,27.5,928.0,806.86,597.76
2018,9,1,12,45,922.0,115.0,3.35,27.6,915.5,759.82,564.72
2018,9,1,13,0,914.0,118.0,3.5,27.7,903.0,710.61,528.97
2018,9,1,13,15,910.0,117.0,3.6,27.65,884.5,658.75,490.49
2018,9,1,13,30,906.0,116.0,3.7,27.6,866.0,604.95,449.37
2018,9,1,13,45,899.5,114.5,3.8,27.6,839.5,547.79,404.34
2018,9,1,14,0,893.0,113.0,3.9,27.6,813.0,489.44,356.92
2018,9,1,14,15,884.0,111.0,3.9,27.45,779.5,428.8,306.44
2018,9,1,14,30,875.0,109.0,3.9,27.3,746.0,367.75,254.48
2018,9,1,14,45,863.0,106.0,3.95,27.15,706.0,305.07,201.09
2018,9,1,15,0,851.0,103.0,4.0,27.0,666.0,237.74,145.64
2018,9,1,15,15,834.5,100.5,4.0,27.0,621.0,175.1,99.09
2018,9,1,15,30,818.0,98.0,4.0,27.0,576.0,114.15,66.12
2018,9,1,15,45,795.5,94.5,3.95,26.45,526.5,79.18,60.97
2018,9,1,16,0,773.0,91.0,3.9,25.9,477.0,76.96,59.49
2018,9,1,16,15,742.0,87.0,3.85,25.4,424.5,74.16,57.47
2018,9,1,16,30,711.0,83.0,3.8,24.9,372.0,65.82,50.71
2018,9,1,16,45,668.0,77.0,3.7,24.45,318.0,61.5,47.27
2018,9,1,17,0,625.0,71.0,3.6,24.0,264.0,57.13,43.68
2018,9,1,17,15,561.5,64.0,3.45,23.2,212.0,51.74,39.14
2018,9,1,17,30,498.0,57.0,3.3,22.4,160.0,46.39,34.42
2018,9,1,17,45,400.0,46.5,3.15,21.55,113.5,38.0,26.82
2018,9,1,18,0,302.0,36.0,3.0,20.7,67.0,29.66,18.59
2018,9,1,18,15,174.5,22.0,2.95,20.15,37.5,16.75,0.0
2018,9,1,18,30,47.0,8.0,2.9,19.6,8.0,6.29,0.0
2018,9,1,18,45,23.5,4.0,2.9,19.0,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,5,45,88.0,12.5,1.05,15.6,18.0,52.74,0.0
2018,9,2,6,0,176.0,25.0,1.0,16.0,36.0,150.42,70.41
2018,9,2,6,15,285.5,38.5,0.95,16.55,77.0,248.6,195.18
2018,9,2,6,30,395.0,52.0,0.9,17.1,118.0,351.2,283.27
2018,9,2,6,45,466.5,62.0,0.85,17.65,167.5,433.05,350.26
2018,9,2,7,0,538.0,72.0,0.8,18.2,217.0,519.76,417.33
2018,9,2,7,15,587.0,79.0,0.85,19.0,269.0,589.65,467.76
2018,9,2,7,30,636.0,86.0,0.9,19.8,321.0,661.1,516.92
2018,9,2,7,45,671.5,92.0,0.95,20.6,373.5,720.82,555.78
2018,9,2,8,0,707.0,98.0,1.0,21.4,426.0,780.12,593.1
2018,9,2,8,15,732.5,103.0,1.05,22.15,476.0,828.13,621.82
2018,9,2,8,30,758.0,108.0,1.1,22.9,526.0,868.09,644.67
2018,9,2,8,45,777.5,111.0,1.2,23.7,572.0,904.03,665.23
2018,9,2,9,0,797.0,114.0,1.3,24.5,618.0,937.05,683.69
2018,9,2,9,15,812.0,117.0,1.35,25.05,659.5,962.46,697.08
2018,9,2,9,30,827.0,120.0,1.4,25.6,701.0,984.36,708.31
2018,9,2,9,45,837.5,122.5,1.45,26.1,736.5,997.5,714.25
2018,9,2,10,0,848.0,125.0,1.5,26.6,772.0,1006.74,717.96
2018,9,2,10,15,856.0,127.0,1.55,26.9,800.5,1008.96,718.02
2018,9,2,10,30,864.0,129.0,1.6,27.2,829.0,992.41,706.6
2018,9,2,10,45,870.0,129.5,1.7,27.45,850.5,983.2,700.91
2018,9,2,11,0,876.0,130.0,1.8,27.7,872.0,970.1,692.72
2018,9,2,11,15,880.0,130.5,1.85,27.85,885.5,951.27,680.65
2018,9,2,11,30,884.0,131.0,1.9,28.0,899.0,928.7,666.29
2018,9,2,11,45,885.0,131.5,1.95,28.15,904.5,899.87,647.93
2018,9,2,12,0,886.0,132.0,2.0,28.3,910.0,867.67,627.38
2018,9,2,12,15,886.5,130.5,2.05,28.35,907.0,830.15,603.48
2018,9,2,12,30,887.0,129.0,2.1,28.4,904.0,789.67,577.1
2018,9,2,12,45,885.5,127.5,2.1,28.45,893.5,744.95,545.71
2018,9,2,13,0,884.0,126.0,2.1,28.5,883.0,697.78,511.89
2018,9,2,13,15,880.0,124.5,2.15,28.45,864.0,646.79,474.95
2018,9,2,13,30,876.0,123.0,2.2,28.4,845.0,593.97,435.5
2018,9,2,13,45,862.5,124.5,2.25,28.35,816.5,537.0,391.73
2018,9,2,14,0,849.0,126.0,2.3,28.3,788.0,480.13,346.56
2018,9,2,14,15,845.5,121.0,2.35,28.1,757.0,420.25,297.87
2018,9,2,14,30,842.0,116.0,2.4,27.9,726.0,359.55,247.18
2018,9,2,14,45,829.0,113.5,2.45,27.75,686.5,297.65,195.26
2018,9,2,15,0,816.0,111.0,2.5,27.6,647.0,236.52,145.27
2018,9,2,15,15,799.0,107.5,2.5,27.6,602.5,175.2,100.16
2018,9,2,15,30,782.0,104.0,2.5,27.6,558.0,115.7,68.14
2018,9,2,15,45,759.0,100.0,2.55,27.05,509.0,82.21,63.32
2018,9,2,16,0,736.0,96.0,2.6,26.5,460.0,73.69,56.6
2018,9,2,16,15,705.0,91.0,2.6,25.95,408.5,70.54,54.29
2018,9,2,16,30,674.0,86.0,2.6,25.4,357.0,67.32,51.88
2018,9,2,16,45,630.5,80.0,2.6,24.9,304.5,63.14,48.58
2018,9,2,17,0,587.0,74.0,2.6,24.4,252.0,58.93,45.15
2018,9,2,17,15,523.0,65.5,2.5,23.5,201.0,52.55,39.77
2018,9,2,17,30,459.0,57.0,2.4,22.6,150.0,46.13,34.13
2018,9,2,17,45,362.5,46.0,2.3,21.7,105.5,37.44,26.26
2018,9,2,18,0,266.0,35.0,2.2,20.8,61.0,26.7,15.92
2018,9,2,18,15,150.5,20.5,2.15,20.25,33.5,15.58,0.0
2018,9,2,18,30,35.0,6.0,2.1,19.7,6.0,4.72,0.0
2018,9,2,18,45,17.5,3.0,2.0,19.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,5,45,77.5,12.0,0.8,15.55,17.0,47.43,0.0
2018,9,3,6,0,155.0,24.0,0.9,15.8,34.0,137.4,55.31
2018,9,3,6,15,261.5,38.0,0.95,16.25,73.5,234.95,184.1
2018,9,3,6,30,368.0,52.0,1.0,16.7,113.0,334.77,270.85
2018,9,3,6,45,440.0,62.0,1.1,17.15,161.0,415.93,338.68
2018,9,3,7,0,512.0,72.0,1.2,17.6,209.0,502.01,407.36
2018,9,3,7,15,561.5,80.0,1.2,18.2,260.5,572.48,459.45
2018,9,3,7,30,611.0,88.0,1.2,18.8,312.0,644.68,510.15
2018,9,3,7,45,646.0,94.0,1.2,19.45,363.0,703.2,548.77
2018,9,3,8,0,681.0,100.0,1.2,20.1,414.0,761.31,585.82
2018,9,3,8,15,707.0,105.0,1.2,20.75,463.5,809.09,614.59
2018,9,3,8,30,733.0,110.0,1.2,21.4,513.0,855.09,641.52
2018,9,3,8,45,752.0,114.5,1.2,22.05,558.5,885.19,657.36
2018,9,3,9,0,771.0,119.0,1.2,22.7,604.0,919.0,675.58
2018,9,3,9,15,786.0,121.5,1.25,23.25,644.5,943.53,688.6
2018,9,3,9,30,801.0,124.0,1.3,23.8,685.0,964.63,699.52
2018,9,3,9,45,812.0,127.0,1.35,24.3,720.0,978.66,706.17
2018,9,3,10,0,823.0,130.0,1.4,24.8,755.0,988.88,710.6
2018,9,3,10,15,831.0,131.5,1.4,25.25,783.0,990.58,709.19
2018,9,3,10,30,839.0,133.0,1.4,25.7,811.0,988.31,705.57
2018,9,3,10,45,845.0,134.5,1.45,26.15,832.5,980.11,699.2
2018,9,3,11,0,851.0,136.0,1.5,26.6,854.0,953.36,681.34
2018,9,3,11,15,854.5,137.0,1.55,26.95,867.5,934.89,669.23
2018,9,3,11,30,858.0,138.0,1.6,27.3,881.0,912.78,654.75
2018,9,3,11,45,860.0,138.0,1.65,27.6,887.0,884.93,636.76
2018,9,3,12,0,862.0,138.0,1.7,27.9,893.0,853.77,616.63
2018,9,3,12,15,862.0,137.5,1.75,28.1,890.5,817.4,593.25
2018,9,3,12,30,862.0,137.0,1.8,28.3,888.0,778.16,567.21
2018,9,3,12,45,859.5,136.0,1.85,28.45,877.0,734.02,536.52
2018,9,3,13,0,857.0,135.0,1.9,28.6,866.0,687.57,503.47
2018,9,3,13,15,852.0,134.5,1.95,28.65,847.5,637.85,467.38
2018,9,3,13,30,847.0,134.0,2.0,28.7,829.0,590.19,431.47
2018,9,3,13,45,839.5,132.0,2.05,28.7,802.5,533.47,388.13
2018,9,3,14,0,832.0,130.0,2.1,28.7,776.0,475.87,342.68
2018,9,3,14,15,821.5,128.0,2.15,28.6,743.0,416.48,294.62
2018,9,3,14,30,811.0,126.0,2.2,28.5,710.0,357.08,245.32
2018,9,3,14,45,797.0,123.0,2.25,28.35,670.5,296.27,194.71
2018,9,3,15,0,783.0,120.0,2.3,28.2,631.0,236.44,146.13
2018,9,3,15,15,764.5,116.5,2.3,28.2,587.0,176.9,102.63
2018,9,3,15,30,746.0,113.0,2.3,28.2,543.0,112.93,66.81
2018,9,3,15,45,721.0,109.0,2.4,27.7,494.5,80.85,62.03
2018,9,3,16,0,696.0,105.0,2.5,27.2,446.0,78.83,60.73
2018,9,3,16,15,662.5,99.5,2.5,26.75,395.0,75.57,58.35
2018,9,3,16,30,629.0,94.0,2.5,26.3,344.0,72.25,55.86
2018,9,3,16,45,583.0,86.5,2.5,25.85,292.0,67.23,51.86
2018,9,3,17,0,537.0,79.0,2.5,25.4,240.0,62.13,47.68
2018,9,3,17,15,471.5,69.5,2.4,24.6,190.0,55.2,41.83
2018,9,3,17,30,406.0,60.0,2.3,23.8,140.0,48.2,35.67
2018,9,3,17,45,311.5,47.0,2.2,23.0,97.0,35.69,24.56
2018,9,3,18,0,217.0,34.0,2.1,22.2,54.0,25.76,14.72
2018,9,3,18,15,120.5,19.5,2.05,21.65,29.5,15.34,0.0
2018,9,3,18,30,24.0,5.0,2.0,21.1,5.0,3.93,0.0
2018,9,3,18,45,12.0,2.5,1.95,20.6,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,4,5,45,57.5,11.0,0.85,16.25,14.5,36.99,0.0
2018,9,4,6,0,115.0,22.0,0.9,16.5,29.0,112.22,35.47
2018,9,4,6,15,209.5,39.0,0.95,16.95,67.0,206.75,160.76
2018,9,4,6,30,304.0,56.0,1.0,17.4,105.0,297.58,240.29
2018,9,4,6,45,375.0,69.0,1.0,17.9,152.5,375.73,305.55
2018,9,4,7,0,446.0,82.0,1.0,18.4,200.0,459.84,372.4
2018,9,4,7,15,497.5,92.0,0.95,19.05,251.0,529.7,424.59
2018,9,4,7,30,549.0,102.0,0.9,19.7,302.0,610.73,481.54
2018,9,4,7,45,587.0,109.5,0.85,20.35,353.0,671.96,521.47
2018,9,4,8,0,625.0,117.0,0.8,21.0,404.0,733.01,559.75
2018,9,4,8,15,654.0,123.0,0.8,21.75,453.0,783.47,589.87
2018,9,4,8,30,683.0,129.0,0.8,22.5,502.0,832.36,618.19
2018,9,4,8,45,705.0,133.0,0.75,23.2,547.5,870.26,637.89
2018,9,4,9,0,727.0,137.0,0.7,23.9,593.0,905.58,655.56
2018,9,4,9,15,754.5,136.5,0.7,24.65,637.0,938.22,672.04
2018,9,4,9,30,782.0,136.0,0.7,25.4,681.0,960.31,681.8
2018,9,4,9,45,808.5,131.0,0.7,26.1,719.5,981.11,691.0
2018,9,4,10,0,835.0,126.0,0.7,26.8,758.0,998.0,697.83
2018,9,4,10,15,844.0,127.0,0.75,27.25,786.5,1000.03,697.57
2018,9,4,10,30,853.0,128.0,0.8,27.7,815.0,983.39,686.35
2018,9,4,10,45,859.5,129.0,0.9,28.2,836.5,975.17,681.44
2018,9,4,11,0,866.0,130.0,1.0,28.7,858.0,963.06,674.04
2018,9,4,11,15,869.5,130.5,1.05,28.95,871.5,943.82,662.1
2018,9,4,11,30,873.0,131.0,1.1,29.2,885.0,920.91,648.0
2018,9,4,11,45,875.0,131.0,1.15,29.5,890.5,892.65,630.44
2018,9,4,12,0,877.0,131.0,1.2,29.8,896.0,861.01,610.73
2018,9,4,12,15,874.5,132.0,1.25,29.85,892.5,823.41,587.69
2018,9,4,12,30,872.0,133.0,1.3,29.9,889.0,783.01,562.21
2018,9,4,12,45,867.5,132.5,1.4,30.0,877.0,737.39,531.9
2018,9,4,13,0,863.0,132.0,1.5,30.1,865.0,689.59,499.16
2018,9,4,13,15,858.0,131.5,1.55,30.05,846.5,639.53,463.67
2018,9,4,13,30,853.0,131.0,1.6,30.0,828.0,587.75,425.75
2018,9,4,13,45,846.0,129.0,1.7,29.9,801.5,534.46,385.67
2018,9,4,14,0,839.0,127.0,1.8,29.8,775.0,476.67,340.85
2018,9,4,14,15,829.0,124.5,1.85,29.65,742.0,416.64,292.76
2018,9,4,14,30,819.0,122.0,1.9,29.5,709.0,356.53,243.32
2018,9,4,14,45,805.0,119.5,1.95,29.35,669.5,295.58,192.87
2018,9,4,15,0,791.0,117.0,2.0,29.2,630.0,235.57,144.42
2018,9,4,15,15,773.0,113.0,2.0,29.2,585.5,175.2,100.56
2018,9,4,15,30,755.0,109.0,2.0,29.2,541.0,116.84,69.58
2018,9,4,15,45,731.0,105.0,2.1,28.6,492.5,78.64,59.97
2018,9,4,16,0,707.0,101.0,2.2,28.0,444.0,76.53,58.63
2018,9,4,16,15,674.5,95.5,2.25,27.5,393.0,73.17,56.17
2018,9,4,16,30,642.0,90.0,2.3,27.0,342.0,69.75,53.6
2018,9,4,16,45,597.0,83.0,2.3,26.5,290.0,64.98,49.82
2018,9,4,17,0,552.0,76.0,2.3,26.0,238.0,60.15,45.87
2018,9,4,17,15,486.0,66.5,2.2,25.05,188.0,53.1,39.94
2018,9,4,17,30,420.0,57.0,2.1,24.1,138.0,46.0,33.71
2018,9,4,17,45,322.5,45.0,2.05,23.15,95.5,34.33,23.32
2018,9,4,18,0,225.0,33.0,2.0,22.2,53.0,25.05,13.72
2018,9,4,18,15,124.5,18.5,1.9,21.65,28.5,14.56,0.0
2018,9,4,18,30,24.0,4.0,1.8,21.1,4.0,0.0,0.0
2018,9,4,18,45,12.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,5,5,45,72.5,11.5,0.95,16.2,15.5,44.97,0.0
2018,9,5,6,0,145.0,23.0,1.0,16.4,31.0,130.25,29.78
2018,9,5,6,15,254.0,37.0,1.0,16.85,70.0,231.76,179.89
2018,9,5,6,30,363.0,51.0,1.0,17.3,109.0,332.67,268.21
2018,9,5,6,45,438.0,60.5,1.05,17.7,157.0,415.59,337.39
2018,9,5,7,0,513.0,70.0,1.1,18.1,205.0,503.55,407.29
2018,9,5,7,15,564.5,77.5,1.1,18.75,256.5,575.2,459.81
2018,9,5,7,30,616.0,85.0,1.1,19.4,308.0,648.7,511.11
2018,9,5,7,45,652.5,91.0,1.1,20.05,359.5,708.71,550.53
2018,9,5,8,0,689.0,97.0,1.1,20.7,411.0,768.41,588.37
2018,9,5,8,15,716.0,101.0,1.1,21.4,460.0,816.06,616.64
2018,9,5,8,30,743.0,105.0,1.1,22.1,509.0,861.97,643.11
2018,9,5,8,45,763.0,108.0,1.15,22.85,554.5,891.99,659.21
2018,9,5,9,0,783.0,111.0,1.2,23.6,600.0,925.19,677.4
2018,9,5,9,15,795.5,115.0,1.25,24.15,640.0,948.98,689.86
2018,9,5,9,30,808.0,119.0,1.3,24.7,680.0,969.27,700.2
2018,9,5,9,45,815.5,123.0,1.4,25.25,714.0,980.86,705.9
2018,9,5,10,0,823.0,127.0,1.5,25.8,748.0,988.6,709.37
2018,9,5,10,15,831.0,129.0,1.6,26.2,776.0,990.73,709.85
2018,9,5,10,30,839.0,131.0,1.7,26.6,804.0,988.88,707.98
2018,9,5,10,45,845.5,131.5,1.8,27.0,825.0,965.31,692.5
2018,9,5,11,0,852.0,132.0,1.9,27.4,846.0,952.86,684.31
2018,9,5,11,15,855.5,133.0,2.0,27.55,859.5,934.28,672.79
2018,9,5,11,30,859.0,134.0,2.1,27.7,873.0,912.06,658.94
2018,9,5,11,45,860.5,134.0,2.2,27.9,878.0,883.64,640.9
2018,9,5,12,0,862.0,134.0,2.3,28.1,883.0,851.94,620.63
2018,9,5,12,15,861.0,134.0,2.35,28.1,880.0,815.09,596.89
2018,9,5,12,30,860.0,134.0,2.4,28.1,877.0,775.42,570.59
2018,9,5,12,45,857.0,133.5,2.5,28.1,866.0,731.27,539.9
2018,9,5,13,0,854.0,133.0,2.6,28.1,855.0,684.86,506.75
2018,9,5,13,15,849.0,131.5,2.65,28.0,836.0,634.36,469.72
2018,9,5,13,30,844.0,130.0,2.7,27.9,817.0,585.71,432.74
2018,9,5,13,45,836.0,128.5,2.7,27.8,790.5,529.21,388.82
2018,9,5,14,0,828.0,127.0,2.7,27.7,764.0,471.88,342.9
2018,9,5,14,15,818.0,124.5,2.75,27.55,731.0,412.43,294.2
2018,9,5,14,30,808.0,122.0,2.8,27.4,698.0,352.92,244.27
2018,9,5,14,45,794.0,119.0,2.8,27.2,658.5,292.23,193.19
2018,9,5,15,0,780.0,116.0,2.8,27.0,619.0,232.51,144.27
2018,9,5,15,15,761.5,113.0,2.8,27.0,575.0,173.46,100.88
2018,9,5,15,30,743.0,110.0,2.8,27.0,531.0,110.12,65.5
2018,9,5,15,45,718.5,105.0,2.8,26.45,482.5,78.47,60.43
2018,9,5,16,0,694.0,100.0,2.8,25.9,434.0,75.7,58.49
2018,9,5,16,15,660.5,95.0,2.8,25.4,383.5,72.67,56.27
2018,9,5,16,30,627.0,90.0,2.8,24.9,333.0,69.59,53.97
2018,9,5,16,45,580.5,82.5,2.8,24.45,281.5,64.47,49.84
2018,9,5,17,0,534.0,75.0,2.8,24.0,230.0,59.27,45.51
2018,9,5,17,15,466.5,66.0,2.7,23.25,181.0,52.61,39.81
2018,9,5,17,30,399.0,57.0,2.6,22.5,132.0,45.93,33.84
2018,9,5,17,45,300.5,44.0,2.5,21.75,90.0,33.47,22.66
2018,9,5,18,0,202.0,31.0,2.4,21.0,48.0,23.51,12.04
2018,9,5,18,15,110.5,17.5,2.3,20.5,26.0,13.77,0.0
2018,9,5,18,30,19.0,4.0,2.2,20.0,4.0,0.0,0.0
2018,9,5,18,45,9.5,2.0,2.15,19.55,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,6,5,45,76.5,11.5,0.95,15.65,15.5,47.16,0.0
2018,9,6,6,0,153.0,23.0,1.0,15.9,31.0,134.6,15.49
2018,9,6,6,15,268.0,35.5,0.95,16.4,69.5,239.27,185.2
2018,9,6,6,30,383.0,48.0,0.9,16.9,108.0,344.23,277.3
2018,9,6,6,45,460.0,57.5,0.8,17.35,157.0,429.24,347.28
2018,9,6,7,0,537.0,67.0,0.7,17.8,206.0,519.66,417.07
2018,9,6,7,15,588.5,73.0,0.7,18.6,257.5,590.43,467.65
2018,9,6,7,30,640.0,79.0,0.7,19.4,309.0,662.95,516.96
2018,9,6,7,45,676.5,83.5,0.65,20.2,360.5,721.79,553.69
2018,9,6,8,0,713.0,88.0,0.6,21.0,412.0,780.28,588.61
2018,9,6,8,15,739.5,92.0,0.65,21.9,461.5,822.95,613.12
2018,9,6,8,30,766.0,96.0,0.7,22.8,511.0,869.1,639.54
2018,9,6,8,45,786.0,98.5,0.7,23.7,556.5,904.89,657.73
2018,9,6,9,0,806.0,101.0,0.7,24.6,602.0,937.8,673.87
2018,9,6,9,15,823.5,102.0,0.8,25.3,643.5,963.28,687.74
2018,9,6,9,30,841.0,103.0,0.9,26.0,685.0,972.1,691.36
2018,9,6,9,45,856.0,102.5,0.95,26.7,721.0,986.18,697.59
2018,9,6,10,0,871.0,102.0,1.0,27.4,757.0,996.53,701.53
2018,9,6,10,15,878.5,103.0,1.2,27.8,785.0,997.13,703.16
2018,9,6,10,30,886.0,104.0,1.4,28.2,813.0,993.76,702.28
2018,9,6,10,45,891.5,105.0,1.6,28.55,834.0,984.42,697.69
2018,9,6,11,0,897.0,106.0,1.8,28.9,855.0,971.1,690.48
2018,9,6,11,15,899.5,107.0,1.95,29.05,868.0,951.04,678.83
2018,9,6,11,30,902.0,108.0,2.1,29.2,881.0,927.22,664.69
2018,9,6,11,45,903.0,107.5,2.25,29.3,885.5,897.01,646.42
2018,9,6,12,0,904.0,107.0,2.4,29.4,890.0,863.41,625.72
2018,9,6,12,15,905.5,106.0,2.5,29.45,888.0,826.48,602.32
2018,9,6,12,30,907.0,105.0,2.6,29.5,886.0,786.43,576.57
2018,9,6,12,45,908.0,102.5,2.65,29.55,875.5,741.72,545.64
2018,9,6,13,0,909.0,100.0,2.7,29.6,865.0,694.27,511.52
2018,9,6,13,15,905.5,98.5,2.8,29.6,846.5,642.35,473.55
2018,9,6,13,30,902.0,97.0,2.9,29.6,828.0,588.48,432.9
2018,9,6,13,45,896.0,96.0,2.95,29.55,802.0,532.03,388.9
2018,9,6,14,0,890.0,95.0,3.0,29.5,776.0,474.34,342.47
2018,9,6,14,15,881.5,93.0,3.05,29.4,742.5,413.92,292.65
2018,9,6,14,30,873.0,91.0,3.1,29.3,709.0,353.08,241.27
2018,9,6,14,45,862.0,88.5,3.15,29.15,670.0,291.04,188.75
2018,9,6,15,0,851.0,86.0,3.2,29.0,631.0,229.41,138.07
2018,9,6,15,15,834.5,84.0,3.2,29.0,586.5,168.05,93.16
2018,9,6,15,30,818.0,82.0,3.2,29.0,542.0,101.02,56.43
2018,9,6,15,45,798.0,78.5,3.25,28.55,494.0,68.54,51.7
2018,9,6,16,0,778.0,75.0,3.3,28.1,446.0,65.97,49.87
2018,9,6,16,15,751.0,70.5,3.25,27.65,395.0,62.47,47.21
2018,9,6,16,30,724.0,66.0,3.2,27.2,344.0,58.87,44.42
2018,9,6,16,45,683.5,61.5,3.15,26.75,292.0,55.0,41.34
2018,9,6,17,0,643.0,57.0,3.1,26.3,240.0,51.13,38.14
2018,9,6,17,15,580.0,51.0,2.95,25.5,189.5,42.22,30.55
2018,9,6,17,30,517.0,45.0,2.8,24.7,139.0,37.3,26.14
2018,9,6,17,45,412.0,36.5,2.65,23.9,95.5,30.19,19.6
2018,9,6,18,0,307.0,28.0,2.5,23.1,52.0,23.26,10.95
2018,9,6,18,15,165.0,15.5,2.45,22.6,27.0,12.2,0.0
2018,9,6,18,30,23.0,3.0,2.4,22.1,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.35,21.6,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,7,5,45,143.0,10.5,1.3,17.35,18.0,79.88,0.0
2018,9,7,6,0,286.0,21.0,1.3,17.8,36.0,204.53,0.0
2018,9,7,6,15,420.0,28.0,1.35,18.5,78.5,326.04,249.25
2018,9,7,6,30,554.0,35.0,1.4,19.2,121.0,437.14,348.49
2018,9,7,6,45,625.0,40.0,1.45,19.85,172.5,520.41,416.48
2018,9,7,7,0,696.0,45.0,1.5,20.5,224.0,607.97,483.05
2018,9,7,7,15,740.0,48.5,1.4,21.3,278.0,675.83,530.07
2018,9,7,7,30,784.0,52.0,1.3,22.1,332.0,735.85,568.74
2018,9,7,7,45,814.0,54.5,1.25,22.9,385.0,790.85,602.39
2018,9,7,8,0,844.0,57.0,1.2,23.7,438.0,844.87,633.89
2018,9,7,8,15,865.0,59.5,1.2,24.65,489.0,889.05,658.04
2018,9,7,8,30,886.0,62.0,1.2,25.6,540.0,930.82,680.01
2018,9,7,8,45,902.0,63.5,1.2,26.55,586.5,963.66,695.8
2018,9,7,9,0,918.0,65.0,1.2,27.5,633.0,993.25,709.37
2018,9,7,9,15,925.0,68.5,1.3,28.1,674.0,1012.86,719.35
2018,9,7,9,30,932.0,72.0,1.4,28.7,715.0,1028.45,727.01
2018,9,7,9,45,935.5,77.5,1.5,29.3,750.5,1038.75,731.53
2018,9,7,10,0,939.0,83.0,1.6,29.9,786.0,1044.7,733.53
2018,9,7,10,15,946.0,83.5,1.7,30.25,814.5,1044.12,732.42
2018,9,7,10,30,953.0,84.0,1.8,30.6,843.0,1039.32,728.9
2018,9,7,10,45,958.0,84.5,1.9,30.95,864.5,1028.31,721.69
2018,9,7,11,0,963.0,85.0,2.0,31.3,886.0,1013.1,712.01
2018,9,7,11,15,965.5,85.5,2.1,31.4,899.5,991.39,699.05
2018,9,7,11,30,968.0,86.0,2.2,31.5,913.0,965.67,683.59
2018,9,7,11,45,969.5,85.5,2.3,31.65,918.0,934.19,664.28
2018,9,7,12,0,971.0,85.0,2.4,31.8,923.0,899.03,642.49
2018,9,7,12,15,969.5,86.0,2.45,31.8,920.0,859.36,617.58
2018,9,7,12,30,968.0,87.0,2.5,31.8,917.0,816.49,590.36
2018,9,7,12,45,964.5,87.5,2.6,31.75,905.5,768.73,559.09
2018,9,7,13,0,961.0,88.0,2.7,31.7,894.0,718.36,523.85
2018,9,7,13,15,957.5,87.0,2.8,31.6,874.5,664.32,485.02
2018,9,7,13,30,954.0,86.0,2.9,31.5,855.0,608.17,443.31
2018,9,7,13,45,948.0,85.0,2.95,31.35,828.0,548.91,397.77
2018,9,7,14,0,942.0,84.0,3.0,31.2,801.0,488.29,349.58
2018,9,7,14,15,933.5,83.0,3.1,30.95,767.0,425.63,298.47
2018,9,7,14,30,925.0,82.0,3.2,30.7,733.0,362.43,245.53
2018,9,7,14,45,913.5,80.0,3.3,30.45,692.5,297.44,190.85
2018,9,7,15,0,902.0,78.0,3.4,30.2,652.0,232.85,138.02
2018,9,7,15,15,886.5,76.0,3.4,30.2,606.0,168.42,91.04
2018,9,7,15,30,871.0,74.0,3.4,30.2,560.0,105.39,58.7
2018,9,7,15,45,850.5,71.5,3.55,29.45,510.5,72.34,54.67
2018,9,7,16,0,830.0,69.0,3.7,28.7,461.0,69.53,52.73
2018,9,7,16,15,801.0,65.5,3.7,28.1,407.5,59.74,44.85
2018,9,7,16,30,772.0,62.0,3.7,27.5,354.0,56.64,42.5
2018,9,7,16,45,729.5,58.0,3.7,26.9,300.0,52.93,39.56
2018,9,7,17,0,687.0,54.0,3.7,26.3,246.0,49.25,36.54
2018,9,7,17,15,620.5,48.5,3.65,25.35,193.5,44.13,32.17
2018,9,7,17,30,554.0,43.0,3.6,24.4,141.0,36.03,25.05
2018,9,7,17,45,440.0,35.0,3.5,23.5,96.0,29.16,18.68
2018,9,7,18,0,326.0,27.0,3.4,22.6,51.0,22.54,9.41
2018,9,7,18,15,175.0,15.0,3.3,22.05,26.5,11.8,0.0
2018,9,7,18,30,24.0,3.0,3.2,21.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,3.1,20.95,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.2,18.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,8,5,45,144.5,10.0,1.85,17.2,17.0,80.62,0.0
2018,9,8,6,0,289.0,20.0,1.9,17.6,34.0,205.24,0.0
2018,9,8,6,15,432.5,27.0,2.0,18.2,78.0,326.09,249.29
2018,9,8,6,30,576.0,34.0,2.1,18.8,122.0,452.11,362.37
2018,9,8,6,45,646.5,38.5,2.25,19.45,174.0,535.44,431.51
2018,9,8,7,0,717.0,43.0,2.4,20.1,226.0,622.94,499.52
2018,9,8,7,15,760.5,46.5,2.4,20.9,280.5,683.12,542.71
2018,9,8,7,30,804.0,50.0,2.4,21.7,335.0,751.6,589.64
2018,9,8,7,45,833.0,52.5,2.4,22.5,388.5,806.48,624.73
2018,9,8,8,0,862.0,55.0,2.4,23.3,442.0,860.23,657.78
2018,9,8,8,15,882.5,57.0,2.45,24.05,493.0,903.79,683.4
2018,9,8,8,30,903.0,59.0,2.5,24.8,544.0,944.85,706.84
2018,9,8,8,45,917.5,60.5,2.55,25.55,590.5,976.58,723.72
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,1004.93,738.28
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,1024.09,747.77
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,1039.05,754.68
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,1046.96,756.74
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,1050.41,756.18
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,1050.32,754.62
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,1045.95,750.51
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,1034.26,741.35
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,1018.37,729.72
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,995.94,715.31
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,969.54,698.38
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,937.51,677.6
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,901.86,654.41
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,862.25,629.02
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,819.33,601.17
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,770.86,568.37
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,719.64,531.51
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,664.6,491.12
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,607.55,447.92
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,548.23,401.55
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,487.5,352.47
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,423.88,299.75
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,359.81,245.37
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,294.65,189.86
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,229.84,136.33
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,165.07,88.79
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,101.72,56.25
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,69.06,52.17
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,66.17,50.11
