Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,62.66,47.45
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,53.74,40.15
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,49.55,36.77
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,45.34,33.26
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,40.5,29.09
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,35.77,24.79
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,26.39,16.27
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,20.06,6.41
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,10.62,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,67.86,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,175.66,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,312.03,240.03
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,436.14,354.89
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,524.73,429.88
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,617.57,503.31
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,688.95,555.51
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,761.25,605.4
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,820.24,643.24
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,868.14,671.62
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,914.24,698.0
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,957.96,721.87
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,990.34,737.4
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,1019.38,750.46
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,1040.31,759.47
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,1057.31,766.07
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,1067.78,768.09
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,1073.98,767.62
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,1072.03,765.95
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,1065.75,761.69
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,1054.76,753.79
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,1039.4,743.27
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,1016.35,728.71
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,989.19,711.57
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,956.23,690.94
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,919.5,667.67
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,878.4,641.44
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,834.06,612.77
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,784.12,579.16
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,731.7,541.42
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,676.22,500.73
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,618.67,457.15
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,557.48,409.39
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,494.99,358.94
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,430.9,305.82
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,366.32,250.91
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,299.99,194.33
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,234.12,139.84
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,168.48,91.61
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,104.31,58.72
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,71.84,54.82
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,68.95,52.76
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,59.21,44.84
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,56.04,42.4
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,52.25,39.35
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,48.51,36.21
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,43.32,31.72
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,35.23,24.51
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,27.88,17.56
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,20.83,4.97
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,9.83,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,7.47,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,181.92,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,318.19,242.2
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,441.52,357.66
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,528.25,430.58
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,619.38,502.19
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,688.94,552.81
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,750.59,594.89
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,807.24,631.06
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,862.8,664.84
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,906.84,690.14
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,948.46,713.24
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,980.78,729.71
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,1009.79,743.84
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,1030.45,753.82
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,1046.99,761.29
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,1055.75,764.55
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,1060.18,765.25
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,1059.66,763.6
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,1054.86,759.42
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,1043.86,751.45
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,1028.58,740.92
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,1006.19,726.37
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,979.75,709.26
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,947.55,688.38
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,911.61,664.98
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,870.34,638.14
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,825.9,608.94
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,776.73,575.08
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,725.05,537.31
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,669.97,496.63
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,612.83,453.1
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,552.63,405.83
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,491.13,355.97
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,427.25,302.92
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,362.92,248.22
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,297.27,192.26
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,232.08,138.43
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,166.79,90.63
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,103.01,58.08
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,71.48,54.39
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,62.06,46.86
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,59.27,44.79
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,56.48,42.68
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,52.36,39.35
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,48.26,35.9
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,42.68,31.07
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,34.27,23.58
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,26.56,16.27
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,19.11,1.36
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,9.05,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,131.31,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,293.87,222.2
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,423.06,344.02
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,506.65,416.01
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,602.9,492.96
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,674.89,546.87
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,747.95,598.82
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,805.73,637.27
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,852.45,666.43
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,897.01,693.22
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,939.23,717.68
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,972.06,735.51
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,1001.66,751.01
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,1023.37,761.92
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,1041.22,770.38
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,1051.39,773.94
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,1057.38,774.99
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,1055.95,772.46
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,1050.25,767.39
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,1038.36,758.62
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,1022.22,747.24
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,999.96,732.06
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,973.65,714.32
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,941.66,693.16
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,905.98,669.49
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,864.99,642.35
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,820.75,612.77
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,772.28,579.27
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,721.04,541.41
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,665.41,499.63
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,607.77,455.02
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,547.79,407.28
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,486.49,356.93
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,422.58,302.96
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,358.15,247.31
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,292.34,190.42
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,226.95,135.7
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,162.11,87.72
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,98.69,55.39
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,67.23,51.4
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,63.91,48.96
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,60.31,46.17
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,51.46,38.81
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,47.55,35.61
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,43.66,32.3
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,38.74,27.95
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,33.97,23.5
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,24.26,14.35
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,17.52,0.0
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,8.26,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,129.91,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,291.28,218.24
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,418.66,340.77
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,500.05,411.19
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,593.76,486.38
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,664.96,539.83
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,737.34,591.37
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,794.94,630.1
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,841.54,659.65
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,886.28,687.1
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,928.74,712.31
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,961.03,729.99
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,990.08,745.35
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,1010.74,756.39
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,1027.53,765.02
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,1036.85,768.74
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,1042.0,769.94
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,1040.98,768.38
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,1035.76,764.28
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,1024.91,756.65
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,1009.86,746.41
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,987.76,731.5
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,961.68,714.05
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,930.4,693.47
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,895.43,670.31
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,855.09,643.46
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,811.6,614.18
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,763.04,580.5
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,712.03,542.66
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,657.94,501.51
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,601.79,457.48
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,542.47,409.63
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,481.7,359.03
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,419.02,305.47
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,355.84,250.13
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,291.16,193.33
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,226.95,138.8
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,162.28,90.22
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,99.14,57.46
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,69.11,53.94
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,66.17,51.78
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,56.55,43.72
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,53.34,41.14
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,49.51,37.93
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,45.74,34.63
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,40.53,29.91
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,32.64,22.63
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,24.9,14.86
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,17.45,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,8.26,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,112.83,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,271.07,199.9
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,395.11,320.96
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,483.74,397.36
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,572.69,468.98
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,645.51,523.83
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,719.62,576.73
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,777.83,615.6
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,835.21,652.41
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,871.07,673.34
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,914.9,699.45
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,948.38,718.08
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,978.82,734.52
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,1000.61,744.82
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,1018.64,752.72
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,1028.66,756.16
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,1034.6,757.2
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,1034.14,755.28
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,1029.51,750.92
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,1017.62,741.49
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,1001.62,729.66
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,979.67,715.72
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,953.79,699.23
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,922.83,678.89
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,888.25,656.12
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,847.73,630.38
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,804.11,602.14
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,756.53,569.79
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,706.38,533.3
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,652.1,492.76
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,595.89,449.39
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,537.25,402.75
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,477.32,353.38
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,415.02,300.54
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,352.27,246.03
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,288.31,190.45
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,224.92,137.09
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,161.14,89.61
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,98.96,57.72
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,69.69,54.22
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,60.13,46.38
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,57.36,44.25
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,54.6,42.07
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,50.07,38.26
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,45.54,34.32
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,39.96,29.27
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,31.74,21.72
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,23.61,13.47
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,15.74,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,134.34,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,296.52,215.14
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,418.44,338.91
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,507.24,414.33
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,600.7,488.46
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,671.82,540.18
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,744.09,589.53
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,791.03,618.26
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,845.92,651.22
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,890.26,673.76
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,932.28,693.39
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,964.86,705.53
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,994.25,714.86
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,1014.0,727.62
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,1029.81,738.02
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,1038.71,744.04
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,1043.36,747.36
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,1042.23,747.15
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,1036.89,744.37
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,1025.37,737.57
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,1009.67,728.14
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,986.96,714.74
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,960.3,698.69
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,928.48,678.63
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,893.03,656.05
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,851.79,629.26
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,807.49,600.18
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,758.92,567.35
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,707.88,530.42
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,653.59,490.1
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,597.31,446.98
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,533.35,396.68
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,471.22,346.47
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,413.86,297.8
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,351.97,243.86
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,287.79,188.51
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,224.17,135.4
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,160.17,88.21
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,97.78,56.65
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,69.26,53.54
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,60.05,46.04
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,56.95,43.64
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,53.81,41.15
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,49.64,37.66
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,45.5,34.06
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,36.79,26.33
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,31.71,21.5
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,23.2,12.67
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,14.16,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,109.25,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,274.85,196.02
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,404.08,329.65
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,496.12,409.77
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,593.35,489.29
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,666.93,545.71
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,741.84,600.22
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,801.18,640.86
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,849.49,672.07
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,896.05,700.99
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,940.4,727.58
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,974.42,746.21
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,1005.26,762.4
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,1026.57,773.27
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,1043.91,781.61
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,1053.05,784.52
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,1057.94,784.86
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,1057.66,783.0
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,1053.1,778.56
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,1041.65,769.67
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,1025.95,758.21
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,1004.68,743.66
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,979.3,726.51
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,946.7,704.95
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,910.4,680.83
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,869.02,653.34
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,824.41,623.37
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,775.24,589.1
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,723.39,550.5
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,667.74,508.3
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,610.03,463.17
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,549.27,414.0
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,487.24,362.22
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,423.06,307.52
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,358.5,251.15
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,292.43,193.3
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,226.86,137.85
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,161.45,89.19
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,97.69,56.94
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,69.07,53.85
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,59.89,46.29
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,56.27,43.41
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,52.62,40.43
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,48.74,37.16
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,44.93,33.8
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,38.83,28.25
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,30.22,20.3
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,22.04,11.34
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,13.38,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,116.56,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,286.7,199.88
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,423.49,344.96
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,516.94,425.75
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,615.29,505.28
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,687.58,560.07
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,760.91,612.68
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,810.32,645.27
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,867.64,682.35
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,912.55,708.86
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,955.11,732.98
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,988.55,750.26
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,1018.67,765.0
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,1039.51,773.54
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,1056.45,779.54
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,1066.87,781.51
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,1073.03,780.88
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,1070.56,775.11
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,1063.78,766.87
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,1050.21,755.36
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,1032.4,741.46
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,1009.46,725.85
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,982.44,707.82
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,949.18,685.76
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,912.22,661.37
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,870.21,635.87
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,825.01,607.74
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,774.7,574.56
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,721.9,536.97
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,665.96,496.2
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,608.05,452.48
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,547.44,405.02
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,485.59,354.85
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,421.02,301.12
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,356.1,245.61
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,289.84,188.78
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,224.21,134.25
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,159.38,86.76
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,96.17,55.5
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,67.88,52.32
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,64.49,49.79
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,55.05,41.97
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,51.75,39.33
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,47.45,35.72
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,43.19,32.0
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,37.9,27.21
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,30.19,20.05
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,21.17,9.93
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,11.8,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,113.32,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,280.6,188.5
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,417.06,337.33
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,509.63,417.11
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,607.17,495.61
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,680.07,550.26
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,754.13,602.64
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,802.19,633.67
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,858.29,669.18
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,903.15,694.99
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,945.67,718.38
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,978.87,734.7
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,1008.8,748.51
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,1028.99,757.7
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,1045.18,764.47
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,1053.16,766.15
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,1056.89,765.39
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,1055.96,763.73
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,1050.76,759.53
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,1038.82,751.36
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,1022.66,740.63
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,999.85,726.7
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,973.04,710.11
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,940.5,689.32
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,904.29,665.98
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,863.21,640.05
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,818.98,611.58
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,769.46,578.02
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,717.42,540.25
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,661.92,498.98
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,604.45,454.82
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,543.61,406.55
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,481.62,355.63
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,418.0,301.93
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,354.09,246.62
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,289.03,190.2
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,224.6,136.2
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,159.81,88.43
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,96.76,56.97
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,62.84,48.36
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,60.22,46.48
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,57.03,43.98
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,53.83,41.42
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,49.63,37.86
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,45.49,34.21
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,35.95,25.64
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,30.06,19.97
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,20.72,8.72
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,11.02,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,96.74,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,259.12,167.57
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,401.84,325.59
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,494.36,406.78
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,587.18,482.66
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,662.43,539.93
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,738.98,594.84
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,799.07,634.79
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,858.24,672.33
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,893.98,692.06
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,937.77,716.81
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,972.06,734.32
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,1003.15,749.33
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,1025.33,759.76
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,1043.76,767.87
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,1054.16,770.01
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,1060.43,769.74
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,1058.91,767.9
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,1053.13,763.56
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,1040.45,755.51
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,1023.56,744.81
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,1000.76,729.7
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,973.94,712.09
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,940.96,690.84
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,904.35,667.08
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,862.47,639.97
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,817.54,610.49
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,767.53,576.36
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,715.19,538.21
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,659.71,496.86
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,602.39,452.74
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,542.23,404.89
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,481.01,354.56
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,417.26,301.0
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,353.31,245.9
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,288.06,189.54
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,223.67,135.81
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,159.57,88.8
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,90.7,52.62
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,64.96,50.11
