Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,62.78,48.6
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,59.28,45.85
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,55.78,43.02
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,51.26,39.21
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,43.15,32.08
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,37.23,26.67
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,31.51,21.05
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,21.09,7.6
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,10.23,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,62.78,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,211.13,129.19
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,343.53,278.75
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,444.38,368.0
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,551.92,456.43
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,632.65,519.2
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,715.63,580.51
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,779.55,625.25
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,837.57,664.21
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,889.19,695.53
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,938.68,724.2
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,975.91,744.03
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,1009.98,761.35
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,1021.65,764.72
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,1042.23,774.28
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,1053.68,777.97
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,1061.06,779.27
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,1060.73,776.25
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,1056.17,770.77
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,1043.85,760.68
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,1027.37,748.14
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,1004.87,732.69
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,978.41,714.73
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,945.88,692.53
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,909.75,667.99
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,868.1,640.82
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,823.36,611.31
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,774.3,577.21
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,722.73,539.54
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,666.8,497.99
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,609.05,453.75
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,548.26,405.74
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,486.49,355.39
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,422.51,302.0
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,358.45,247.32
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,293.36,191.76
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,224.53,135.31
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,159.76,88.45
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,97.3,57.81
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,71.88,55.25
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,69.21,53.31
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,65.53,50.5
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,57.08,43.52
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,52.29,39.51
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,47.56,35.37
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,40.24,28.8
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,33.05,21.9
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,21.07,5.47
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,8.65,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,66.29,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,215.49,120.69
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,351.11,276.8
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,450.74,361.21
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,557.01,443.96
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,635.66,502.02
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,716.49,558.72
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,773.8,595.91
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,836.62,635.54
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,886.3,664.68
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,933.82,691.7
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,970.73,711.25
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,991.99,720.6
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,1014.48,730.28
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,1033.35,737.59
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,1045.3,740.66
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,1053.22,741.41
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,1052.48,737.8
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,1047.53,731.92
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,1035.28,720.81
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,1018.89,707.47
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,995.53,693.53
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,968.27,677.27
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,936.39,658.01
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,900.9,636.41
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,859.87,612.13
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,815.73,585.44
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,766.22,553.28
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,714.16,517.47
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,658.42,478.0
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,600.87,435.84
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,540.78,390.27
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,479.62,342.16
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,416.12,290.81
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,352.44,237.91
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,287.24,183.49
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,222.86,131.54
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,158.92,86.31
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,90.58,51.88
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,65.91,49.56
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,63.42,47.79
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,59.58,44.87
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,55.73,41.83
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,46.54,34.14
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,41.6,29.87
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,35.25,24.21
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,29.09,18.22
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,18.62,1.52
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,7.87,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,66.11,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,222.81,114.75
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,368.77,291.49
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,464.74,374.47
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,567.27,455.9
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,644.0,513.04
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,717.3,564.52
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,778.78,605.14
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,839.46,643.53
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,887.8,672.05
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,933.92,698.35
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,955.61,708.06
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,985.75,723.43
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,1008.49,734.21
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,1027.55,742.73
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,1038.57,746.13
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,1045.54,747.23
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,1044.82,745.11
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,1039.91,740.64
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,1026.73,731.22
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,1009.48,719.47
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,987.32,705.19
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,961.24,688.51
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,928.52,667.61
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,892.25,644.39
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,850.47,617.49
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,805.76,588.49
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,756.57,555.05
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,705.13,518.26
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,650.53,478.48
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,594.12,436.14
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,534.27,389.88
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,473.45,341.29
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,410.82,290.0
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,348.1,237.35
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,284.2,183.6
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,216.51,128.81
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,152.62,83.2
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,91.08,53.52
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,67.28,51.19
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,64.51,49.19
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,60.75,46.28
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,52.62,39.55
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,47.71,35.44
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,42.87,31.18
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,35.84,24.85
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,28.97,18.06
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,18.64,0.0
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,7.87,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,58.1,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,208.99,93.88
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,351.96,273.13
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,451.84,357.09
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,558.58,438.88
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,637.05,495.64
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,711.6,546.74
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,775.26,587.1
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,838.21,625.26
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,887.98,654.52
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,935.56,681.85
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,971.2,699.95
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,991.17,708.21
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,1013.7,721.11
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,1032.56,731.65
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,1043.53,737.35
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,1050.42,740.65
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,1049.93,740.79
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,1045.25,738.45
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,1033.41,730.84
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,1017.44,720.8
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,995.49,707.92
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,969.59,692.55
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,937.04,672.71
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,900.91,650.42
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,859.91,624.8
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,815.67,596.77
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,767.65,564.95
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,716.82,529.16
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,661.24,488.84
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,603.74,445.73
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,542.32,398.12
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,479.75,347.88
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,416.03,295.27
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,352.11,241.11
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,286.11,185.06
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,220.84,131.54
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,156.82,85.72
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,88.48,51.42
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,64.37,48.98
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,61.42,46.81
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,57.87,44.04
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,54.32,41.19
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,49.34,36.97
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,40.94,29.61
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,34.13,23.43
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,27.51,16.7
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,17.46,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,7.08,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,58.89,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,210.27,80.48
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,356.87,281.09
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,452.41,365.03
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,554.26,446.31
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,587.94,471.48
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,618.67,492.74
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,562.63,448.19
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,482.3,383.75
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,579.44,454.08
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,655.38,505.35
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,723.59,549.3
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,791.36,590.86
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,844.19,623.91
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,885.13,648.88
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,972.33,702.65
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,1049.93,748.48
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,1049.44,747.0
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,1044.76,743.93
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,1029.64,733.86
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,1010.52,721.43
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,962.48,691.39
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,925.76,668.54
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,882.26,640.58
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,830.63,605.96
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,813.69,596.6
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,796.3,585.85
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,735.05,542.9
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,674.38,499.64
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,643.21,477.36
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,599.24,444.21
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,537.48,395.93
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,475.25,345.72
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,412.53,293.64
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,348.94,239.43
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,283.58,183.75
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,218.99,130.68
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,154.71,84.59
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,86.17,50.09
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,62.78,47.74
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,59.78,45.54
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,56.19,42.73
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,52.61,39.84
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,47.59,35.56
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,39.29,28.26
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,32.46,22.0
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,25.82,15.04
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,15.32,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,4.72,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,34.96,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,171.62,49.19
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,301.46,236.76
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,419.15,338.58
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,545.68,438.57
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,628.94,501.44
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,708.76,558.91
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,758.22,591.78
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,805.93,622.42
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,807.39,620.6
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,795.0,609.65
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,900.81,678.96
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,987.4,731.79
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,1004.91,740.09
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,1018.5,746.8
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,950.85,701.06
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,843.0,627.74
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,845.39,628.19
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,844.67,625.56
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,838.22,619.78
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,828.86,612.17
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,820.96,606.03
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,809.85,597.75
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,796.16,588.38
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,783.03,579.17
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,749.46,555.39
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,713.48,529.83
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,660.45,492.0
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,611.67,456.53
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,559.42,417.91
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,508.27,379.38
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,462.94,344.52
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,416.23,307.46
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,374.39,272.1
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,323.36,228.27
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,267.86,180.68
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,208.7,131.17
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,148.21,85.4
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,89.18,54.64
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,67.85,52.38
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,64.43,49.79
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,60.27,46.47
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,51.75,39.29
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,46.83,35.06
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,42.0,30.69
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,34.57,23.86
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,27.34,15.91
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,15.34,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,55.32,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,203.71,36.03
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,352.11,273.9
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,452.03,361.95
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,559.05,446.27
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,638.17,504.64
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,713.72,556.9
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,775.63,597.37
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,836.75,635.6
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,885.24,663.33
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,931.53,688.86
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,966.96,706.77
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,986.93,714.72
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,1010.75,726.24
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,1030.93,735.42
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,1041.95,739.99
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,1048.96,742.37
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,1048.43,740.05
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,1043.68,735.45
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,1031.11,727.31
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,1014.4,716.85
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,991.24,702.79
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,964.17,686.37
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,931.46,665.74
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,895.17,642.84
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,853.07,616.25
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,807.94,587.52
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,758.46,554.64
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,706.53,518.06
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,650.71,477.79
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,593.13,434.92
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,533.04,388.72
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,471.91,340.04
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,408.3,288.04
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,344.61,234.59
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,279.88,180.17
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,216.04,128.32
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,152.32,83.2
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,84.59,49.71
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,62.59,47.6
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,59.6,45.32
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,55.64,42.19
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,51.67,38.94
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,46.23,34.26
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,37.63,26.68
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,30.79,20.4
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,24.16,12.76
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,13.77,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,33.79,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,161.52,4.41
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,286.25,220.2
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,389.16,310.73
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,501.13,398.79
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,592.52,466.3
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,687.6,532.54
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,745.52,569.56
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,802.72,604.81
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,862.82,639.85
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,927.81,676.6
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,938.9,678.35
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,945.06,677.9
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,951.22,679.79
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,946.34,674.91
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,969.87,686.77
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,998.9,701.52
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,1007.65,705.08
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,1012.15,706.5
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,995.69,696.35
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,989.2,692.58
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,956.9,671.7
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,934.26,657.16
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,867.81,615.95
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,795.23,568.46
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,771.18,553.36
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,742.73,534.5
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,699.66,504.68
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,654.54,472.98
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,575.2,417.12
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,500.68,363.97
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,463.5,335.97
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,424.38,304.82
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,380.95,269.25
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,328.24,224.52
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,265.64,175.17
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,209.95,133.0
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,152.17,89.12
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,87.62,53.46
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,67.55,51.42
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,64.33,49.07
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,60.3,45.93
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,56.29,42.67
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,49.74,37.08
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,43.19,31.25
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,34.36,23.2
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,23.62,11.53
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,12.98,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,34.49,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,133.86,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,228.31,175.24
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,257.35,207.66
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,267.5,219.22
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,376.47,308.22
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,472.76,383.35
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,617.6,490.78
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,762.87,590.83
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,805.05,614.56
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,844.97,637.18
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,863.3,645.72
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,877.66,651.89
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,921.53,677.31
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,962.29,699.89
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,948.35,688.59
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,929.69,675.22
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,965.56,697.28
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,989.45,710.97
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,985.35,707.35
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,963.55,693.09
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,922.39,666.25
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,874.47,635.16
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,866.58,630.79
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,848.96,619.68
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,816.59,598.85
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,780.06,575.27
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,732.69,542.22
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,683.02,506.4
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,626.26,464.59
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,565.94,419.3
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,500.37,369.18
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,438.25,320.41
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,383.29,275.01
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,328.2,227.78
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,262.32,173.97
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,204.51,128.34
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,145.7,84.55
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,84.51,52.16
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,63.52,48.57
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,63.12,48.51
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,62.94,48.6
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,65.44,50.89
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,55.02,41.9
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,43.37,31.61
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,31.6,20.96
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,19.61,7.83
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,11.41,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,2.0,1.5,14.2,2.0,0.0,0.0
2018,9,28,6,0,8.0,4.0,1.5,14.3,4.0,7.96,0.0
2018,9,28,6,15,75.5,19.0,1.5,14.55,26.0,86.17,0.0
2018,9,28,6,30,143.0,34.0,1.5,14.8,48.0,185.16,142.01
2018,9,28,6,45,155.0,53.0,1.5,15.1,76.5,205.25,167.37
2018,9,28,7,0,167.0,72.0,1.5,15.4,105.0,242.57,200.76
2018,9,28,7,15,188.5,92.5,1.45,15.8,140.5,290.21,240.83
2018,9,28,7,30,210.0,113.0,1.4,16.2,176.0,338.38,279.64
2018,9,28,7,45,270.0,128.5,1.3,16.55,224.5,414.71,339.96
2018,9,28,8,0,330.0,144.0,1.2,16.9,273.0,493.92,399.79
2018,9,28,8,15,422.5,143.5,1.15,17.45,331.5,610.45,485.04
2018,9,28,8,30,515.0,143.0,1.1,18.0,390.0,707.02,551.37
2018,9,28,8,45,494.5,166.0,1.0,18.55,421.5,720.82,555.76
2018,9,28,9,0,474.0,189.0,0.9,19.1,453.0,730.85,557.61
2018,9,28,9,15,604.0,161.5,1.0,19.65,523.0,844.09,634.53
2018,9,28,9,30,734.0,134.0,1.1,20.2,593.0,946.2,698.98
2018,9,28,9,45,797.0,118.5,1.2,20.8,641.0,982.3,719.47
2018,9,28,10,0,860.0,103.0,1.3,21.4,689.0,1008.68,734.55
2018,9,28,10,15,881.0,99.0,1.45,21.85,720.0,1015.44,738.56
2018,9,28,10,30,902.0,95.0,1.6,22.3,751.0,1018.05,740.21
2018,9,28,10,45,908.5,95.5,1.75,22.8,770.5,1007.13,733.14
2018,9,28,11,0,915.0,96.0,1.9,23.3,790.0,992.16,723.58
2018,9,28,11,15,918.5,96.0,2.0,23.6,801.5,969.81,709.21
2018,9,28,11,30,922.0,96.0,2.1,23.9,813.0,943.65,692.38
2018,9,28,11,45,923.0,96.0,2.25,24.2,816.0,911.58,672.09
2018,9,28,12,0,924.0,96.0,2.4,24.5,819.0,876.04,649.28
2018,9,28,12,15,923.0,95.0,2.5,24.65,813.5,834.63,622.22
2018,9,28,12,30,922.0,94.0,2.6,24.8,808.0,790.26,592.86
2018,9,28,12,45,918.0,94.0,2.7,24.95,794.5,741.95,559.14
2018,9,28,13,0,914.0,94.0,2.8,25.1,781.0,691.3,521.89
2018,9,28,13,15,910.0,92.5,2.85,25.0,760.5,637.21,481.32
2018,9,28,13,30,906.0,91.0,2.9,24.9,740.0,581.29,438.05
2018,9,28,13,45,899.0,89.5,3.0,24.85,712.0,522.31,391.04
2018,9,28,14,0,892.0,88.0,3.1,24.8,684.0,462.31,341.55
2018,9,28,14,15,881.5,85.5,3.2,24.55,648.5,399.44,288.58
2018,9,28,14,30,871.0,83.0,3.3,24.3,613.0,336.53,234.25
2018,9,28,14,45,856.5,81.0,3.35,24.05,572.0,273.25,179.53
2018,9,28,15,0,842.0,79.0,3.4,23.8,531.0,206.34,124.12
2018,9,28,15,15,820.0,76.5,3.4,23.8,484.5,143.25,78.62
