Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,30,798.0,74.0,3.4,23.8,438.0,82.71,50.24
2018,9,28,15,45,769.5,69.5,3.4,22.95,388.0,62.14,47.94
2018,9,28,16,0,741.0,65.0,3.4,22.1,338.0,58.44,45.07
2018,9,28,16,15,699.0,60.5,3.35,21.45,286.5,54.48,41.86
2018,9,28,16,30,657.0,56.0,3.3,20.8,235.0,50.54,38.54
2018,9,28,16,45,589.5,50.0,3.2,20.2,184.5,41.6,30.69
2018,9,28,17,0,522.0,44.0,3.1,19.6,134.0,36.61,26.07
2018,9,28,17,15,407.0,35.0,2.95,18.9,90.5,29.03,18.9
2018,9,28,17,30,292.0,26.0,2.8,18.2,47.0,21.63,7.98
2018,9,28,17,45,155.5,14.5,2.65,17.55,24.5,11.41,0.0
2018,9,28,18,0,19.0,3.0,2.5,16.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.5,16.55,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,45,26.5,3.0,0.9,12.9,3.0,0.0,0.0
2018,9,29,6,0,53.0,6.0,0.9,13.0,6.0,4.72,0.0
2018,9,29,6,15,210.5,18.5,0.95,13.45,36.0,183.39,0.0
2018,9,29,6,30,368.0,31.0,1.0,13.9,66.0,341.04,260.48
2018,9,29,6,45,400.0,42.5,1.05,14.3,102.5,395.51,320.52
2018,9,29,7,0,432.0,54.0,1.1,14.7,139.0,452.38,369.9
2018,9,29,7,15,351.0,80.0,1.05,15.15,162.5,428.43,351.96
2018,9,29,7,30,270.0,106.0,1.0,15.6,186.0,381.45,313.85
2018,9,29,7,45,417.0,104.0,1.0,16.0,253.5,538.4,436.95
2018,9,29,8,0,564.0,102.0,1.0,16.4,321.0,693.4,548.06
2018,9,29,8,15,413.0,146.5,0.95,16.95,318.5,605.88,478.57
2018,9,29,8,30,262.0,191.0,0.9,17.5,316.0,494.66,391.18
2018,9,29,8,45,368.5,189.0,0.9,18.0,383.0,598.08,468.71
2018,9,29,9,0,475.0,187.0,0.9,18.5,450.0,730.35,560.29
2018,9,29,9,15,654.5,143.0,1.0,19.05,533.5,875.76,657.32
2018,9,29,9,30,834.0,99.0,1.1,19.6,617.0,1000.15,735.14
2018,9,29,9,45,868.5,92.5,1.2,20.1,657.5,1011.84,739.74
2018,9,29,10,0,903.0,86.0,1.3,20.6,698.0,1033.14,752.13
2018,9,29,10,15,911.0,86.5,1.45,20.95,725.0,1031.74,751.35
2018,9,29,10,30,919.0,87.0,1.6,21.3,752.0,1026.23,748.26
2018,9,29,10,45,924.0,88.5,1.8,21.7,771.5,1014.77,741.94
2018,9,29,11,0,929.0,90.0,2.0,22.1,791.0,999.21,732.85
2018,9,29,11,15,932.0,90.0,2.1,22.25,802.0,976.09,718.27
2018,9,29,11,30,935.0,90.0,2.2,22.4,813.0,949.13,701.19
2018,9,29,11,45,935.5,90.0,2.35,22.6,816.0,916.25,680.43
2018,9,29,12,0,936.0,90.0,2.5,22.8,819.0,879.9,657.12
2018,9,29,12,15,937.0,89.0,2.55,22.85,814.5,839.63,630.5
2018,9,29,12,30,938.0,88.0,2.6,22.9,810.0,796.2,601.48
2018,9,29,12,45,938.0,85.5,2.65,22.95,797.0,747.63,567.6
2018,9,29,13,0,938.0,83.0,2.7,23.0,784.0,696.38,529.69
2018,9,29,13,15,933.0,82.5,2.75,22.95,763.0,641.51,488.14
2018,9,29,13,30,928.0,82.0,2.8,22.9,742.0,584.82,443.87
2018,9,29,13,45,911.5,83.5,2.85,22.85,710.5,522.73,394.08
2018,9,29,14,0,895.0,85.0,2.9,22.8,679.0,460.59,342.61
2018,9,29,14,15,893.5,80.5,2.95,22.65,646.5,399.19,290.02
2018,9,29,14,30,892.0,76.0,3.0,22.5,614.0,336.69,235.2
2018,9,29,14,45,753.5,107.5,3.0,22.3,540.0,265.71,178.52
2018,9,29,15,0,615.0,139.0,3.0,22.1,466.0,207.52,135.48
2018,9,29,15,15,558.5,136.0,3.0,22.1,413.0,153.65,97.75
2018,9,29,15,30,502.0,133.0,3.0,22.1,360.0,104.65,73.05
2018,9,29,15,45,617.0,99.0,2.95,21.5,345.5,75.3,59.55
2018,9,29,16,0,732.0,65.0,2.9,20.9,331.0,58.31,45.2
2018,9,29,16,15,699.5,59.0,2.8,20.4,281.5,53.32,41.04
2018,9,29,16,30,667.0,53.0,2.7,19.9,232.0,48.23,36.66
2018,9,29,16,45,595.0,47.5,2.6,19.45,181.0,43.09,32.07
2018,9,29,17,0,523.0,42.0,2.5,19.0,130.0,35.05,24.75
2018,9,29,17,15,394.0,33.5,2.35,18.4,86.0,27.77,17.76
2018,9,29,17,30,265.0,25.0,2.2,17.8,42.0,20.77,5.56
2018,9,29,17,45,132.5,12.5,2.0,17.15,21.0,9.83,0.0
2018,9,29,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,45,14.5,2.5,0.75,14.85,2.5,0.0,0.0
2018,9,30,6,0,29.0,5.0,0.8,14.9,5.0,0.0,0.0
2018,9,30,6,15,125.5,18.5,0.9,15.1,29.0,96.55,0.0
2018,9,30,6,30,222.0,32.0,1.0,15.3,53.0,239.77,180.62
2018,9,30,6,45,246.5,48.0,1.1,15.45,85.0,285.49,231.61
2018,9,30,7,0,271.0,64.0,1.2,15.6,117.0,333.63,274.7
2018,9,30,7,15,387.0,72.5,1.2,16.0,172.5,448.94,368.99
2018,9,30,7,30,503.0,81.0,1.2,16.4,228.0,581.02,469.57
2018,9,30,7,45,507.5,94.0,1.25,16.75,266.5,617.16,494.65
2018,9,30,8,0,512.0,107.0,1.3,17.1,305.0,641.39,510.85
2018,9,30,8,15,390.0,149.0,1.25,17.7,311.5,587.7,466.61
2018,9,30,8,30,268.0,191.0,1.2,18.3,318.0,501.45,397.39
2018,9,30,8,45,320.0,202.0,1.15,18.9,368.0,566.79,444.98
2018,9,30,9,0,372.0,213.0,1.1,19.5,418.0,632.37,489.84
2018,9,30,9,15,499.5,190.0,1.0,19.95,486.0,760.79,578.03
2018,9,30,9,30,627.0,167.0,0.9,20.4,554.0,875.46,650.37
2018,9,30,9,45,617.0,181.5,0.8,20.85,579.5,878.02,646.25
2018,9,30,10,0,607.0,196.0,0.7,21.3,605.0,877.05,641.48
2018,9,30,10,15,657.0,186.0,0.7,21.45,644.5,908.69,660.41
2018,9,30,10,30,707.0,176.0,0.7,21.6,684.0,935.52,675.71
2018,9,30,10,45,631.5,213.0,0.7,21.75,676.0,882.58,640.18
2018,9,30,11,0,556.0,250.0,0.7,21.9,668.0,820.99,598.22
2018,9,30,11,15,498.5,278.0,0.75,21.95,656.5,775.18,567.5
2018,9,30,11,30,441.0,306.0,0.8,22.0,645.0,728.55,535.62
2018,9,30,11,45,412.5,316.0,0.85,22.05,634.0,690.87,510.21
2018,9,30,12,0,384.0,326.0,0.9,22.1,623.0,637.91,474.19
2018,9,30,12,15,488.0,281.0,0.9,22.1,656.0,671.88,499.46
2018,9,30,12,30,592.0,236.0,0.9,22.1,689.0,685.35,509.36
2018,9,30,12,45,448.5,269.0,0.9,22.15,609.0,574.1,429.53
2018,9,30,13,0,305.0,302.0,0.9,22.2,529.0,467.7,352.48
2018,9,30,13,15,214.0,278.0,0.95,22.2,435.0,370.32,281.39
2018,9,30,13,30,123.0,254.0,1.0,22.2,341.0,276.57,211.16
2018,9,30,13,45,213.5,261.5,1.05,22.2,405.0,319.95,243.63
2018,9,30,14,0,304.0,269.0,1.1,22.2,469.0,344.93,259.89
2018,9,30,14,15,334.0,249.5,1.15,22.1,458.5,316.05,235.58
2018,9,30,14,30,364.0,230.0,1.2,22.0,448.0,283.65,207.89
2018,9,30,14,45,352.5,211.5,1.3,21.85,410.5,238.61,171.44
2018,9,30,15,0,341.0,193.0,1.4,21.7,373.0,195.35,137.15
2018,9,30,15,15,316.5,183.0,1.4,21.7,338.0,157.92,110.41
2018,9,30,15,30,292.0,173.0,1.4,21.7,303.0,123.58,91.46
2018,9,30,15,45,210.5,158.5,1.55,21.3,246.5,106.48,86.15
2018,9,30,16,0,129.0,144.0,1.7,20.9,190.0,98.74,79.96
2018,9,30,16,15,93.5,121.5,1.65,20.55,152.0,84.3,67.78
2018,9,30,16,30,58.0,99.0,1.6,20.2,114.0,70.43,55.86
2018,9,30,16,45,38.5,77.0,1.55,19.85,86.0,55.49,42.73
2018,9,30,17,0,19.0,55.0,1.5,19.5,58.0,40.32,29.18
2018,9,30,17,15,11.0,35.5,1.45,19.15,37.0,26.54,16.53
2018,9,30,17,30,3.0,16.0,1.4,18.8,16.0,12.21,0.0
2018,9,30,17,45,1.5,8.0,1.35,18.45,8.0,6.29,0.0
2018,9,30,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,45,20.5,3.0,0.6,15.75,2.5,0.0,0.0
2018,10,1,6,0,41.0,6.0,0.6,15.8,5.0,0.0,0.0
2018,10,1,6,15,180.0,18.0,0.55,16.05,32.0,132.09,0.0
2018,10,1,6,30,319.0,30.0,0.5,16.3,59.0,307.15,226.25
2018,10,1,6,45,425.5,38.0,0.5,16.55,103.5,411.35,326.56
2018,10,1,7,0,532.0,46.0,0.5,16.8,148.0,523.81,416.26
2018,10,1,7,15,596.0,52.0,0.5,17.4,198.5,605.2,477.14
2018,10,1,7,30,660.0,58.0,0.5,18.0,249.0,683.52,532.26
2018,10,1,7,45,702.0,62.0,0.5,18.55,300.0,747.81,574.65
2018,10,1,8,0,744.0,66.0,0.5,19.1,351.0,811.67,614.82
2018,10,1,8,15,773.0,69.0,0.6,19.9,399.5,860.82,644.91
2018,10,1,8,30,802.0,72.0,0.7,20.7,448.0,907.96,673.12
2018,10,1,8,45,822.5,74.5,0.85,21.45,493.0,943.56,694.43
2018,10,1,9,0,843.0,77.0,1.0,22.2,538.0,963.87,705.84
2018,10,1,9,15,859.5,78.5,1.1,22.75,578.0,987.57,719.18
2018,10,1,9,30,876.0,80.0,1.2,23.3,618.0,1007.75,730.21
2018,10,1,9,45,888.5,80.5,1.25,23.8,651.5,1018.83,734.86
2018,10,1,10,0,901.0,81.0,1.3,24.3,685.0,1025.99,737.3
2018,10,1,10,15,909.5,81.5,1.4,24.65,712.0,1025.04,736.14
2018,10,1,10,30,918.0,82.0,1.5,25.0,739.0,1020.0,732.61
2018,10,1,10,45,924.0,82.5,1.55,25.35,758.5,1008.35,724.31
2018,10,1,11,0,930.0,83.0,1.6,25.7,778.0,992.62,713.64
2018,10,1,11,15,932.5,83.5,1.7,25.85,789.0,969.57,699.67
2018,10,1,11,30,935.0,84.0,1.8,26.0,800.0,942.68,683.24
2018,10,1,11,45,935.0,84.5,1.95,26.1,802.5,909.89,663.55
2018,10,1,12,0,935.0,85.0,2.1,26.2,805.0,873.65,641.3
2018,10,1,12,15,933.0,85.0,2.2,26.2,799.0,832.04,614.93
2018,10,1,12,30,931.0,85.0,2.3,26.2,793.0,787.49,586.23
2018,10,1,12,45,927.5,84.0,2.35,26.2,779.0,738.19,552.55
2018,10,1,13,0,924.0,83.0,2.4,26.2,765.0,686.54,515.06
2018,10,1,13,15,918.5,82.0,2.45,26.15,743.5,631.56,474.13
2018,10,1,13,30,913.0,81.0,2.5,26.1,722.0,574.89,430.57
2018,10,1,13,45,905.0,80.0,2.5,26.0,693.5,515.57,383.44
2018,10,1,14,0,897.0,79.0,2.5,25.9,665.0,455.34,334.0
2018,10,1,14,15,886.0,76.5,2.45,25.75,629.0,392.1,280.78
2018,10,1,14,30,875.0,74.0,2.4,25.6,593.0,328.89,226.41
2018,10,1,14,45,859.5,72.0,2.4,25.45,552.0,265.32,171.86
2018,10,1,15,0,844.0,70.0,2.4,25.3,511.0,202.82,120.41
2018,10,1,15,15,711.0,92.5,2.4,25.3,440.5,137.89,78.28
2018,10,1,15,30,578.0,115.0,2.4,25.3,370.0,97.04,65.33
2018,10,1,15,45,597.5,96.0,2.3,24.8,332.5,73.12,56.92
2018,10,1,16,0,617.0,77.0,2.2,24.3,295.0,60.79,46.69
2018,10,1,16,15,602.0,66.5,2.05,23.7,251.0,53.54,40.66
2018,10,1,16,30,587.0,56.0,1.9,23.1,207.0,45.95,34.18
2018,10,1,16,45,519.0,49.0,1.75,22.5,160.0,40.27,29.16
2018,10,1,17,0,451.0,42.0,1.6,21.9,113.0,34.64,23.97
2018,10,1,17,15,303.0,31.5,1.45,21.25,71.5,25.8,15.56
2018,10,1,17,30,155.0,21.0,1.3,20.6,30.0,16.0,0.0
2018,10,1,17,45,77.5,10.5,1.2,19.9,15.0,8.26,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.6,16.55,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.6,16.6,3.0,0.0,0.0
2018,10,2,6,15,9.0,9.5,0.6,16.9,9.5,13.39,0.0
2018,10,2,6,30,0.0,16.0,0.6,17.2,16.0,12.18,3.46
2018,10,2,6,45,79.0,29.5,0.65,17.45,44.5,109.27,86.5
2018,10,2,7,0,158.0,43.0,0.7,17.7,73.0,212.19,173.84
2018,10,2,7,15,100.0,63.0,0.65,18.15,84.0,158.06,129.18
2018,10,2,7,30,42.0,83.0,0.6,18.6,95.0,117.2,93.95
2018,10,2,7,45,97.0,108.5,0.5,19.05,143.5,213.89,174.13
2018,10,2,8,0,152.0,134.0,0.4,19.5,192.0,296.6,239.31
2018,10,2,8,15,148.0,154.0,0.6,20.15,216.5,317.09,253.66
2018,10,2,8,30,144.0,174.0,0.8,20.8,241.0,336.48,267.34
2018,10,2,8,45,141.0,197.5,1.0,21.4,268.5,360.19,284.08
2018,10,2,9,0,138.0,221.0,1.2,22.0,296.0,382.71,299.67
2018,10,2,9,15,213.5,242.5,1.35,22.5,368.0,481.72,374.12
2018,10,2,9,30,289.0,264.0,1.5,23.0,440.0,605.31,462.69
2018,10,2,9,45,327.5,261.5,1.65,23.5,471.5,636.68,483.87
2018,10,2,10,0,366.0,259.0,1.8,24.0,503.0,666.75,504.71
2018,10,2,10,15,278.5,292.5,1.9,24.3,482.5,607.76,459.41
2018,10,2,10,30,191.0,326.0,2.0,24.6,462.0,524.12,397.01
2018,10,2,10,45,198.5,330.0,2.1,24.85,474.5,527.0,399.22
2018,10,2,11,0,206.0,334.0,2.2,25.1,487.0,528.71,400.06
2018,10,2,11,15,220.0,323.0,2.35,25.2,488.5,519.84,394.13
2018,10,2,11,30,234.0,312.0,2.5,25.3,490.0,529.73,401.43
2018,10,2,11,45,495.0,234.5,2.6,25.45,613.0,686.23,518.26
2018,10,2,12,0,756.0,157.0,2.7,25.6,736.0,805.67,603.68
2018,10,2,12,15,619.5,197.0,2.8,25.6,669.0,705.73,531.36
2018,10,2,12,30,483.0,237.0,2.9,25.6,602.0,600.14,454.74
2018,10,2,12,45,395.5,266.0,2.95,25.6,561.5,534.74,406.04
2018,10,2,13,0,308.0,295.0,3.0,25.6,521.0,464.1,352.9
2018,10,2,13,15,451.5,238.5,3.1,25.5,559.0,489.38,372.48
2018,10,2,13,30,595.0,182.0,3.2,25.4,597.0,493.01,374.04
2018,10,2,13,45,617.5,169.5,3.25,25.3,584.5,453.1,341.56
2018,10,2,14,0,640.0,157.0,3.3,25.2,572.0,409.71,305.31
2018,10,2,14,15,508.0,188.0,3.35,24.95,506.0,337.18,248.57
2018,10,2,14,30,376.0,219.0,3.4,24.7,440.0,279.33,204.23
2018,10,2,14,45,553.0,159.5,3.45,24.45,458.5,250.14,172.74
2018,10,2,15,0,730.0,100.0,3.5,24.2,477.0,197.57,121.98
2018,10,2,15,15,731.5,89.0,3.5,24.2,437.5,141.87,81.3
2018,10,2,15,30,733.0,78.0,3.5,24.2,398.0,81.58,51.33
2018,10,2,15,45,668.0,79.0,3.5,23.35,344.0,62.49,48.23
2018,10,2,16,0,603.0,80.0,3.5,22.5,290.0,62.82,48.83
2018,10,2,16,15,545.0,72.5,3.35,21.95,239.0,57.31,44.23
2018,10,2,16,30,487.0,65.0,3.2,21.4,188.0,51.78,39.47
2018,10,2,16,45,406.5,56.0,3.05,20.85,142.5,44.86,33.3
2018,10,2,17,0,326.0,47.0,2.9,20.3,97.0,35.82,25.07
2018,10,2,17,15,223.0,33.5,2.65,19.85,61.5,25.46,15.15
2018,10,2,17,30,120.0,20.0,2.4,19.4,26.0,15.17,0.0
2018,10,2,17,45,60.0,10.0,2.2,18.9,13.0,7.87,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.7,16.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.95,17.15,3.0,2.36,0.0
2018,10,3,6,30,0.0,5.0,2.1,17.4,5.0,3.78,0.0
2018,10,3,6,45,0.0,6.0,2.25,17.65,6.0,4.54,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.9,7.0,5.3,0.0
2018,10,3,7,15,0.0,9.0,2.6,18.15,9.0,6.82,0.12
2018,10,3,7,30,0.0,11.0,2.8,18.4,11.0,8.35,1.43
2018,10,3,7,45,0.0,24.0,2.95,18.7,24.0,18.28,9.83
2018,10,3,8,0,0.0,37.0,3.1,19.0,37.0,28.25,18.19
2018,10,3,8,15,6.5,76.0,3.25,19.4,79.0,64.61,48.76
2018,10,3,8,30,13.0,115.0,3.4,19.8,121.0,106.05,82.98
2018,10,3,8,45,29.0,165.0,3.55,20.15,180.0,187.23,149.1
2018,10,3,9,0,45.0,215.0,3.7,20.5,239.0,258.54,205.65
2018,10,3,9,15,58.5,234.5,3.8,20.75,268.5,290.7,230.54
2018,10,3,9,30,72.0,254.0,3.9,21.0,298.0,322.57,255.0
2018,10,3,9,45,56.0,258.5,3.95,21.25,294.0,306.53,241.01
2018,10,3,10,0,40.0,263.0,4.0,21.5,290.0,290.77,227.46
2018,10,3,10,15,38.5,266.5,4.0,21.55,293.0,288.92,225.56
2018,10,3,10,30,37.0,270.0,4.0,21.6,296.0,287.18,223.75
2018,10,3,10,45,20.0,220.5,4.0,21.7,234.5,200.21,155.17
2018,10,3,11,0,3.0,171.0,4.0,21.8,173.0,139.38,106.46
2018,10,3,11,15,9.0,209.0,4.0,21.7,215.5,177.06,136.49
2018,10,3,11,30,15.0,247.0,4.0,21.6,258.0,214.47,165.91
2018,10,3,11,45,24.5,276.5,3.95,21.55,295.0,246.87,191.29
2018,10,3,12,0,34.0,306.0,3.9,21.5,332.0,294.98,228.53
2018,10,3,12,15,35.5,302.5,3.8,21.4,329.5,288.16,223.21
2018,10,3,12,30,37.0,299.0,3.7,21.3,327.0,281.22,217.93
2018,10,3,12,45,31.5,272.0,3.65,21.15,295.5,248.73,192.85
2018,10,3,13,0,26.0,245.0,3.6,21.0,264.0,217.84,168.9
2018,10,3,13,15,15.0,211.0,3.5,20.9,222.0,173.46,134.01
2018,10,3,13,30,4.0,177.0,3.4,20.8,180.0,139.25,106.97
2018,10,3,13,45,7.5,183.5,3.35,20.75,188.5,145.1,111.84
2018,10,3,14,0,11.0,190.0,3.3,20.7,197.0,150.27,116.08
2018,10,3,14,15,11.5,185.5,3.2,20.6,192.5,145.4,112.34
2018,10,3,14,30,12.0,181.0,3.1,20.5,188.0,140.37,108.48
2018,10,3,14,45,16.5,172.5,3.0,20.4,181.5,133.21,102.76
2018,10,3,15,0,21.0,164.0,2.9,20.3,175.0,125.4,96.5
2018,10,3,15,15,81.5,155.5,2.9,20.3,191.5,120.43,90.5
2018,10,3,15,30,142.0,147.0,2.9,20.3,208.0,105.96,80.26
2018,10,3,15,45,220.0,135.0,2.7,20.1,216.5,92.95,75.18
2018,10,3,16,0,298.0,123.0,2.5,19.9,225.0,86.8,70.11
2018,10,3,16,15,216.0,105.0,2.3,19.7,172.5,74.35,59.44
2018,10,3,16,30,134.0,87.0,2.1,19.5,120.0,62.89,49.43
2018,10,3,16,45,103.5,68.0,1.95,19.25,90.0,49.69,37.68
2018,10,3,17,0,73.0,49.0,1.8,19.0,60.0,36.28,25.55
2018,10,3,17,15,44.5,31.0,1.55,18.65,37.0,23.34,13.24
2018,10,3,17,30,16.0,13.0,1.3,18.3,14.0,10.17,0.0
2018,10,3,17,45,8.0,6.5,1.1,17.9,7.0,5.11,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.7,15.05,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.7,15.1,2.0,0.0,0.0
2018,10,4,6,15,177.0,15.0,0.8,15.5,28.0,128.68,0.0
2018,10,4,6,30,334.0,27.0,0.9,15.9,54.0,313.63,218.54
2018,10,4,6,45,445.0,34.5,1.0,16.3,98.5,424.52,337.48
2018,10,4,7,0,556.0,42.0,1.1,16.7,143.0,532.95,426.75
2018,10,4,7,15,342.5,67.5,1.15,17.1,136.0,408.48,333.64
2018,10,4,7,30,129.0,93.0,1.2,17.5,129.0,225.08,184.95
2018,10,4,7,45,95.5,100.5,1.25,17.9,130.0,202.94,166.51
2018,10,4,8,0,62.0,108.0,1.3,18.3,131.0,161.18,130.97
2018,10,4,8,15,34.0,109.5,1.35,18.8,122.5,134.19,107.32
2018,10,4,8,30,6.0,111.0,1.4,19.3,114.0,95.49,73.91
2018,10,4,8,45,60.0,159.5,1.5,19.75,191.5,212.28,170.25
2018,10,4,9,0,114.0,208.0,1.6,20.2,269.0,343.82,273.42
2018,10,4,9,15,286.0,204.5,1.65,20.55,373.0,536.04,421.29
2018,10,4,9,30,458.0,201.0,1.7,20.9,477.0,732.24,562.37
2018,10,4,9,45,460.0,207.5,1.8,21.2,498.0,737.96,563.29
2018,10,4,10,0,462.0,214.0,1.9,21.5,519.0,741.28,564.46
2018,10,4,10,15,421.0,219.5,1.95,21.7,505.5,697.61,532.01
2018,10,4,10,30,380.0,225.0,2.0,21.9,492.0,652.64,498.85
2018,10,4,10,45,425.0,226.5,2.1,22.1,532.5,686.83,523.69
2018,10,4,11,0,470.0,228.0,2.2,22.3,573.0,717.16,544.96
2018,10,4,11,15,416.0,242.5,2.25,22.35,551.0,664.19,505.75
2018,10,4,11,30,362.0,257.0,2.3,22.4,529.0,611.59,467.05
2018,10,4,11,45,206.5,234.0,2.35,22.4,389.5,415.36,321.37
2018,10,4,12,0,51.0,211.0,2.4,22.4,250.0,221.95,171.28
2018,10,4,12,15,60.5,184.0,2.5,22.35,229.5,214.53,166.39
2018,10,4,12,30,70.0,157.0,2.6,22.3,209.0,192.23,149.35
2018,10,4,12,45,35.0,117.5,2.65,22.2,143.5,120.07,91.69
2018,10,4,13,0,0.0,78.0,2.7,22.1,78.0,60.18,43.11
2018,10,4,13,15,0.0,83.5,2.75,22.0,83.5,64.42,46.65
2018,10,4,13,30,0.0,89.0,2.8,21.9,89.0,68.67,50.16
2018,10,4,13,45,1.5,111.5,2.85,21.8,112.5,86.74,64.83
2018,10,4,14,0,3.0,134.0,2.9,21.7,136.0,104.34,79.1
2018,10,4,14,15,78.0,177.5,2.9,21.5,222.5,168.05,128.83
2018,10,4,14,30,153.0,221.0,2.9,21.3,309.0,213.15,161.83
2018,10,4,14,45,394.0,170.0,2.95,21.15,375.0,220.36,157.53
2018,10,4,15,0,635.0,119.0,3.0,21.0,441.0,195.23,125.77
2018,10,4,15,15,681.0,98.0,3.0,21.0,414.0,137.89,81.24
2018,10,4,15,30,727.0,77.0,3.0,21.0,387.0,79.97,51.32
2018,10,4,15,45,692.5,73.0,2.95,20.65,339.0,63.67,49.83
2018,10,4,16,0,658.0,69.0,2.9,20.3,291.0,55.83,43.22
2018,10,4,16,15,608.0,63.5,2.8,20.05,242.0,51.55,39.56
2018,10,4,16,30,558.0,58.0,2.7,19.8,193.0,47.29,35.79
2018,10,4,16,45,477.5,50.0,2.65,19.55,146.0,40.85,29.93
2018,10,4,17,0,397.0,42.0,2.6,19.3,99.0,34.49,23.9
2018,10,4,17,15,265.5,30.0,2.5,19.0,61.5,24.62,13.85
2018,10,4,17,30,134.0,18.0,2.4,18.7,24.0,14.16,0.0
2018,10,4,17,45,67.0,9.0,2.3,18.35,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.65,12.15,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,10,5,6,15,177.0,15.5,1.85,12.65,28.0,129.36,0.0
2018,10,5,6,30,330.0,27.0,2.0,13.1,53.0,309.45,212.65
2018,10,5,6,45,444.5,35.0,2.15,13.55,98.0,425.75,344.74
2018,10,5,7,0,559.0,43.0,2.3,14.0,143.0,545.5,445.99
2018,10,5,7,15,626.0,48.0,2.3,14.6,194.0,622.46,507.81
2018,10,5,7,30,693.0,53.0,2.3,15.2,245.0,709.88,573.8
2018,10,5,7,45,736.5,56.0,2.3,15.75,296.5,774.95,619.89
2018,10,5,8,0,780.0,59.0,2.3,16.3,348.0,839.56,663.61
2018,10,5,8,15,807.5,62.0,2.2,16.95,396.5,887.84,692.91
2018,10,5,8,30,835.0,65.0,2.1,17.6,445.0,922.51,711.76
2018,10,5,8,45,854.5,67.0,1.95,18.2,489.5,956.41,729.12
2018,10,5,9,0,874.0,69.0,1.8,18.8,534.0,987.28,743.8
2018,10,5,9,15,887.5,71.0,1.7,19.45,573.5,1008.69,752.36
2018,10,5,9,30,901.0,73.0,1.6,20.1,613.0,1026.39,758.46
2018,10,5,9,45,910.0,74.0,1.45,20.75,645.5,1034.31,757.41
2018,10,5,10,0,919.0,75.0,1.3,21.4,678.0,1038.22,753.89
2018,10,5,10,15,925.5,76.5,1.35,21.9,704.0,1036.11,750.75
2018,10,5,10,30,932.0,78.0,1.4,22.4,730.0,1029.85,745.24
2018,10,5,10,45,936.5,78.5,1.5,22.85,748.5,1016.28,736.27
2018,10,5,11,0,941.0,79.0,1.6,23.3,767.0,998.65,724.83
2018,10,5,11,15,924.5,87.5,1.7,23.55,771.5,966.33,704.55
2018,10,5,11,30,908.0,96.0,1.8,23.8,776.0,930.76,682.13
2018,10,5,11,45,924.5,89.0,1.95,24.05,783.0,904.85,666.4
2018,10,5,12,0,941.0,82.0,2.1,24.3,790.0,874.59,647.45
2018,10,5,12,15,937.0,83.5,2.2,24.4,784.0,832.56,620.3
2018,10,5,12,30,933.0,85.0,2.3,24.5,778.0,787.7,590.95
2018,10,5,12,45,925.0,86.0,2.35,24.55,762.5,736.95,555.77
2018,10,5,13,0,917.0,87.0,2.4,24.6,747.0,684.22,517.08
2018,10,5,13,15,904.5,89.0,2.45,24.6,723.5,628.01,474.81
2018,10,5,13,30,892.0,91.0,2.5,24.6,700.0,570.79,430.43
2018,10,5,13,45,853.0,99.5,2.55,24.55,662.0,505.61,378.93
2018,10,5,14,0,814.0,108.0,2.6,24.5,624.0,443.26,328.18
2018,10,5,14,15,736.5,123.5,2.75,24.3,570.5,372.0,270.68
2018,10,5,14,30,659.0,139.0,2.9,24.1,517.0,309.85,219.9
2018,10,5,14,45,715.0,112.5,3.05,23.9,495.0,254.92,170.7
2018,10,5,15,0,771.0,86.0,3.2,23.7,473.0,196.91,120.03
2018,10,5,15,15,772.5,78.0,3.2,23.7,434.5,136.61,75.97
2018,10,5,15,30,774.0,70.0,3.2,23.7,396.0,76.02,47.2
2018,10,5,15,45,741.0,66.0,3.4,23.05,346.5,59.17,45.49
2018,10,5,16,0,708.0,62.0,3.6,22.4,297.0,55.75,42.77
2018,10,5,16,15,659.0,56.5,3.5,21.8,246.5,50.91,38.71
2018,10,5,16,30,610.0,51.0,3.4,21.2,196.0,42.51,31.4
2018,10,5,16,45,529.0,44.0,3.3,20.6,147.5,36.57,26.05
2018,10,5,17,0,448.0,37.0,3.2,20.0,99.0,30.75,20.55
2018,10,5,17,15,305.0,27.0,3.1,19.4,61.0,22.3,11.51
2018,10,5,17,30,162.0,17.0,3.0,18.8,23.0,13.38,0.0
2018,10,5,17,45,81.0,8.5,2.9,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.8,14.5,2.0,0.0,0.0
2018,10,6,6,15,77.0,15.0,2.95,14.7,19.5,62.89,0.0
2018,10,6,6,30,133.0,27.0,3.1,14.9,37.0,167.99,108.63
2018,10,6,6,45,197.5,43.0,3.25,15.15,71.0,247.18,200.24
2018,10,6,7,0,262.0,59.0,3.4,15.4,105.0,325.06,269.93
2018,10,6,7,15,301.5,74.5,3.4,15.8,144.0,386.08,322.42
2018,10,6,7,30,341.0,90.0,3.4,16.2,183.0,449.14,374.29
2018,10,6,7,45,456.0,92.0,3.4,16.55,243.0,564.1,465.4
2018,10,6,8,0,571.0,94.0,3.4,16.9,303.0,696.12,564.71
2018,10,6,8,15,694.5,80.0,3.45,17.45,369.5,809.71,645.73
2018,10,6,8,30,818.0,66.0,3.5,18.0,436.0,919.38,720.84
2018,10,6,8,45,841.0,67.5,3.5,18.5,481.0,944.2,733.97
2018,10,6,9,0,864.0,69.0,3.5,19.0,526.0,977.69,753.63
2018,10,6,9,15,878.0,70.5,3.6,19.5,565.0,998.78,765.21
2018,10,6,9,30,892.0,72.0,3.7,20.0,604.0,1016.24,774.43
2018,10,6,9,45,902.0,74.5,3.8,20.55,637.5,1027.03,779.08
2018,10,6,10,0,912.0,77.0,3.9,21.1,671.0,1033.78,781.18
2018,10,6,10,15,920.0,78.5,3.95,21.35,698.0,1033.12,779.02
2018,10,6,10,30,928.0,80.0,4.0,21.6,725.0,1028.3,774.31
2018,10,6,10,45,934.0,80.5,4.1,21.9,744.5,1016.16,765.04
2018,10,6,11,0,940.0,81.0,4.2,22.2,764.0,999.9,753.18
2018,10,6,11,15,943.5,81.5,4.3,22.3,775.5,977.24,737.67
2018,10,6,11,30,947.0,82.0,4.4,22.4,787.0,950.66,719.56
2018,10,6,11,45,948.0,82.5,4.5,22.45,790.0,918.09,697.6
2018,10,6,12,0,949.0,83.0,4.6,22.5,793.0,881.99,673.28
2018,10,6,12,15,948.5,82.5,4.7,22.5,787.5,840.28,644.94
2018,10,6,12,30,948.0,82.0,4.8,22.5,782.0,795.5,614.15
2018,10,6,12,45,945.0,82.5,4.9,22.45,769.0,747.07,579.47
2018,10,6,13,0,942.0,83.0,5.0,22.4,756.0,696.16,540.61
2018,10,6,13,15,935.5,82.0,5.05,22.3,733.5,639.49,496.26
2018,10,6,13,30,929.0,81.0,5.1,22.2,711.0,581.22,449.33
2018,10,6,13,45,920.0,80.0,5.15,22.05,681.5,520.4,399.02
2018,10,6,14,0,911.0,79.0,5.2,21.9,652.0,458.79,346.43
2018,10,6,14,15,897.5,78.0,5.2,21.7,615.5,395.01,290.73
2018,10,6,14,30,884.0,77.0,5.2,21.5,579.0,331.51,234.21
2018,10,6,14,45,865.5,75.0,5.25,21.35,536.5,266.59,176.92
2018,10,6,15,0,847.0,73.0,5.3,21.2,494.0,203.14,123.47
2018,10,6,15,15,823.0,70.5,5.3,21.2,447.0,135.55,74.22
2018,10,6,15,30,799.0,68.0,5.3,21.2,400.0,75.03,46.88
2018,10,6,15,45,763.0,64.5,5.2,20.7,349.5,58.39,45.29
2018,10,6,16,0,727.0,61.0,5.1,20.2,299.0,55.25,42.74
2018,10,6,16,15,673.0,56.5,4.9,19.75,247.5,51.1,39.21
2018,10,6,16,30,619.0,52.0,4.7,19.3,196.0,43.38,32.4
2018,10,6,16,45,531.5,45.0,4.45,18.85,146.5,37.41,26.93
2018,10,6,17,0,444.0,38.0,4.2,18.4,97.0,31.59,21.34
2018,10,6,17,15,290.5,27.0,3.95,17.85,58.5,22.31,10.97
2018,10,6,17,30,137.0,16.0,3.7,17.3,20.0,12.59,0.0
2018,10,6,17,45,68.5,8.0,3.45,16.8,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,7,6,15,189.5,14.5,2.7,13.65,26.5,137.44,0.0
2018,10,7,6,30,352.0,26.0,2.9,14.3,51.0,321.6,200.98
2018,10,7,6,45,467.5,33.5,3.1,15.0,96.5,443.12,356.27
2018,10,7,7,0,583.0,41.0,3.3,15.7,142.0,555.69,453.03
2018,10,7,7,15,648.5,46.5,3.45,16.25,193.5,641.21,522.94
2018,10,7,7,30,714.0,52.0,3.6,16.8,245.0,728.73,590.52
2018,10,7,7,45,755.5,55.5,3.8,17.4,297.0,793.26,637.83
2018,10,7,8,0,797.0,59.0,4.0,18.0,349.0,857.15,682.81
2018,10,7,8,15,825.5,62.0,4.05,18.6,398.5,906.71,715.17
2018,10,7,8,30,854.0,65.0,4.1,19.2,448.0,942.58,736.98
2018,10,7,8,45,874.0,67.0,4.15,19.75,493.5,977.12,757.62
2018,10,7,9,0,894.0,69.0,4.2,20.3,539.0,1008.57,775.82
2018,10,7,9,15,908.5,71.0,4.15,20.75,579.5,1030.99,787.33
2018,10,7,9,30,923.0,73.0,4.1,21.2,620.0,1049.63,796.29
2018,10,7,9,45,933.5,74.0,4.05,21.65,653.5,1058.9,799.01
2018,10,7,10,0,944.0,75.0,4.0,22.1,687.0,1064.07,799.19
2018,10,7,10,15,950.5,76.5,3.95,22.45,713.5,1061.58,794.76
2018,10,7,10,30,957.0,78.0,3.9,22.8,740.0,1054.83,787.77
2018,10,7,10,45,961.0,79.0,3.9,23.15,758.5,1040.77,776.51
2018,10,7,11,0,965.0,80.0,3.9,23.5,777.0,1022.56,762.72
2018,10,7,11,15,967.0,80.0,3.85,23.75,787.0,997.24,744.34
2018,10,7,11,30,969.0,80.0,3.8,24.0,797.0,968.04,723.53
2018,10,7,11,45,969.5,80.5,3.75,24.25,799.5,934.3,699.77
2018,10,7,12,0,970.0,81.0,3.7,24.5,802.0,896.97,673.65
2018,10,7,12,15,967.0,81.5,3.7,24.6,795.5,853.47,643.92
2018,10,7,12,30,964.0,82.0,3.7,24.7,789.0,807.0,611.99
2018,10,7,12,45,959.0,81.5,3.7,24.8,773.5,755.42,575.26
2018,10,7,13,0,954.0,81.0,3.7,24.9,758.0,701.54,534.64
2018,10,7,13,15,947.0,80.5,3.7,24.9,735.5,644.43,490.77
2018,10,7,13,30,940.0,80.0,3.7,24.9,713.0,585.74,444.4
2018,10,7,13,45,929.5,79.0,3.75,24.9,682.5,523.58,394.1
2018,10,7,14,0,919.0,78.0,3.8,24.9,652.0,460.79,341.66
2018,10,7,14,15,904.5,77.0,3.85,24.75,614.5,396.19,286.55
2018,10,7,14,30,890.0,76.0,3.9,24.6,577.0,331.99,230.62
2018,10,7,14,45,870.5,74.0,3.9,24.5,534.0,266.49,173.89
2018,10,7,15,0,851.0,72.0,3.9,24.4,491.0,202.59,121.03
2018,10,7,15,15,827.0,69.5,3.9,24.4,444.0,134.82,72.52
2018,10,7,15,30,803.0,67.0,3.9,24.4,397.0,74.09,45.66
2018,10,7,15,45,764.5,63.5,3.8,23.85,345.5,57.66,44.07
2018,10,7,16,0,726.0,60.0,3.7,23.3,294.0,54.46,41.51
2018,10,7,16,15,666.5,56.0,3.25,22.55,242.0,50.64,38.34
2018,10,7,16,30,607.0,52.0,2.8,21.8,190.0,43.28,31.95
2018,10,7,16,45,515.0,44.5,2.4,21.0,140.5,36.92,26.23
2018,10,7,17,0,423.0,37.0,2.0,20.2,91.0,30.7,20.33
2018,10,7,17,15,274.5,26.0,1.85,19.5,54.5,21.48,9.41
2018,10,7,17,30,126.0,15.0,1.7,18.8,18.0,11.8,0.0
2018,10,7,17,45,63.0,7.5,1.6,18.1,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.2,14.5,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,10,8,6,15,176.0,14.0,1.15,15.05,25.0,128.33,0.0
2018,10,8,6,30,329.0,25.0,1.1,15.6,48.0,303.11,174.32
2018,10,8,6,45,446.5,32.0,1.1,16.15,91.5,426.13,335.86
2018,10,8,7,0,564.0,39.0,1.1,16.7,135.0,539.06,429.71
2018,10,8,7,15,631.0,44.0,1.1,17.3,185.5,624.15,495.8
2018,10,8,7,30,698.0,49.0,1.1,17.9,236.0,711.5,559.32
2018,10,8,7,45,740.0,52.5,1.15,18.55,287.0,775.75,603.33
2018,10,8,8,0,782.0,56.0,1.2,19.2,338.0,839.55,645.07
2018,10,8,8,15,810.5,59.5,1.3,19.9,387.0,878.33,668.8
2018,10,8,8,30,839.0,63.0,1.4,20.6,436.0,925.61,697.82
2018,10,8,8,45,858.5,65.0,1.55,21.3,480.5,959.37,717.87
2018,10,8,9,0,878.0,67.0,1.7,22.0,525.0,990.1,735.81
2018,10,8,9,15,891.5,68.5,1.7,22.4,564.0,1010.67,745.77
2018,10,8,9,30,905.0,70.0,1.7,22.8,603.0,1027.56,753.49
2018,10,8,9,45,915.0,71.0,1.7,23.15,635.5,1036.33,756.28
2018,10,8,10,0,925.0,72.0,1.7,23.5,668.0,1041.08,756.77
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,1038.15,752.77
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,1031.08,746.43
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,1017.89,736.46
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,1000.6,724.12
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,976.82,707.99
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,949.17,689.53
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,915.05,667.7
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,877.48,643.54
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,835.56,616.7
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,790.66,587.58
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,740.59,553.59
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,688.18,515.59
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,631.71,473.8
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,573.66,429.39
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,513.08,381.48
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,451.72,331.22
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,388.41,278.01
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,325.33,223.73
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,260.89,168.54
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,197.81,116.78
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,135.3,72.81
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,69.95,42.41
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,54.23,41.06
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,51.35,38.79
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,47.48,35.57
