Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,43.72,32.28
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,34.28,23.89
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,28.36,18.24
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,19.87,7.16
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,11.02,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,117.23,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,280.01,146.87
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,406.74,321.41
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,529.44,424.22
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,608.1,486.42
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,698.46,553.3
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,763.73,598.36
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,828.46,640.92
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,878.53,669.94
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,926.56,696.32
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,951.03,707.14
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,984.07,723.49
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,1004.63,733.0
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,1021.5,740.35
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,1029.99,742.59
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,1034.45,742.58
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,1032.4,739.05
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,1026.26,733.28
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,1013.06,722.38
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,995.84,709.29
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,972.68,695.91
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,945.71,680.07
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,911.78,658.99
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,874.45,635.65
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,832.4,609.26
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,787.46,580.66
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,738.08,547.96
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,686.44,511.51
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,618.08,461.72
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,555.54,414.7
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,486.22,361.78
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,421.55,310.97
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,353.39,257.41
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,290.62,207.97
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,248.9,168.33
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,193.07,117.79
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,134.74,76.23
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,78.31,50.54
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,61.36,47.35
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,55.59,42.64
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,47.52,35.75
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,43.79,32.44
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,37.13,26.37
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,30.62,20.05
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,20.67,6.08
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,10.23,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,64.0,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,181.33,82.62
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,324.82,260.84
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,467.45,383.06
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,482.31,398.28
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,493.98,408.99
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,631.02,514.63
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,773.26,617.49
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,837.91,660.09
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,908.61,706.18
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,945.99,728.62
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,980.36,749.06
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,1003.62,761.23
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,1010.36,762.52
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,1021.23,767.54
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,1028.21,770.07
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,1027.29,767.28
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,1022.29,762.1
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,1009.09,752.37
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,991.92,740.26
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,967.86,723.45
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,940.08,704.32
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,906.93,682.15
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,870.42,657.64
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,827.75,628.63
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,782.4,597.59
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,731.68,561.36
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,679.08,522.09
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,624.52,480.2
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,568.52,435.91
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,508.53,387.28
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,448.09,336.65
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,384.2,282.01
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,320.94,226.74
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,257.38,171.47
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,195.74,120.13
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,135.22,76.79
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,78.09,51.22
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,58.05,45.31
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,54.57,42.44
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,50.12,38.57
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,45.78,34.62
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,38.87,28.2
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,32.14,21.44
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,18.67,2.98
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,7.87,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,11.31,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,27.48,5.55
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,69.86,52.69
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,101.6,82.15
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,68.47,54.06
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,31.31,21.18
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,93.89,75.56
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,157.81,129.57
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,391.13,322.08
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,618.75,494.66
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,576.27,457.85
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,555.48,439.07
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,555.6,436.49
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,553.44,438.4
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,571.37,443.5
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,587.71,453.48
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,631.33,484.55
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,672.51,513.16
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,723.04,547.45
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,748.61,564.38
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,666.92,504.96
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,609.43,462.3
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,567.46,431.06
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,509.37,388.17
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,470.06,359.37
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,432.45,331.36
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,412.11,316.31
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,391.23,300.55
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,455.7,349.7
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,482.69,368.11
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,472.15,356.71
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,444.62,330.15
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,382.15,277.18
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,320.13,223.56
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,254.31,167.04
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,192.33,115.83
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,131.1,72.39
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,73.09,46.79
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,57.74,44.81
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,53.88,41.61
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,45.56,34.39
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,41.41,30.64
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,34.72,24.44
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,28.17,17.87
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,17.75,0.0
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,7.08,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,65.57,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,182.94,48.21
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,309.53,245.26
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,431.92,352.63
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,521.75,426.18
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,614.71,497.95
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,684.66,548.66
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,754.95,597.1
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,807.35,629.93
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,858.22,660.47
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,890.18,677.18
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,926.55,696.57
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,956.3,711.44
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,982.56,723.86
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,1000.65,731.04
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,1002.01,727.69
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,1000.92,723.59
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,995.91,717.23
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,983.88,707.53
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,967.95,695.64
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,945.89,681.64
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,920.12,665.36
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,888.02,644.87
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,852.58,622.17
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,811.32,596.34
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,767.33,568.31
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,718.11,534.91
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,666.85,498.29
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,612.44,458.5
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,556.64,416.11
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,495.4,368.2
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,433.75,318.5
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,363.13,261.72
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,301.56,211.66
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,237.03,161.41
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,187.82,125.68
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,141.34,94.02
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,104.53,75.84
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,77.07,60.28
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,57.17,43.55
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,49.37,36.94
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,41.23,29.83
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,34.6,23.79
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,28.13,17.25
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,17.79,0.0
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,7.08,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,91.49,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,233.8,30.52
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,375.28,289.83
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,506.48,402.24
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,594.31,472.35
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,678.96,536.2
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,746.06,584.09
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,812.81,629.59
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,863.88,661.69
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,912.98,691.51
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,948.82,712.52
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,969.4,723.28
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,992.77,735.9
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,1012.61,746.17
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,1023.96,751.84
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,1031.37,755.18
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,1029.64,753.85
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,1023.82,750.04
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,1010.84,741.17
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,993.82,729.83
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,970.46,714.84
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,943.29,697.37
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,910.11,676.21
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,873.47,652.53
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,831.42,624.57
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,786.4,594.33
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,736.72,559.66
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,684.66,521.06
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,628.69,478.44
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,571.11,433.23
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,510.53,384.24
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,449.16,332.98
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,385.65,278.6
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,322.42,223.4
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,257.87,167.49
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,194.72,115.28
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,127.75,67.64
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,67.85,41.75
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,52.56,39.79
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,48.86,36.76
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,44.54,33.06
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,40.3,29.25
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,30.65,20.57
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,24.27,14.02
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,14.89,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,5.51,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,91.93,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,233.17,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,379.37,294.01
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,513.91,411.11
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,595.49,476.64
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,689.68,547.2
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,758.48,594.56
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,826.98,639.07
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,877.67,670.67
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,926.33,700.05
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,950.27,712.45
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,982.78,730.57
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,1004.53,741.44
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,1022.63,750.1
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,1032.25,754.59
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,1037.85,756.73
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,1035.98,752.81
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,1030.0,746.6
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,1016.95,736.33
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,999.85,723.78
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,976.31,706.94
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,948.94,687.89
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,915.56,666.06
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,878.72,642.03
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,836.08,614.38
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,790.5,584.62
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,740.31,549.86
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,687.8,511.63
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,631.89,471.03
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,574.42,427.76
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,513.29,379.8
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,451.49,329.62
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,387.43,276.4
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,323.72,222.16
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,259.09,167.28
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,192.14,112.88
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,129.0,68.74
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,69.06,42.91
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,53.99,41.05
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,50.34,38.04
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,45.65,34.05
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,41.05,29.92
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,31.36,21.18
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,25.06,14.39
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,14.92,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,4.72,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,94.11,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,235.56,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,397.63,305.67
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,537.07,429.46
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,628.65,503.94
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,722.54,575.7
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,790.09,624.54
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,857.19,670.81
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,896.21,694.52
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,943.57,723.25
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,978.57,742.68
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,1010.52,759.78
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,1032.6,769.98
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,1050.87,777.72
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,1059.37,778.52
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,1063.74,776.86
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,1061.12,772.27
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,1054.28,765.29
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,1040.25,753.41
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,1022.08,739.18
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,996.9,722.51
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,967.83,703.52
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,933.27,681.18
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,895.19,656.54
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,851.14,628.55
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,804.12,598.26
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,752.95,563.72
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,699.42,525.13
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,641.81,482.56
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,582.59,437.28
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,520.14,387.84
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,457.06,336.11
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,391.71,281.17
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,326.69,225.17
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,261.02,168.8
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,196.89,116.16
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,128.58,67.78
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,67.3,41.37
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,52.34,39.64
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,48.98,36.87
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,44.21,32.77
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,39.51,28.54
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,30.26,20.17
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,24.32,13.39
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,14.16,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,7.87,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,227.7,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,393.6,297.05
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,534.72,422.36
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,628.04,495.9
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,723.35,565.83
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,792.11,613.43
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,860.39,658.31
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,910.63,687.07
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,947.25,705.73
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,982.87,723.13
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,1015.4,737.99
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,1037.03,746.41
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,1054.92,752.58
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,1064.09,754.56
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,1069.15,754.33
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,1066.44,750.52
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,1059.49,744.48
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,1044.83,733.9
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,1026.02,721.1
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,1000.21,706.95
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,970.52,690.32
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,935.23,669.83
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,896.43,646.82
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,852.18,619.58
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,804.96,590.04
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,753.23,556.65
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,699.17,518.97
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,641.37,477.02
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,581.97,432.31
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,519.32,383.66
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,456.05,332.54
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,390.57,278.04
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,325.54,222.54
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,259.47,166.28
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,194.91,113.67
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,131.71,69.75
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,66.56,40.52
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,51.58,38.76
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,48.18,35.98
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,43.78,32.22
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,39.49,28.36
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,29.84,19.65
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,23.48,12.15
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,13.38,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,7.47,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,163.49,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,357.54,267.73
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,502.28,398.22
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,594.75,472.52
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,683.73,539.69
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,753.68,590.13
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,823.33,638.01
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,874.73,668.51
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,924.12,696.38
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,960.7,715.78
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,982.11,725.05
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,1005.68,736.48
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,1025.62,745.5
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,1035.68,748.53
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,1041.77,749.35
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,1039.22,746.44
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,1032.56,741.25
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,1019.33,732.3
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,1002.03,720.99
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,977.24,706.15
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,948.67,688.85
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,914.81,667.99
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,877.53,644.69
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,834.36,617.18
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,788.32,587.44
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,737.87,553.49
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,685.18,515.68
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,629.01,473.7
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,571.35,429.22
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,509.86,380.57
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,447.82,329.72
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,383.84,275.8
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,320.29,221.02
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,256.18,166.05
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,190.05,111.95
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,127.3,67.9
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,67.88,42.25
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,53.07,40.3
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,49.39,37.25
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,44.27,32.83
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,36.14,25.61
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,29.65,19.54
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,23.4,11.49
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,12.59,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,103.0,9.5,1.2,13.95,13.5,0.0,0.0
2018,10,18,6,30,206.0,19.0,1.2,14.3,27.0,163.65,0.0
2018,10,18,6,45,354.5,28.5,1.2,14.65,67.0,358.33,265.36
2018,10,18,7,0,503.0,38.0,1.2,15.0,107.0,503.59,401.05
2018,10,18,7,15,582.0,43.5,1.35,15.55,155.5,587.02,470.58
2018,10,18,7,30,661.0,49.0,1.5,16.1,204.0,684.29,546.11
2018,10,18,7,45,709.0,53.5,1.6,16.65,254.0,754.13,597.28
2018,10,18,8,0,757.0,58.0,1.7,17.2,304.0,823.74,645.91
2018,10,18,8,15,789.5,61.0,1.65,18.0,352.0,875.57,677.8
2018,10,18,8,30,822.0,64.0,1.6,18.8,400.0,925.43,707.02
2018,10,18,8,45,845.0,66.5,1.55,19.55,444.5,950.88,718.95
2018,10,18,9,0,868.0,69.0,1.5,20.3,489.0,984.83,736.39
2018,10,18,9,15,884.0,71.0,1.5,20.95,528.0,1007.71,747.19
2018,10,18,9,30,900.0,73.0,1.5,21.6,567.0,1026.98,755.72
2018,10,18,9,45,911.5,74.5,1.5,22.3,600.0,1037.16,758.35
2018,10,18,10,0,923.0,76.0,1.5,23.0,633.0,1043.33,758.68
2018,10,18,10,15,931.0,77.0,1.45,23.4,658.5,1041.23,754.04
2018,10,18,10,30,939.0,78.0,1.4,23.8,684.0,1035.0,747.11
2018,10,18,10,45,944.0,79.0,1.4,24.25,702.0,1021.67,736.68
2018,10,18,11,0,949.0,80.0,1.4,24.7,720.0,1004.28,723.97
2018,10,18,11,15,952.0,80.0,1.35,24.9,730.0,979.84,706.92
2018,10,18,11,30,955.0,80.0,1.3,25.1,740.0,951.58,687.66
2018,10,18,11,45,955.5,80.0,1.3,25.35,741.5,917.44,665.39
2018,10,18,12,0,956.0,80.0,1.3,25.6,743.0,879.85,640.93
2018,10,18,12,15,954.0,80.0,1.25,25.7,736.5,837.01,612.68
2018,10,18,12,30,952.0,80.0,1.2,25.8,730.0,791.25,582.43
2018,10,18,12,45,947.5,79.5,1.15,25.95,715.0,740.55,547.44
2018,10,18,13,0,943.0,79.0,1.1,26.1,700.0,687.59,508.95
2018,10,18,13,15,935.5,78.0,1.05,26.05,676.5,630.38,466.86
2018,10,18,13,30,928.0,77.0,1.0,26.0,653.0,571.73,422.44
