Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,45,918.0,76.0,0.95,26.0,623.0,510.72,374.74
2018,10,18,14,0,908.0,75.0,0.9,26.0,593.0,449.08,324.95
2018,10,18,14,15,894.0,73.5,0.9,25.85,556.5,385.22,272.42
2018,10,18,14,30,880.0,72.0,0.9,25.7,520.0,321.76,218.88
2018,10,18,14,45,860.5,69.5,0.9,25.55,477.5,256.9,164.33
2018,10,18,15,0,841.0,67.0,0.9,25.4,435.0,190.08,110.54
2018,10,18,15,15,813.0,64.0,0.9,25.4,388.0,126.96,66.87
2018,10,18,15,30,785.0,61.0,0.9,25.4,341.0,67.24,41.42
2018,10,18,15,45,743.5,56.5,1.0,24.65,291.0,51.95,39.12
2018,10,18,16,0,702.0,52.0,1.1,23.9,241.0,47.81,35.69
2018,10,18,16,15,636.5,46.5,1.15,22.85,191.0,42.63,31.23
2018,10,18,16,30,571.0,41.0,1.2,21.8,141.0,37.52,26.63
2018,10,18,16,45,458.0,34.0,1.25,20.8,97.0,28.44,18.34
2018,10,18,17,0,345.0,27.0,1.3,19.8,53.0,22.58,9.95
2018,10,18,17,15,185.5,15.0,1.35,19.15,27.5,11.8,0.0
2018,10,18,17,30,26.0,3.0,1.4,18.5,2.0,0.0,0.0
2018,10,18,17,45,13.0,1.5,1.45,17.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,6,15,87.5,9.0,1.4,15.2,12.0,0.0,0.0
2018,10,19,6,30,175.0,18.0,1.4,15.6,24.0,140.61,0.0
2018,10,19,6,45,318.0,28.5,1.35,16.05,62.5,329.56,238.87
2018,10,19,7,0,461.0,39.0,1.3,16.5,101.0,471.12,374.34
2018,10,19,7,15,543.0,46.0,1.45,17.2,149.0,566.49,452.89
2018,10,19,7,30,625.0,53.0,1.6,17.9,197.0,665.79,529.67
2018,10,19,7,45,676.5,58.0,1.75,18.65,247.0,730.25,577.06
2018,10,19,8,0,728.0,63.0,1.9,19.4,297.0,803.14,628.26
2018,10,19,8,15,762.5,66.5,1.9,20.15,345.0,857.08,662.58
2018,10,19,8,30,797.0,70.0,1.9,20.9,393.0,909.12,694.34
2018,10,19,8,45,821.5,72.5,1.9,21.65,437.0,947.5,715.87
2018,10,19,9,0,846.0,75.0,1.9,22.4,481.0,982.91,735.02
2018,10,19,9,15,864.0,76.5,1.9,23.2,520.0,994.61,738.17
2018,10,19,9,30,882.0,78.0,1.9,24.0,559.0,1015.01,747.28
2018,10,19,9,45,896.0,79.0,1.95,24.75,592.0,1026.94,751.63
2018,10,19,10,0,910.0,80.0,2.0,25.5,625.0,1034.94,753.67
2018,10,19,10,15,918.0,81.0,2.0,26.0,650.5,1032.83,749.54
2018,10,19,10,30,926.0,82.0,2.0,26.5,676.0,1026.65,743.14
2018,10,19,10,45,931.5,83.0,1.95,27.0,694.0,1013.92,732.19
2018,10,19,11,0,937.0,84.0,1.9,27.5,712.0,997.15,718.97
2018,10,19,11,15,940.0,84.5,1.85,27.8,722.0,973.5,702.16
2018,10,19,11,30,943.0,85.0,1.8,28.1,732.0,946.04,683.14
2018,10,19,11,45,943.5,85.0,1.75,28.4,733.5,912.19,660.16
2018,10,19,12,0,944.0,85.0,1.7,28.7,735.0,874.93,635.09
2018,10,19,12,15,941.0,85.0,1.6,28.85,728.0,831.7,605.96
2018,10,19,12,30,938.0,85.0,1.5,29.0,721.0,785.68,574.98
2018,10,19,12,45,932.0,85.0,1.4,29.1,705.5,735.01,539.55
2018,10,19,13,0,926.0,85.0,1.3,29.2,690.0,682.26,501.06
2018,10,19,13,15,918.5,84.5,1.2,29.1,667.5,626.32,459.81
2018,10,19,13,30,911.0,84.0,1.1,29.0,645.0,568.95,416.37
2018,10,19,13,45,900.5,82.0,1.0,28.95,614.5,507.65,368.73
2018,10,19,14,0,890.0,80.0,0.9,28.9,584.0,445.84,319.24
2018,10,19,14,15,875.0,78.5,0.9,28.7,547.5,382.64,267.94
2018,10,19,14,30,860.0,77.0,0.9,28.5,511.0,318.13,214.41
2018,10,19,14,45,839.0,74.5,0.9,28.25,468.5,253.3,160.69
2018,10,19,15,0,818.0,72.0,0.9,28.0,426.0,190.44,110.67
2018,10,19,15,15,788.5,68.0,0.9,28.0,379.0,127.83,67.75
2018,10,19,15,30,759.0,64.0,0.9,28.0,332.0,68.86,42.51
2018,10,19,15,45,715.5,60.0,1.0,27.0,283.0,54.35,40.74
2018,10,19,16,0,672.0,56.0,1.1,26.0,234.0,50.75,37.84
2018,10,19,16,15,603.0,50.0,1.15,24.9,184.5,41.75,30.16
2018,10,19,16,30,534.0,44.0,1.2,23.8,135.0,36.72,25.66
2018,10,19,16,45,417.5,35.0,1.25,22.75,91.5,29.09,18.6
2018,10,19,17,0,301.0,26.0,1.3,21.7,48.0,21.65,8.05
2018,10,19,17,15,160.5,14.5,1.4,21.1,25.0,11.41,0.0
2018,10,19,17,30,20.0,3.0,1.5,20.5,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.55,19.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,20,6,15,90.5,8.5,1.25,16.05,11.5,0.0,0.0
2018,10,20,6,30,181.0,17.0,1.2,16.6,23.0,144.28,0.0
2018,10,20,6,45,328.5,27.0,1.15,17.1,61.5,334.42,234.94
2018,10,20,7,0,476.0,37.0,1.1,17.6,100.0,481.35,378.63
2018,10,20,7,15,558.0,44.0,1.3,18.35,148.0,576.91,457.22
2018,10,20,7,30,640.0,51.0,1.5,19.1,196.0,668.42,528.12
2018,10,20,7,45,691.0,55.0,1.65,19.9,245.5,740.03,580.43
2018,10,20,8,0,742.0,59.0,1.8,20.7,295.0,811.34,629.95
2018,10,20,8,15,775.5,62.5,1.75,21.5,343.0,864.42,662.7
2018,10,20,8,30,809.0,66.0,1.7,22.3,391.0,915.6,692.76
2018,10,20,8,45,832.5,68.5,1.65,23.15,435.0,953.06,712.41
2018,10,20,9,0,856.0,71.0,1.6,24.0,479.0,975.39,721.7
2018,10,20,9,15,872.5,73.5,1.5,24.8,518.0,999.18,731.26
2018,10,20,9,30,889.0,76.0,1.4,25.6,557.0,1019.39,738.22
2018,10,20,9,45,900.0,77.5,1.35,26.4,589.0,1028.88,739.21
2018,10,20,10,0,911.0,79.0,1.3,27.2,621.0,1034.43,737.97
2018,10,20,10,15,919.0,80.0,1.25,27.55,646.5,1032.29,733.48
2018,10,20,10,30,927.0,81.0,1.2,27.9,672.0,1026.08,726.77
2018,10,20,10,45,932.5,82.0,1.15,28.25,690.0,1013.32,716.28
2018,10,20,11,0,938.0,83.0,1.1,28.6,708.0,996.53,703.6
2018,10,20,11,15,941.0,83.0,1.1,28.65,717.5,972.28,688.25
2018,10,20,11,30,944.0,83.0,1.1,28.7,727.0,944.26,670.72
2018,10,20,11,45,944.0,83.5,1.1,28.8,728.5,910.53,649.53
2018,10,20,12,0,944.0,84.0,1.1,28.9,730.0,873.42,626.19
2018,10,20,12,15,942.0,83.5,1.1,28.9,723.0,830.46,599.25
2018,10,20,12,30,940.0,83.0,1.1,28.9,716.0,784.66,570.26
2018,10,20,12,45,935.5,82.0,1.1,28.85,700.5,733.98,536.58
2018,10,20,13,0,931.0,81.0,1.1,28.8,685.0,681.12,499.49
2018,10,20,13,15,923.5,80.0,1.15,28.65,662.0,624.55,459.25
2018,10,20,13,30,916.0,79.0,1.2,28.5,639.0,566.57,416.43
2018,10,20,13,45,905.5,78.0,1.2,28.4,609.0,506.04,369.69
2018,10,20,14,0,895.0,77.0,1.2,28.3,579.0,444.96,320.83
2018,10,20,14,15,880.5,75.0,1.2,28.05,542.5,381.32,268.68
2018,10,20,14,30,866.0,73.0,1.2,27.8,506.0,318.17,215.64
2018,10,20,14,45,845.0,70.5,1.25,27.55,463.5,251.18,159.85
2018,10,20,15,0,824.0,68.0,1.3,27.3,421.0,188.09,109.23
2018,10,20,15,15,794.5,65.0,1.3,27.3,374.5,126.01,66.44
2018,10,20,15,30,765.0,62.0,1.3,27.3,328.0,67.54,41.52
2018,10,20,15,45,721.5,57.5,1.3,26.5,278.5,52.45,39.23
2018,10,20,16,0,678.0,53.0,1.3,25.7,229.0,48.37,35.86
2018,10,20,16,15,609.5,47.5,1.3,24.7,180.0,43.25,31.44
2018,10,20,16,30,541.0,42.0,1.3,23.7,131.0,35.2,24.33
2018,10,20,16,45,423.0,33.5,1.3,22.65,88.5,27.92,17.52
2018,10,20,17,0,305.0,25.0,1.3,21.6,46.0,20.86,6.07
2018,10,20,17,15,162.5,14.0,1.35,21.05,24.0,11.02,0.0
2018,10,20,17,30,20.0,3.0,1.4,20.5,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.45,19.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,21,6,15,75.0,7.5,1.45,15.0,10.0,0.0,0.0
2018,10,21,6,30,150.0,15.0,1.4,15.4,20.0,120.38,0.0
2018,10,21,6,45,303.5,25.5,1.4,15.8,57.5,311.95,214.05
2018,10,21,7,0,457.0,36.0,1.4,16.2,95.0,465.14,369.01
2018,10,21,7,15,540.0,43.0,1.45,16.75,142.5,560.65,448.46
2018,10,21,7,30,623.0,50.0,1.5,17.3,190.0,652.41,519.88
2018,10,21,7,45,674.0,55.0,1.55,17.8,239.0,724.63,573.13
2018,10,21,8,0,725.0,60.0,1.6,18.3,288.0,796.75,623.61
2018,10,21,8,15,759.0,63.5,1.6,19.0,335.0,849.92,657.56
2018,10,21,8,30,793.0,67.0,1.6,19.7,382.0,901.24,688.99
2018,10,21,8,45,817.0,70.0,1.6,20.4,426.0,939.6,710.66
2018,10,21,9,0,841.0,73.0,1.6,21.1,470.0,975.01,729.94
2018,10,21,9,15,858.0,74.5,1.65,21.95,508.0,985.63,732.98
2018,10,21,9,30,875.0,76.0,1.7,22.8,546.0,1004.91,742.0
2018,10,21,9,45,887.5,77.5,1.7,23.65,578.5,1015.89,744.86
2018,10,21,10,0,900.0,79.0,1.7,24.5,611.0,1022.99,745.42
2018,10,21,10,15,907.5,80.5,1.7,24.85,636.0,1021.04,741.87
2018,10,21,10,30,915.0,82.0,1.7,25.2,661.0,1015.06,736.06
2018,10,21,10,45,920.0,83.0,1.65,25.55,678.5,1001.99,725.29
2018,10,21,11,0,925.0,84.0,1.6,25.9,696.0,984.96,712.28
2018,10,21,11,15,927.5,84.5,1.6,26.05,705.5,961.13,696.4
2018,10,21,11,30,930.0,85.0,1.6,26.2,715.0,933.59,678.3
2018,10,21,11,45,930.0,85.5,1.65,26.35,716.5,900.28,657.14
2018,10,21,12,0,930.0,86.0,1.7,26.5,718.0,863.66,633.74
2018,10,21,12,15,924.5,87.0,1.75,26.45,710.0,820.1,606.04
2018,10,21,12,30,919.0,88.0,1.8,26.4,702.0,773.98,576.31
2018,10,21,12,45,909.5,89.0,1.85,26.4,686.0,722.78,541.01
2018,10,21,13,0,900.0,90.0,1.9,26.4,670.0,669.86,502.76
2018,10,21,13,15,892.0,89.0,2.0,26.25,647.0,614.47,462.11
2018,10,21,13,30,884.0,88.0,2.1,26.1,624.0,557.8,418.96
2018,10,21,13,45,872.5,87.0,2.2,25.95,594.5,498.46,372.17
2018,10,21,14,0,861.0,86.0,2.3,25.8,565.0,439.01,323.53
2018,10,21,14,15,845.0,83.5,2.4,25.5,528.5,375.34,270.35
2018,10,21,14,30,829.0,81.0,2.5,25.2,492.0,312.5,216.57
2018,10,21,14,45,807.0,78.5,2.55,24.95,450.5,249.42,162.71
2018,10,21,15,0,785.0,76.0,2.6,24.7,409.0,188.48,112.92
2018,10,21,15,15,753.5,72.0,2.6,24.7,362.5,127.85,70.39
2018,10,21,15,30,722.0,68.0,2.6,24.7,316.0,71.16,45.39
2018,10,21,15,45,676.0,63.0,2.65,23.85,267.5,51.97,39.28
2018,10,21,16,0,630.0,58.0,2.7,23.0,219.0,47.95,35.9
2018,10,21,16,15,558.5,51.5,2.5,22.1,171.0,42.56,31.19
2018,10,21,16,30,487.0,45.0,2.3,21.2,123.0,37.28,26.33
2018,10,21,16,45,360.5,34.5,2.1,20.3,81.0,28.5,18.06
2018,10,21,17,0,234.0,24.0,1.9,19.4,39.0,19.86,3.69
2018,10,21,17,15,117.0,12.0,1.9,18.85,19.5,9.44,0.0
2018,10,21,17,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,22,6,15,67.5,7.5,1.7,12.5,9.5,0.0,0.0
2018,10,22,6,30,135.0,15.0,1.8,12.9,19.0,109.6,0.0
2018,10,22,6,45,285.0,26.5,1.85,13.3,55.5,296.36,197.54
2018,10,22,7,0,435.0,38.0,1.9,13.7,92.0,449.7,361.37
2018,10,22,7,15,521.0,44.5,1.95,14.15,138.5,546.96,444.52
2018,10,22,7,30,607.0,51.0,2.0,14.6,185.0,648.15,525.12
2018,10,22,7,45,660.0,56.0,2.0,15.05,234.0,713.11,574.1
2018,10,22,8,0,713.0,61.0,2.0,15.5,283.0,786.79,626.88
2018,10,22,8,15,748.5,64.5,2.0,16.1,330.0,841.15,662.98
2018,10,22,8,30,784.0,68.0,2.0,16.7,377.0,893.71,696.51
2018,10,22,8,45,808.5,71.0,2.0,17.35,420.5,932.4,719.25
2018,10,22,9,0,833.0,74.0,2.0,18.0,464.0,968.17,739.57
2018,10,22,9,15,851.0,76.0,1.95,18.6,502.5,992.73,751.52
2018,10,22,9,30,869.0,78.0,1.9,19.2,541.0,1001.2,752.76
2018,10,22,9,45,882.5,79.0,1.9,19.85,573.5,1012.47,756.65
2018,10,22,10,0,896.0,80.0,1.9,20.5,606.0,1019.89,758.1
2018,10,22,10,15,904.5,81.0,1.9,20.95,631.0,1018.3,754.45
2018,10,22,10,30,913.0,82.0,1.9,21.4,656.0,1012.7,748.49
2018,10,22,10,45,918.5,83.0,1.9,21.85,673.5,1000.13,738.25
2018,10,22,11,0,924.0,84.0,1.9,22.3,691.0,983.59,725.71
2018,10,22,11,15,927.0,84.5,1.9,22.65,701.0,960.23,709.19
2018,10,22,11,30,930.0,85.0,1.9,23.0,711.0,933.15,690.42
2018,10,22,11,45,930.5,84.5,1.9,23.35,712.0,899.17,667.2
2018,10,22,12,0,931.0,84.0,1.9,23.7,713.0,861.89,641.82
2018,10,22,12,15,929.0,84.5,1.95,23.9,706.5,820.55,614.49
2018,10,22,12,30,927.0,85.0,2.0,24.1,700.0,776.37,584.98
2018,10,22,12,45,923.0,83.5,2.0,24.3,685.0,726.14,549.22
2018,10,22,13,0,919.0,82.0,2.0,24.5,670.0,673.75,510.22
2018,10,22,13,15,911.5,81.5,2.1,24.45,647.5,618.33,468.89
2018,10,22,13,30,904.0,81.0,2.2,24.4,625.0,561.53,425.0
2018,10,22,13,45,893.0,79.0,2.3,24.3,594.5,500.56,376.46
2018,10,22,14,0,882.0,77.0,2.4,24.2,564.0,439.18,325.79
2018,10,22,14,15,866.5,75.5,2.5,23.95,528.0,376.5,272.69
2018,10,22,14,30,851.0,74.0,2.6,23.7,492.0,312.65,217.5
2018,10,22,14,45,829.0,72.0,2.65,23.5,450.0,248.82,162.46
2018,10,22,15,0,807.0,70.0,2.7,23.3,408.0,187.08,111.57
2018,10,22,15,15,776.5,66.0,2.7,23.3,361.5,125.28,67.87
2018,10,22,15,30,746.0,62.0,2.7,23.3,315.0,67.25,42.14
2018,10,22,15,45,699.0,58.5,2.9,22.4,266.5,52.98,40.4
2018,10,22,16,0,652.0,55.0,3.1,21.5,218.0,49.77,37.71
2018,10,22,16,15,577.0,48.5,3.1,20.65,169.5,40.41,29.49
2018,10,22,16,30,502.0,42.0,3.1,19.8,121.0,34.99,24.47
2018,10,22,16,45,371.0,33.0,3.1,19.0,79.5,27.35,17.05
2018,10,22,17,0,240.0,24.0,3.1,18.2,38.0,19.96,1.15
2018,10,22,17,15,120.0,12.0,3.15,17.6,19.0,9.44,0.0
2018,10,22,17,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,23,6,15,66.5,7.5,2.15,11.55,9.0,0.0,0.0
2018,10,23,6,30,133.0,15.0,2.2,11.9,18.0,108.22,0.0
2018,10,23,6,45,284.5,25.5,2.3,12.2,53.5,293.16,186.03
2018,10,23,7,0,436.0,36.0,2.4,12.5,89.0,448.67,362.28
2018,10,23,7,15,516.5,43.5,2.35,13.0,135.0,542.12,443.72
2018,10,23,7,30,597.0,51.0,2.3,13.5,181.0,639.62,522.16
2018,10,23,7,45,644.5,57.5,2.25,14.05,228.5,708.67,574.55
2018,10,23,8,0,692.0,64.0,2.2,14.6,276.0,770.68,618.85
2018,10,23,8,15,740.5,65.5,2.1,15.25,325.5,834.73,661.67
2018,10,23,8,30,789.0,67.0,2.0,15.9,375.0,897.24,701.29
2018,10,23,8,45,813.5,70.0,1.95,16.6,418.5,935.94,723.29
2018,10,23,9,0,838.0,73.0,1.9,17.3,462.0,971.71,742.86
2018,10,23,9,15,854.5,75.0,1.8,18.0,500.0,994.74,752.76
2018,10,23,9,30,871.0,77.0,1.7,18.7,538.0,1001.69,751.94
2018,10,23,9,45,882.5,79.0,1.65,19.45,570.0,1012.18,754.29
2018,10,23,10,0,894.0,81.0,1.6,20.2,602.0,1018.8,754.15
2018,10,23,10,15,900.5,82.5,1.65,20.65,626.0,1015.78,750.36
2018,10,23,10,30,907.0,84.0,1.7,21.1,650.0,1008.81,744.31
2018,10,23,10,45,905.0,87.0,1.75,21.6,665.0,991.38,731.54
2018,10,23,11,0,903.0,90.0,1.8,22.1,680.0,970.25,716.6
2018,10,23,11,15,882.5,99.0,1.9,22.35,682.0,935.2,693.9
2018,10,23,11,30,862.0,108.0,2.0,22.6,684.0,908.27,676.57
2018,10,23,11,45,874.0,104.5,2.1,22.85,689.5,871.93,652.71
2018,10,23,12,0,886.0,101.0,2.2,23.1,695.0,842.67,633.55
2018,10,23,12,15,805.5,126.5,2.35,23.15,662.5,775.52,588.84
2018,10,23,12,30,725.0,152.0,2.5,23.2,630.0,705.65,538.96
2018,10,23,12,45,734.5,144.5,2.65,23.25,619.5,665.28,510.18
2018,10,23,13,0,744.0,137.0,2.8,23.3,609.0,622.11,478.17
2018,10,23,13,15,723.5,136.0,2.9,23.15,582.0,564.89,434.79
2018,10,23,13,30,703.0,135.0,3.0,23.0,555.0,508.15,390.56
2018,10,23,13,45,531.5,168.5,3.1,22.9,477.0,405.53,311.01
2018,10,23,14,0,360.0,202.0,3.2,22.8,399.0,318.47,243.31
2018,10,23,14,15,283.0,205.5,3.2,22.55,354.0,267.21,202.74
2018,10,23,14,30,206.0,209.0,3.2,22.3,309.0,221.09,166.82
2018,10,23,14,45,148.0,188.5,3.2,22.05,257.0,175.51,131.68
2018,10,23,15,0,90.0,168.0,3.2,21.8,205.0,137.18,103.16
2018,10,23,15,15,182.0,143.0,3.2,21.8,207.5,119.53,86.14
2018,10,23,15,30,274.0,118.0,3.2,21.8,210.0,88.3,64.71
2018,10,23,15,45,382.0,91.0,3.0,21.15,197.5,66.23,52.08
2018,10,23,16,0,490.0,64.0,2.8,20.5,185.0,51.15,39.04
2018,10,23,16,15,352.0,58.0,2.6,19.8,135.0,43.82,32.53
2018,10,23,16,30,214.0,52.0,2.4,19.1,85.0,38.59,27.59
2018,10,23,16,45,131.5,35.5,2.2,18.35,53.5,26.58,16.29
2018,10,23,17,0,49.0,19.0,2.0,17.6,22.0,14.38,0.0
2018,10,23,17,15,24.5,9.5,2.0,17.1,11.0,7.47,0.0
2018,10,23,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,1.35,12.1,4.0,0.0,0.0
2018,10,24,6,30,31.0,7.0,1.3,12.6,8.0,28.0,0.0
2018,10,24,6,45,37.0,14.5,1.25,13.1,17.5,58.69,30.49
2018,10,24,7,0,43.0,22.0,1.2,13.6,27.0,62.63,47.49
2018,10,24,7,15,21.5,33.0,1.2,14.3,35.5,46.1,34.23
2018,10,24,7,30,0.0,44.0,1.2,15.0,44.0,33.65,23.07
2018,10,24,7,45,108.5,70.0,1.2,15.75,103.0,183.22,153.15
2018,10,24,8,0,217.0,96.0,1.2,16.5,162.0,340.3,282.33
2018,10,24,8,15,477.0,84.5,1.05,17.3,260.0,612.83,491.28
2018,10,24,8,30,737.0,73.0,0.9,18.1,358.0,853.81,654.43
2018,10,24,8,45,800.0,68.0,0.75,18.85,409.5,919.58,688.72
2018,10,24,9,0,863.0,63.0,0.6,19.6,461.0,970.81,713.99
2018,10,24,9,15,876.5,66.5,0.6,20.55,499.0,992.97,722.88
2018,10,24,9,30,890.0,70.0,0.6,21.5,537.0,1011.46,729.81
2018,10,24,9,45,898.5,72.0,0.65,22.4,568.0,1019.01,731.32
2018,10,24,10,0,907.0,74.0,0.7,23.3,599.0,1022.66,730.72
2018,10,24,10,15,914.5,76.0,0.85,23.7,624.0,1021.29,730.85
2018,10,24,10,30,922.0,78.0,1.0,24.1,649.0,1015.86,728.49
2018,10,24,10,45,926.0,78.5,1.2,24.45,665.5,1001.12,721.31
2018,10,24,11,0,930.0,79.0,1.4,24.8,682.0,982.48,711.44
2018,10,24,11,15,932.0,80.0,1.55,24.8,691.5,958.73,698.24
2018,10,24,11,30,934.0,81.0,1.7,24.8,701.0,931.28,682.44
2018,10,24,11,45,934.0,80.5,1.85,24.8,701.5,896.84,661.79
2018,10,24,12,0,934.0,80.0,2.0,24.8,702.0,859.12,638.62
2018,10,24,12,15,931.5,80.0,2.15,24.75,695.0,816.87,612.08
2018,10,24,12,30,929.0,80.0,2.3,24.7,688.0,771.84,583.12
2018,10,24,12,45,924.5,78.5,2.45,24.6,672.5,721.33,548.59
2018,10,24,13,0,920.0,77.0,2.6,24.5,657.0,668.71,510.32
2018,10,24,13,15,911.5,76.5,2.75,24.35,634.0,612.85,468.35
2018,10,24,13,30,903.0,76.0,2.9,24.2,611.0,555.73,423.83
2018,10,24,13,45,891.0,74.5,3.05,24.05,580.5,495.01,374.95
2018,10,24,14,0,879.0,73.0,3.2,23.9,550.0,433.98,324.03
2018,10,24,14,15,863.0,71.0,3.25,23.7,513.5,371.07,270.06
2018,10,24,14,30,847.0,69.0,3.3,23.5,477.0,308.88,215.61
2018,10,24,14,45,824.5,66.5,3.35,23.35,435.0,243.18,158.75
2018,10,24,15,0,802.0,64.0,3.4,23.2,393.0,181.48,107.6
2018,10,24,15,15,684.5,74.0,3.4,23.2,332.0,119.48,66.7
2018,10,24,15,30,567.0,84.0,3.4,23.2,271.0,74.8,50.09
2018,10,24,15,45,554.0,71.5,3.15,22.6,230.5,56.91,43.75
2018,10,24,16,0,541.0,59.0,2.9,22.0,190.0,47.89,35.96
2018,10,24,16,15,421.0,53.0,2.6,21.2,141.0,42.73,31.35
2018,10,24,16,30,301.0,47.0,2.3,20.4,92.0,35.64,24.85
2018,10,24,16,45,215.5,33.0,2.05,19.55,59.0,25.06,14.74
2018,10,24,17,0,130.0,19.0,1.8,18.7,26.0,14.46,0.0
2018,10,24,17,15,65.0,9.5,1.8,18.3,13.0,7.47,0.0
2018,10,24,17,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,6,15,70.0,6.5,1.6,13.05,8.0,0.0,0.0
2018,10,25,6,30,140.0,13.0,1.7,13.4,16.0,111.84,0.0
2018,10,25,6,45,297.5,23.0,1.75,13.7,50.5,297.19,156.41
2018,10,25,7,0,455.0,33.0,1.8,14.0,85.0,461.18,365.56
2018,10,25,7,15,543.0,39.5,1.75,14.5,131.5,550.22,443.88
2018,10,25,7,30,631.0,46.0,1.7,15.0,178.0,655.05,526.71
2018,10,25,7,45,684.0,50.0,1.6,15.45,226.5,727.65,580.37
2018,10,25,8,0,737.0,54.0,1.5,15.9,275.0,800.17,630.65
2018,10,25,8,15,772.0,56.5,1.45,16.65,321.5,852.77,663.94
2018,10,25,8,30,807.0,59.0,1.4,17.4,368.0,903.56,694.49
2018,10,25,8,45,831.0,61.0,1.35,18.15,411.0,928.76,706.56
2018,10,25,9,0,855.0,63.0,1.3,18.9,454.0,962.51,724.15
2018,10,25,9,15,868.5,66.0,1.3,19.75,491.5,983.87,733.61
2018,10,25,9,30,882.0,69.0,1.3,20.6,529.0,1001.64,740.79
2018,10,25,9,45,890.0,72.0,1.3,21.5,560.0,1010.01,741.83
2018,10,25,10,0,898.0,75.0,1.3,22.4,591.0,1014.45,740.62
2018,10,25,10,15,906.0,76.0,1.35,22.95,615.5,1012.36,737.32
2018,10,25,10,30,914.0,77.0,1.4,23.5,640.0,1006.28,731.75
2018,10,25,10,45,919.5,77.5,1.45,24.05,657.0,993.15,721.89
2018,10,25,11,0,925.0,78.0,1.5,24.6,674.0,976.1,709.75
2018,10,25,11,15,928.0,78.5,1.55,24.9,683.5,952.84,694.47
2018,10,25,11,30,931.0,79.0,1.6,25.2,693.0,925.87,676.88
2018,10,25,11,45,931.0,78.5,1.65,25.55,693.5,891.58,654.4
2018,10,25,12,0,931.0,78.0,1.7,25.9,694.0,854.04,629.74
2018,10,25,12,15,928.5,78.0,1.8,26.05,687.0,811.98,602.88
2018,10,25,12,30,926.0,78.0,1.9,26.2,680.0,767.16,573.76
2018,10,25,12,45,921.5,77.0,2.0,26.35,665.0,717.38,539.53
2018,10,25,13,0,917.0,76.0,2.1,26.5,650.0,665.48,501.71
2018,10,25,13,15,909.5,75.5,2.2,26.45,627.5,610.43,460.71
2018,10,25,13,30,902.0,75.0,2.3,26.4,605.0,554.01,417.19
2018,10,25,13,45,891.0,73.0,2.4,26.4,575.0,493.41,368.92
2018,10,25,14,0,880.0,71.0,2.5,26.4,545.0,432.42,318.61
2018,10,25,14,15,864.0,69.5,2.6,26.2,509.0,369.99,265.92
2018,10,25,14,30,848.0,68.0,2.7,26.0,473.0,308.26,212.62
2018,10,25,14,45,826.0,66.0,2.75,25.85,431.5,243.16,156.92
2018,10,25,15,0,804.0,64.0,2.8,25.7,390.0,181.93,106.71
2018,10,25,15,15,773.0,60.5,2.8,25.7,344.5,120.96,63.86
2018,10,25,15,30,742.0,57.0,2.8,25.7,299.0,63.8,38.59
2018,10,25,15,45,695.0,53.0,2.7,24.85,251.0,48.54,36.16
2018,10,25,16,0,648.0,49.0,2.6,24.0,203.0,44.8,32.98
2018,10,25,16,15,571.5,43.5,2.35,22.95,156.0,39.61,28.41
2018,10,25,16,30,495.0,38.0,2.1,21.9,109.0,31.79,21.36
2018,10,25,16,45,351.0,28.5,1.9,20.9,69.0,23.63,13.24
2018,10,25,17,0,207.0,19.0,1.7,19.9,29.0,15.72,0.0
2018,10,25,17,15,103.5,9.5,1.7,19.4,14.5,7.47,0.0
2018,10,25,17,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,6,15,55.5,5.5,1.25,15.4,6.5,0.0,0.0
2018,10,26,6,30,111.0,11.0,1.2,15.8,13.0,89.26,0.0
2018,10,26,6,45,275.0,21.5,1.15,16.2,47.0,276.65,123.42
2018,10,26,7,0,439.0,32.0,1.1,16.6,81.0,447.29,347.7
2018,10,26,7,15,527.5,38.5,1.2,17.4,126.5,545.31,432.02
2018,10,26,7,30,616.0,45.0,1.3,18.2,172.0,640.6,506.65
2018,10,26,7,45,670.0,49.5,1.4,19.0,220.0,714.18,561.24
2018,10,26,8,0,724.0,54.0,1.5,19.8,268.0,787.89,612.98
2018,10,26,8,15,758.5,57.5,1.45,20.6,314.5,841.08,646.3
2018,10,26,8,30,793.0,61.0,1.4,21.4,361.0,892.53,676.89
2018,10,26,8,45,816.5,63.5,1.3,22.2,403.5,929.38,695.74
2018,10,26,9,0,840.0,66.0,1.2,23.0,446.0,951.38,704.22
2018,10,26,9,15,855.0,68.0,1.2,23.75,483.0,972.63,713.89
2018,10,26,9,30,870.0,70.0,1.2,24.5,520.0,990.43,721.26
2018,10,26,9,45,880.0,72.5,1.2,25.25,551.0,1000.13,723.55
2018,10,26,10,0,890.0,75.0,1.2,26.0,582.0,1005.96,723.62
2018,10,26,10,15,897.5,76.0,1.25,26.4,606.0,1003.42,720.52
2018,10,26,10,30,905.0,77.0,1.3,26.8,630.0,996.96,715.23
2018,10,26,10,45,909.5,78.0,1.35,27.2,647.0,983.63,705.83
2018,10,26,11,0,914.0,79.0,1.4,27.6,664.0,966.43,694.19
2018,10,26,11,15,916.0,79.0,1.45,27.8,672.5,941.95,678.6
2018,10,26,11,30,918.0,79.0,1.5,28.0,681.0,913.88,660.81
2018,10,26,11,45,917.0,80.0,1.55,28.15,682.0,880.88,639.95
2018,10,26,12,0,916.0,81.0,1.6,28.3,683.0,844.68,616.91
2018,10,26,12,15,904.5,84.0,1.65,28.3,673.5,799.43,588.06
2018,10,26,12,30,893.0,87.0,1.7,28.3,664.0,752.11,557.5
2018,10,26,12,45,844.5,100.5,1.8,28.3,636.0,694.11,517.24
2018,10,26,13,0,796.0,114.0,1.9,28.3,608.0,630.83,471.88
2018,10,26,13,15,805.0,106.0,1.95,28.15,590.5,582.75,436.57
2018,10,26,13,30,814.0,98.0,2.0,28.0,573.0,531.99,397.81
2018,10,26,13,45,821.5,90.5,2.05,27.9,549.5,478.46,355.38
2018,10,26,14,0,829.0,83.0,2.1,27.8,526.0,422.73,309.61
2018,10,26,14,15,820.0,79.0,2.15,27.55,492.0,362.41,259.17
2018,10,26,14,30,811.0,75.0,2.2,27.3,458.0,302.17,207.6
2018,10,26,14,45,769.0,74.0,2.2,27.1,411.5,237.49,153.66
2018,10,26,15,0,727.0,73.0,2.2,26.9,365.0,177.44,105.8
2018,10,26,15,15,688.5,71.0,2.2,26.9,321.5,118.02,64.25
2018,10,26,15,30,650.0,69.0,2.2,26.9,278.0,66.56,41.46
2018,10,26,15,45,597.0,62.5,2.05,26.0,230.5,50.78,37.88
2018,10,26,16,0,544.0,56.0,1.9,25.1,183.0,45.7,33.58
2018,10,26,16,15,494.5,47.5,1.75,24.15,142.0,39.06,27.76
2018,10,26,16,30,445.0,39.0,1.6,23.2,101.0,32.34,21.64
2018,10,26,16,45,307.5,29.0,1.5,22.2,63.5,23.93,13.08
2018,10,26,17,0,170.0,19.0,1.4,21.2,26.0,14.95,0.0
2018,10,26,17,15,85.0,9.5,1.4,20.75,13.0,7.47,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,6,15,18.0,4.5,0.95,16.45,4.5,0.0,0.0
2018,10,27,6,30,36.0,9.0,0.9,16.8,9.0,33.23,0.0
2018,10,27,6,45,203.5,22.0,0.9,17.1,42.0,219.84,76.52
2018,10,27,7,0,371.0,35.0,0.9,17.4,75.0,395.16,305.94
2018,10,27,7,15,476.5,41.5,0.95,18.0,120.5,506.46,400.55
2018,10,27,7,30,582.0,48.0,1.0,18.6,166.0,622.95,490.58
2018,10,27,7,45,612.0,56.0,1.1,19.25,209.0,677.45,531.48
2018,10,27,8,0,642.0,64.0,1.2,19.9,252.0,731.37,570.04
2018,10,27,8,15,693.0,66.5,1.1,20.7,300.0,789.73,606.99
2018,10,27,8,30,744.0,69.0,1.0,21.5,348.0,855.06,646.4
2018,10,27,8,45,775.0,70.5,0.95,22.25,391.0,897.44,669.54
2018,10,27,9,0,806.0,72.0,0.9,23.0,434.0,937.13,690.33
2018,10,27,9,15,774.0,88.0,0.95,23.7,459.0,928.74,681.76
2018,10,27,9,30,742.0,104.0,1.0,24.4,484.0,922.93,675.62
2018,10,27,9,45,788.0,97.0,1.05,25.05,523.0,950.16,690.88
2018,10,27,10,0,834.0,90.0,1.1,25.7,562.0,980.68,707.67
2018,10,27,10,15,866.0,84.5,1.2,26.1,593.0,982.17,707.69
2018,10,27,10,30,898.0,79.0,1.3,26.5,624.0,992.09,713.51
2018,10,27,10,45,908.5,78.0,1.4,26.9,642.5,982.19,706.82
2018,10,27,11,0,919.0,77.0,1.5,27.3,661.0,968.28,697.89
2018,10,27,11,15,921.5,78.0,1.6,27.5,670.5,945.35,683.81
2018,10,27,11,30,924.0,79.0,1.7,27.7,680.0,918.74,667.39
2018,10,27,11,45,924.5,78.5,1.75,27.85,681.0,885.15,645.92
2018,10,27,12,0,925.0,78.0,1.8,28.0,682.0,848.29,622.25
2018,10,27,12,15,890.0,90.0,1.9,28.0,666.0,794.2,587.68
2018,10,27,12,30,855.0,102.0,2.0,28.0,650.0,746.39,556.58
2018,10,27,12,45,879.0,91.0,2.05,28.0,643.5,702.01,525.71
2018,10,27,13,0,903.0,80.0,2.1,28.0,637.0,660.1,495.28
2018,10,27,13,15,895.0,79.0,2.15,27.9,614.5,605.01,454.25
2018,10,27,13,30,887.0,78.0,2.2,27.8,592.0,548.66,410.96
2018,10,27,13,45,875.5,76.5,2.25,27.65,562.0,489.19,363.93
2018,10,27,14,0,864.0,75.0,2.3,27.5,532.0,429.38,314.98
2018,10,27,14,15,848.0,73.0,2.35,27.3,496.5,367.49,263.04
2018,10,27,14,30,832.0,71.0,2.4,27.1,461.0,304.73,209.37
2018,10,27,14,45,807.5,68.5,2.4,26.9,419.0,241.47,155.61
2018,10,27,15,0,783.0,66.0,2.4,26.7,377.0,180.66,106.14
2018,10,27,15,15,748.0,63.0,2.4,26.7,331.5,121.14,64.6
2018,10,27,15,30,713.0,60.0,2.4,26.7,286.0,65.94,40.13
2018,10,27,15,45,669.5,55.0,2.35,25.75,240.0,49.87,37.14
2018,10,27,16,0,626.0,50.0,2.3,24.8,194.0,45.44,33.38
2018,10,27,16,15,547.0,43.5,2.15,23.85,147.5,36.34,25.44
2018,10,27,16,30,468.0,37.0,2.0,22.9,101.0,30.88,20.37
2018,10,27,16,45,324.5,27.5,1.85,21.95,63.0,22.78,11.83
2018,10,27,17,0,181.0,18.0,1.7,21.0,25.0,14.16,0.0
2018,10,27,17,15,90.5,9.0,1.75,20.5,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,6,15,22.0,4.5,2.0,14.15,4.5,0.0,0.0
2018,10,28,6,30,44.0,9.0,2.2,14.4,9.0,39.06,0.0
2018,10,28,6,45,96.5,23.0,2.35,14.65,31.0,124.99,26.56
2018,10,28,7,0,149.0,37.0,2.5,14.9,53.0,198.86,156.6
2018,10,28,7,15,211.5,52.0,2.6,15.35,87.5,292.77,240.77
2018,10,28,7,30,274.0,67.0,2.7,15.8,122.0,371.78,308.82
2018,10,28,7,45,285.5,84.5,2.8,16.2,155.0,411.08,341.69
2018,10,28,8,0,297.0,102.0,2.9,16.6,188.0,427.01,355.1
2018,10,28,8,15,321.0,118.0,2.95,17.05,225.0,473.83,391.67
2018,10,28,8,30,345.0,134.0,3.0,17.5,262.0,520.2,426.62
2018,10,28,8,45,365.5,147.5,3.05,18.0,297.5,583.34,472.75
2018,10,28,9,0,386.0,161.0,3.1,18.5,333.0,621.33,499.3
2018,10,28,9,15,409.5,172.0,3.1,18.95,368.0,657.71,524.36
2018,10,28,9,30,433.0,183.0,3.1,19.4,403.0,692.17,547.59
2018,10,28,9,45,475.5,183.0,3.1,19.9,438.5,730.97,574.24
2018,10,28,10,0,518.0,183.0,3.1,20.4,474.0,767.19,598.57
2018,10,28,10,15,531.0,187.5,3.15,20.85,497.0,776.04,602.87
2018,10,28,10,30,544.0,192.0,3.2,21.3,520.0,782.04,605.41
2018,10,28,10,45,593.5,181.0,3.25,21.7,548.0,812.53,626.16
2018,10,28,11,0,643.0,170.0,3.3,22.1,576.0,830.46,637.29
2018,10,28,11,15,771.0,129.5,3.35,22.45,623.0,875.66,667.68
