Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,11,30,899.0,89.0,3.4,22.8,670.0,907.51,688.43
2018,10,28,11,45,840.5,109.0,3.45,23.1,653.0,856.45,652.26
2018,10,28,12,0,782.0,129.0,3.5,23.4,636.0,794.36,608.7
2018,10,28,12,15,766.0,133.0,3.55,23.6,625.5,754.32,580.38
2018,10,28,12,30,750.0,137.0,3.6,23.8,615.0,708.21,545.97
2018,10,28,12,45,812.0,114.0,3.65,24.0,620.5,685.02,528.75
2018,10,28,13,0,874.0,91.0,3.7,24.2,626.0,652.47,503.73
2018,10,28,13,15,807.0,105.5,3.75,24.2,585.5,583.22,449.93
2018,10,28,13,30,740.0,120.0,3.8,24.2,545.0,513.78,395.23
2018,10,28,13,45,694.0,125.0,3.85,24.15,507.5,449.85,343.8
2018,10,28,14,0,648.0,130.0,3.9,24.1,470.0,389.51,294.13
2018,10,28,14,15,673.5,112.0,3.9,23.95,444.0,338.79,249.91
2018,10,28,14,30,699.0,94.0,3.9,23.8,418.0,284.52,201.53
2018,10,28,14,45,663.0,92.0,3.9,23.6,377.0,226.47,152.02
2018,10,28,15,0,627.0,90.0,3.9,23.4,336.0,172.41,107.98
2018,10,28,15,15,613.0,80.5,3.9,23.4,297.0,118.88,68.83
2018,10,28,15,30,599.0,71.0,3.9,23.4,258.0,67.27,42.94
2018,10,28,15,45,523.0,66.5,3.75,22.7,210.5,53.04,40.37
2018,10,28,16,0,447.0,62.0,3.6,22.0,163.0,49.55,37.32
2018,10,28,16,15,399.0,50.5,3.3,21.25,124.0,40.83,29.56
2018,10,28,16,30,351.0,39.0,3.0,20.5,85.0,31.9,21.39
2018,10,28,16,45,264.0,28.5,2.75,19.8,54.5,23.47,12.02
2018,10,28,17,0,177.0,18.0,2.5,19.1,24.0,14.16,0.0
2018,10,28,17,15,88.5,9.0,2.5,18.7,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,3.1,12.35,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.2,12.6,8.0,41.19,0.0
2018,10,29,6,45,128.5,22.0,3.3,12.8,32.5,159.78,10.25
2018,10,29,7,0,209.0,36.0,3.4,13.0,57.0,266.26,210.44
2018,10,29,7,15,254.0,50.0,3.6,13.55,90.0,326.19,270.54
2018,10,29,7,30,299.0,64.0,3.8,14.1,123.0,389.76,326.87
2018,10,29,7,45,397.5,72.0,3.95,14.65,172.0,495.38,414.44
2018,10,29,8,0,496.0,80.0,4.1,15.2,221.0,614.37,508.69
2018,10,29,8,15,491.0,94.0,4.2,15.85,254.0,628.51,517.99
2018,10,29,8,30,486.0,108.0,4.3,16.5,287.0,648.66,531.84
2018,10,29,8,45,401.0,139.0,4.45,17.1,298.0,608.33,497.98
2018,10,29,9,0,316.0,170.0,4.6,17.7,309.0,538.26,439.93
2018,10,29,9,15,276.0,192.5,4.55,18.2,321.5,523.96,425.53
2018,10,29,9,30,236.0,215.0,4.5,18.7,334.0,507.37,409.24
2018,10,29,9,45,282.5,222.0,4.5,19.15,373.0,557.34,447.19
2018,10,29,10,0,329.0,229.0,4.5,19.6,412.0,605.79,483.02
2018,10,29,10,15,208.0,240.0,4.5,19.85,357.5,465.62,371.89
2018,10,29,10,30,87.0,251.0,4.5,20.1,303.0,328.84,261.45
2018,10,29,10,45,82.5,263.5,4.45,20.3,314.0,332.97,264.12
2018,10,29,11,0,78.0,276.0,4.4,20.5,325.0,336.79,266.22
2018,10,29,11,15,121.0,287.0,4.45,20.55,364.0,403.03,318.34
2018,10,29,11,30,164.0,298.0,4.5,20.6,403.0,444.21,350.55
2018,10,29,11,45,269.0,278.0,4.5,20.6,451.0,520.99,411.1
2018,10,29,12,0,374.0,258.0,4.5,20.6,499.0,570.03,449.71
2018,10,29,12,15,513.0,213.0,4.5,20.4,539.5,629.76,496.54
2018,10,29,12,30,652.0,168.0,4.5,20.2,580.0,666.98,525.66
2018,10,29,12,45,650.0,164.0,4.55,20.0,567.0,625.54,493.89
2018,10,29,13,0,648.0,160.0,4.6,19.8,554.0,582.51,460.58
2018,10,29,13,15,723.0,133.0,4.65,19.55,557.5,561.62,443.86
2018,10,29,13,30,798.0,106.0,4.7,19.3,561.0,530.93,418.06
2018,10,29,13,45,680.0,131.0,4.7,19.05,505.0,448.76,351.22
2018,10,29,14,0,562.0,156.0,4.7,18.8,449.0,371.43,288.07
2018,10,29,14,15,671.5,119.5,4.7,18.7,445.5,344.66,260.51
2018,10,29,14,30,781.0,83.0,4.7,18.6,442.0,301.06,216.9
2018,10,29,14,45,714.0,86.5,4.75,18.5,392.0,233.55,159.16
2018,10,29,15,0,647.0,90.0,4.8,18.4,342.0,175.9,112.31
2018,10,29,15,15,681.5,75.0,4.8,18.4,311.5,121.4,69.71
2018,10,29,15,30,716.0,60.0,4.8,18.4,281.0,66.77,41.81
2018,10,29,15,45,672.0,54.5,4.6,18.1,234.5,49.51,38.06
2018,10,29,16,0,628.0,49.0,4.4,17.8,188.0,44.65,33.67
2018,10,29,16,15,522.5,44.0,4.0,17.3,140.0,36.6,26.35
2018,10,29,16,30,417.0,39.0,3.6,16.8,92.0,32.33,22.04
2018,10,29,16,45,264.5,26.5,3.2,16.25,55.0,21.82,10.43
2018,10,29,17,0,112.0,14.0,2.8,15.7,18.0,11.02,0.0
2018,10,29,17,15,56.0,7.0,2.7,15.3,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,6,15,56.0,4.5,2.15,10.6,5.0,0.0,0.0
2018,10,30,6,30,112.0,9.0,2.2,11.0,10.0,88.54,0.0
2018,10,30,6,45,287.0,19.5,2.3,11.45,42.5,276.15,0.0
2018,10,30,7,0,462.0,30.0,2.4,11.9,75.0,449.64,349.25
2018,10,30,7,15,558.0,35.5,2.6,12.5,121.0,558.18,453.29
2018,10,30,7,30,654.0,41.0,2.8,13.1,167.0,668.86,544.82
2018,10,30,7,45,711.0,45.5,3.05,13.65,216.5,745.84,606.37
2018,10,30,8,0,768.0,50.0,3.3,14.2,266.0,823.08,665.05
2018,10,30,8,15,804.0,53.0,3.4,14.8,313.5,877.68,703.59
2018,10,30,8,30,840.0,56.0,3.5,15.4,361.0,919.31,731.32
2018,10,30,8,45,864.5,58.0,3.65,15.95,404.5,956.48,755.52
2018,10,30,9,0,889.0,60.0,3.8,16.5,448.0,990.86,777.23
2018,10,30,9,15,905.0,62.0,3.8,17.0,486.5,1013.42,789.46
2018,10,30,9,30,921.0,64.0,3.8,17.5,525.0,1032.36,799.16
2018,10,30,9,45,931.5,66.0,3.8,18.0,557.0,1041.85,802.38
2018,10,30,10,0,942.0,68.0,3.8,18.5,589.0,1047.32,803.04
2018,10,30,10,15,950.5,68.5,3.8,18.9,614.0,1044.7,798.68
2018,10,30,10,30,959.0,69.0,3.8,19.3,639.0,1037.96,791.79
2018,10,30,10,45,963.0,69.5,3.8,19.7,655.5,1022.71,779.35
2018,10,30,11,0,967.0,70.0,3.8,20.1,672.0,1003.46,764.44
2018,10,30,11,15,968.5,70.5,3.8,20.35,681.0,977.96,745.89
2018,10,30,11,30,970.0,71.0,3.8,20.6,690.0,948.7,724.91
2018,10,30,11,45,970.0,71.5,3.8,20.9,691.0,914.52,700.48
2018,10,30,12,0,970.0,72.0,3.8,21.2,692.0,876.93,673.72
2018,10,30,12,15,966.0,72.5,3.85,21.35,684.5,832.98,643.06
2018,10,30,12,30,962.0,73.0,3.9,21.5,677.0,786.28,610.26
2018,10,30,12,45,955.0,73.0,3.9,21.65,661.0,734.48,572.13
2018,10,30,13,0,948.0,73.0,3.9,21.8,645.0,680.68,530.35
2018,10,30,13,15,941.0,72.5,3.95,21.85,622.5,624.62,486.14
2018,10,30,13,30,934.0,72.0,4.0,21.9,600.0,567.07,439.45
2018,10,30,13,45,923.5,70.5,4.05,21.9,570.0,505.7,388.46
2018,10,30,14,0,913.0,69.0,4.1,21.9,540.0,443.8,335.43
2018,10,30,14,15,897.5,66.5,4.05,21.75,503.0,378.98,278.83
2018,10,30,14,30,882.0,64.0,4.0,21.6,466.0,314.8,221.75
2018,10,30,14,45,860.0,62.0,4.0,21.5,424.0,250.51,165.02
2018,10,30,15,0,838.0,60.0,4.0,21.4,382.0,185.14,110.1
2018,10,30,15,15,805.5,57.0,4.0,21.4,336.0,122.62,65.02
2018,10,30,15,30,773.0,54.0,4.0,21.4,290.0,64.03,38.02
2018,10,30,15,45,723.5,50.0,3.55,20.65,241.0,46.42,34.95
2018,10,30,16,0,674.0,46.0,3.1,19.9,192.0,42.56,31.54
2018,10,30,16,15,549.5,42.0,2.8,18.9,141.5,35.23,24.94
2018,10,30,16,30,425.0,38.0,2.5,17.9,91.0,31.59,21.22
2018,10,30,16,45,254.5,25.5,2.2,16.95,53.0,20.99,9.11
2018,10,30,17,0,84.0,13.0,1.9,16.0,15.0,10.23,0.0
2018,10,30,17,15,42.0,6.5,1.85,15.6,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,6,15,40.0,4.0,1.5,12.4,4.0,0.0,0.0
2018,10,31,6,30,80.0,8.0,1.5,12.7,8.0,64.49,0.0
2018,10,31,6,45,262.0,18.0,1.45,13.05,39.0,253.91,0.0
2018,10,31,7,0,444.0,28.0,1.4,13.4,70.0,434.16,329.68
2018,10,31,7,15,537.5,34.0,1.5,14.2,114.5,539.14,430.88
2018,10,31,7,30,631.0,40.0,1.6,15.0,159.0,647.19,517.95
2018,10,31,7,45,644.5,48.5,1.7,15.85,199.5,688.93,550.98
2018,10,31,8,0,658.0,57.0,1.8,16.7,240.0,728.91,580.51
2018,10,31,8,15,734.0,55.0,1.85,17.45,292.0,813.04,639.54
2018,10,31,8,30,810.0,53.0,1.9,18.2,344.0,885.04,687.06
2018,10,31,8,45,834.5,55.0,1.9,18.9,386.5,921.8,708.38
2018,10,31,9,0,859.0,57.0,1.9,19.6,429.0,955.9,727.58
2018,10,31,9,15,853.0,65.0,1.9,20.2,461.5,964.59,729.66
2018,10,31,9,30,847.0,73.0,1.9,20.8,494.0,969.15,729.3
2018,10,31,9,45,878.5,70.0,1.95,21.35,530.5,993.09,742.68
2018,10,31,10,0,910.0,67.0,2.0,21.9,567.0,1013.26,753.33
2018,10,31,10,15,919.5,68.0,2.0,22.25,592.0,1012.62,750.46
2018,10,31,10,30,929.0,69.0,2.0,22.6,617.0,1007.96,745.38
2018,10,31,10,45,934.5,69.5,2.05,22.95,634.0,994.72,735.56
2018,10,31,11,0,940.0,70.0,2.1,23.3,651.0,977.54,723.4
2018,10,31,11,15,943.0,70.5,2.25,23.55,660.5,954.14,708.63
2018,10,31,11,30,946.0,71.0,2.4,23.8,670.0,927.01,691.31
2018,10,31,11,45,880.5,93.0,2.5,24.0,651.5,862.25,648.12
2018,10,31,12,0,815.0,115.0,2.6,24.2,633.0,806.14,610.46
2018,10,31,12,15,856.5,100.0,2.7,24.35,639.0,785.52,597.08
2018,10,31,12,30,898.0,85.0,2.8,24.5,645.0,752.23,574.47
2018,10,31,12,45,916.0,77.5,2.85,24.65,637.0,712.44,545.57
2018,10,31,13,0,934.0,70.0,2.9,24.8,629.0,668.54,512.25
2018,10,31,13,15,921.5,70.0,2.9,24.8,605.0,610.68,467.61
2018,10,31,13,30,909.0,70.0,2.9,24.8,581.0,551.95,421.08
2018,10,31,13,45,869.5,74.0,2.85,24.85,542.0,483.88,366.1
2018,10,31,14,0,830.0,78.0,2.8,24.9,503.0,418.79,312.14
2018,10,31,14,15,783.0,82.0,2.8,24.75,460.5,352.89,256.98
2018,10,31,14,30,736.0,86.0,2.8,24.6,418.0,291.3,204.65
2018,10,31,14,45,735.5,75.5,2.8,24.45,381.5,232.51,153.35
2018,10,31,15,0,735.0,65.0,2.8,24.3,345.0,173.42,103.72
2018,10,31,15,15,710.0,60.5,2.8,24.3,303.5,116.93,63.14
2018,10,31,15,30,685.0,56.0,2.8,24.3,262.0,63.5,37.92
2018,10,31,15,45,658.5,49.0,2.45,23.35,219.5,44.89,33.21
2018,10,31,16,0,632.0,42.0,2.1,22.4,177.0,38.82,27.96
2018,10,31,16,15,532.0,38.0,1.95,21.35,131.5,34.66,24.16
2018,10,31,16,30,432.0,34.0,1.8,20.3,86.0,28.34,18.18
2018,10,31,16,45,282.5,24.0,1.65,19.25,51.5,19.85,7.38
2018,10,31,17,0,133.0,14.0,1.5,18.2,17.0,11.02,0.0
2018,10,31,17,15,66.5,7.0,1.55,17.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.45,14.5,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.4,14.8,3.0,2.36,0.0
2018,11,1,6,45,3.5,16.0,1.4,15.15,16.0,16.71,0.0
2018,11,1,7,0,0.0,29.0,1.4,15.5,29.0,27.67,15.64
2018,11,1,7,15,5.5,47.0,1.6,16.4,48.0,51.08,36.86
2018,11,1,7,30,11.0,65.0,1.8,17.3,67.0,73.12,56.07
2018,11,1,7,45,44.5,83.0,2.0,18.15,94.5,133.52,107.97
2018,11,1,8,0,78.0,101.0,2.2,19.0,122.0,202.57,165.76
2018,11,1,8,15,53.5,101.5,2.3,19.65,117.0,154.59,125.27
2018,11,1,8,30,29.0,102.0,2.4,20.3,112.0,127.13,101.35
2018,11,1,8,45,163.5,134.0,2.5,20.9,203.0,318.26,259.82
2018,11,1,9,0,298.0,166.0,2.6,21.5,294.0,516.06,413.59
2018,11,1,9,15,294.5,184.5,2.6,22.0,320.0,533.52,423.24
2018,11,1,9,30,291.0,203.0,2.6,22.5,346.0,549.17,432.49
2018,11,1,9,45,235.5,216.0,2.65,23.0,336.5,503.54,395.16
2018,11,1,10,0,180.0,229.0,2.7,23.5,327.0,432.85,339.6
2018,11,1,10,15,188.0,231.5,2.7,24.0,338.0,436.94,341.97
2018,11,1,10,30,196.0,234.0,2.7,24.5,349.0,440.4,343.54
2018,11,1,10,45,356.5,221.0,2.75,24.95,437.0,594.85,460.06
2018,11,1,11,0,517.0,208.0,2.8,25.4,525.0,742.33,565.55
2018,11,1,11,15,563.0,195.0,2.8,25.8,545.0,751.74,570.52
2018,11,1,11,30,609.0,182.0,2.8,26.2,565.0,765.43,579.14
2018,11,1,11,45,662.0,164.5,2.8,26.6,581.5,767.52,579.98
2018,11,1,12,0,715.0,147.0,2.8,27.0,598.0,762.95,576.11
2018,11,1,12,15,715.0,144.5,2.75,27.2,591.5,726.33,549.1
2018,11,1,12,30,715.0,142.0,2.7,27.4,585.0,687.42,520.36
2018,11,1,12,45,754.5,125.5,2.7,27.6,583.0,659.27,499.56
2018,11,1,13,0,794.0,109.0,2.7,27.8,581.0,624.14,473.01
2018,11,1,13,15,833.5,94.0,2.65,27.85,573.5,587.22,444.18
2018,11,1,13,30,873.0,79.0,2.6,27.9,566.0,541.91,408.06
2018,11,1,13,45,814.5,89.0,2.55,27.9,524.5,473.98,354.16
2018,11,1,14,0,756.0,99.0,2.5,27.9,483.0,408.04,300.92
2018,11,1,14,15,718.5,98.0,2.4,27.75,442.5,343.22,247.59
2018,11,1,14,30,681.0,97.0,2.3,27.6,402.0,283.05,197.23
2018,11,1,14,45,722.5,80.0,2.2,27.5,376.5,233.8,152.78
2018,11,1,15,0,764.0,63.0,2.1,27.4,351.0,176.71,103.65
2018,11,1,15,15,696.0,64.5,2.1,27.4,301.5,119.33,64.65
2018,11,1,15,30,628.0,66.0,2.1,27.4,252.0,66.09,39.93
2018,11,1,15,45,622.0,56.5,1.6,26.15,214.0,46.73,34.36
2018,11,1,16,0,616.0,47.0,1.1,24.9,176.0,42.89,31.1
2018,11,1,16,15,525.5,40.5,1.15,24.15,130.5,33.89,23.16
2018,11,1,16,30,435.0,34.0,1.2,23.4,85.0,28.39,17.86
2018,11,1,16,45,281.5,23.5,1.2,22.65,50.5,19.47,5.98
2018,11,1,17,0,128.0,13.0,1.2,21.9,16.0,10.23,0.0
2018,11,1,17,15,64.0,6.5,1.2,21.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,6,15,32.5,3.0,1.2,15.15,3.0,0.0,0.0
2018,11,2,6,30,65.0,6.0,1.2,15.4,6.0,4.72,0.0
2018,11,2,6,45,233.0,17.0,1.15,15.6,34.5,191.92,0.0
2018,11,2,7,0,401.0,28.0,1.1,15.8,63.0,413.1,301.21
2018,11,2,7,15,501.0,34.5,1.25,16.55,106.5,507.94,401.04
2018,11,2,7,30,601.0,41.0,1.4,17.3,150.0,621.41,492.55
2018,11,2,7,45,660.0,46.0,1.55,18.0,197.5,699.35,552.74
2018,11,2,8,0,719.0,51.0,1.7,18.7,245.0,777.72,610.1
2018,11,2,8,15,756.0,54.0,1.75,19.4,290.5,832.12,646.85
2018,11,2,8,30,793.0,57.0,1.8,20.1,336.0,884.85,680.93
2018,11,2,8,45,818.5,59.5,1.85,20.8,378.5,923.36,704.08
2018,11,2,9,0,844.0,62.0,1.9,21.5,421.0,947.27,716.9
2018,11,2,9,15,861.0,64.0,2.0,22.2,458.0,970.36,729.66
2018,11,2,9,30,878.0,66.0,2.1,22.9,495.0,990.04,740.03
2018,11,2,9,45,890.5,68.0,2.15,23.55,526.5,1001.51,744.57
2018,11,2,10,0,903.0,70.0,2.2,24.2,558.0,1009.14,746.76
2018,11,2,10,15,907.5,72.5,2.3,24.6,581.5,1005.46,743.03
2018,11,2,10,30,912.0,75.0,2.4,25.0,605.0,997.86,736.99
2018,11,2,10,45,921.5,74.0,2.45,25.45,623.0,986.79,728.2
2018,11,2,11,0,931.0,73.0,2.5,25.9,641.0,971.75,716.99
2018,11,2,11,15,933.5,73.5,2.6,26.2,650.0,948.11,701.16
2018,11,2,11,30,936.0,74.0,2.7,26.5,659.0,920.82,682.98
2018,11,2,11,45,936.5,74.5,2.75,26.75,660.5,888.26,661.02
2018,11,2,12,0,937.0,75.0,2.8,27.0,662.0,852.38,636.8
2018,11,2,12,15,934.5,75.0,2.9,27.05,655.0,810.46,609.15
2018,11,2,12,30,932.0,75.0,3.0,27.1,648.0,765.8,579.32
2018,11,2,12,45,880.5,88.0,3.05,27.15,619.0,698.8,531.33
2018,11,2,13,0,829.0,101.0,3.1,27.2,590.0,638.3,485.91
2018,11,2,13,15,614.0,154.5,3.15,27.1,509.5,518.63,395.79
2018,11,2,13,30,399.0,208.0,3.2,27.0,429.0,407.77,311.35
2018,11,2,13,45,478.0,175.0,3.25,26.85,426.0,387.83,294.76
2018,11,2,14,0,557.0,142.0,3.3,26.7,423.0,358.55,268.95
2018,11,2,14,15,656.0,110.0,3.3,26.4,418.0,332.3,243.06
2018,11,2,14,30,755.0,78.0,3.3,26.1,413.0,290.34,202.75
2018,11,2,14,45,643.0,90.5,3.3,25.8,357.0,222.49,148.5
2018,11,2,15,0,531.0,103.0,3.3,25.5,301.0,169.41,108.86
2018,11,2,15,15,559.0,84.5,3.3,25.5,269.5,118.97,70.12
2018,11,2,15,30,587.0,66.0,3.3,25.5,238.0,65.36,39.99
2018,11,2,15,45,547.0,59.0,2.7,24.25,197.0,47.85,35.6
2018,11,2,16,0,507.0,52.0,2.1,23.0,156.0,42.53,31.01
2018,11,2,16,15,423.0,44.0,1.95,22.15,115.0,36.04,25.15
2018,11,2,16,30,339.0,36.0,1.8,21.3,74.0,29.64,18.96
2018,11,2,16,45,218.0,24.0,1.7,20.45,44.0,19.77,4.99
2018,11,2,17,0,97.0,12.0,1.6,19.6,14.0,9.44,0.0
2018,11,2,17,15,48.5,6.0,1.6,19.2,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,6,15,34.5,3.5,1.6,13.7,3.0,0.0,0.0
2018,11,3,6,30,69.0,7.0,1.6,14.1,6.0,0.0,0.0
2018,11,3,6,45,253.5,17.0,1.55,14.5,35.0,207.57,0.0
2018,11,3,7,0,438.0,27.0,1.5,14.9,64.0,424.96,304.7
2018,11,3,7,15,549.0,33.0,1.6,15.8,110.0,546.83,431.81
2018,11,3,7,30,660.0,39.0,1.7,16.7,156.0,670.64,530.98
2018,11,3,7,45,699.5,44.0,1.8,17.6,201.0,732.34,578.75
2018,11,3,8,0,739.0,49.0,1.9,18.5,246.0,793.35,623.08
2018,11,3,8,15,788.5,50.5,1.9,19.15,295.0,857.83,666.86
2018,11,3,8,30,838.0,52.0,1.9,19.8,344.0,909.86,699.86
2018,11,3,8,45,860.5,54.0,1.9,20.45,386.0,944.89,720.1
2018,11,3,9,0,883.0,56.0,1.9,21.1,428.0,977.12,737.96
2018,11,3,9,15,893.5,59.0,2.05,21.85,464.0,995.51,747.86
2018,11,3,9,30,904.0,62.0,2.2,22.6,500.0,1010.23,755.36
2018,11,3,9,45,908.5,65.0,2.4,23.3,529.0,1015.05,757.05
2018,11,3,10,0,913.0,68.0,2.6,24.0,558.0,1015.96,756.24
2018,11,3,10,15,932.0,66.5,2.65,24.5,586.0,1021.41,757.62
2018,11,3,10,30,951.0,65.0,2.7,25.0,614.0,1022.67,756.36
2018,11,3,10,45,955.5,65.5,2.8,25.45,630.5,1008.2,745.61
2018,11,3,11,0,960.0,66.0,2.9,25.9,647.0,989.76,732.51
2018,11,3,11,15,961.5,66.5,2.95,26.2,656.0,964.65,715.13
2018,11,3,11,30,963.0,67.0,3.0,26.5,665.0,935.84,695.41
2018,11,3,11,45,962.0,68.0,3.1,26.75,666.0,901.9,672.77
2018,11,3,12,0,961.0,69.0,3.2,27.0,667.0,864.64,647.79
2018,11,3,12,15,947.0,72.5,3.3,27.1,656.5,817.02,615.89
2018,11,3,12,30,933.0,76.0,3.4,27.2,646.0,767.38,582.27
2018,11,3,12,45,848.5,98.5,3.45,27.3,607.5,693.53,528.45
2018,11,3,13,0,764.0,121.0,3.5,27.4,569.0,618.71,472.21
2018,11,3,13,15,756.5,116.5,3.55,27.35,546.0,565.57,431.76
2018,11,3,13,30,749.0,112.0,3.6,27.3,523.0,511.61,389.4
2018,11,3,13,45,796.0,95.5,3.6,27.25,511.5,471.76,355.91
2018,11,3,14,0,843.0,79.0,3.6,27.2,500.0,425.6,315.79
2018,11,3,14,15,762.0,87.0,3.55,27.0,447.0,350.88,254.65
2018,11,3,14,30,681.0,95.0,3.5,26.8,394.0,282.1,198.13
2018,11,3,14,45,647.5,91.0,3.4,26.6,353.5,224.34,149.43
2018,11,3,15,0,614.0,87.0,3.3,26.4,313.0,170.35,105.72
2018,11,3,15,15,547.0,83.0,3.3,26.4,265.5,117.16,68.8
2018,11,3,15,30,480.0,79.0,3.3,26.4,218.0,72.51,46.89
2018,11,3,15,45,461.5,67.0,2.6,25.1,181.5,53.18,40.0
2018,11,3,16,0,443.0,55.0,1.9,23.8,145.0,44.39,32.47
2018,11,3,16,15,372.5,45.5,1.8,22.85,107.0,36.97,25.82
2018,11,3,16,30,302.0,36.0,1.7,21.9,69.0,29.52,18.69
2018,11,3,16,45,187.0,23.0,1.6,20.9,40.0,17.57,2.38
2018,11,3,17,0,72.0,10.0,1.5,19.9,11.0,7.87,0.0
2018,11,3,17,15,36.0,5.0,1.55,19.55,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,1.1,15.15,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,11,4,6,45,88.0,17.5,1.05,15.45,22.5,81.15,0.0
2018,11,4,7,0,140.0,30.0,1.0,15.6,41.0,201.54,140.31
2018,11,4,7,15,198.0,44.5,1.0,16.25,72.5,274.02,219.71
2018,11,4,7,30,256.0,59.0,1.0,16.9,104.0,347.24,282.76
2018,11,4,7,45,384.0,66.5,1.05,17.55,156.0,476.67,386.32
2018,11,4,8,0,512.0,74.0,1.1,18.2,208.0,621.01,494.57
2018,11,4,8,15,591.5,75.5,1.1,18.75,258.0,710.23,557.04
2018,11,4,8,30,671.0,77.0,1.1,19.3,308.0,799.24,616.89
2018,11,4,8,45,750.0,73.0,1.1,19.9,361.5,872.83,663.53
2018,11,4,9,0,829.0,69.0,1.1,20.5,415.0,952.9,712.8
2018,11,4,9,15,744.0,93.5,1.15,21.35,425.0,909.47,680.1
2018,11,4,9,30,659.0,118.0,1.2,22.2,435.0,853.77,640.73
2018,11,4,9,45,567.5,151.0,1.3,23.05,436.5,785.22,593.04
2018,11,4,10,0,476.0,184.0,1.4,23.9,438.0,725.62,549.79
2018,11,4,10,15,551.5,169.5,1.5,24.3,476.0,774.85,584.6
2018,11,4,10,30,627.0,155.0,1.6,24.7,514.0,831.24,621.59
2018,11,4,10,45,759.0,123.5,1.7,25.15,571.0,907.02,670.67
2018,11,4,11,0,891.0,92.0,1.8,25.6,628.0,956.05,701.27
2018,11,4,11,15,895.0,93.0,1.95,25.75,638.0,935.03,687.91
2018,11,4,11,30,899.0,94.0,2.1,25.9,648.0,910.4,672.81
2018,11,4,11,45,928.5,85.5,2.25,26.0,658.5,893.26,662.72
2018,11,4,12,0,958.0,77.0,2.4,26.1,669.0,870.97,649.02
2018,11,4,12,15,954.0,78.0,2.55,26.1,662.0,828.21,621.56
2018,11,4,12,30,950.0,79.0,2.7,26.1,655.0,782.74,591.94
2018,11,4,12,45,943.0,78.5,2.85,26.05,639.0,731.13,556.23
2018,11,4,13,0,936.0,78.0,3.0,26.0,623.0,677.6,516.98
2018,11,4,13,15,928.0,77.5,3.1,25.85,600.5,621.8,474.75
2018,11,4,13,30,920.0,77.0,3.2,25.7,578.0,564.66,430.02
2018,11,4,13,45,898.5,76.5,3.3,25.55,544.5,500.13,378.28
2018,11,4,14,0,877.0,76.0,3.4,25.4,511.0,436.31,325.42
2018,11,4,14,15,869.5,72.5,3.5,25.1,477.5,375.33,273.11
2018,11,4,14,30,862.0,69.0,3.6,24.8,444.0,313.6,218.97
2018,11,4,14,45,838.5,65.5,3.65,24.45,402.0,248.35,162.56
2018,11,4,15,0,815.0,62.0,3.7,24.1,360.0,185.41,110.27
2018,11,4,15,15,779.0,59.5,3.7,24.1,314.5,124.66,66.59
2018,11,4,15,30,743.0,57.0,3.7,24.1,269.0,68.28,39.82
2018,11,4,15,45,687.5,52.0,3.35,22.9,221.0,47.68,35.64
2018,11,4,16,0,632.0,47.0,3.0,21.7,173.0,43.08,31.61
2018,11,4,16,15,536.5,40.5,2.75,20.7,127.0,34.02,23.51
2018,11,4,16,30,441.0,34.0,2.5,19.7,81.0,28.53,17.92
2018,11,4,16,45,272.5,22.5,2.3,18.65,46.5,18.72,1.1
2018,11,4,17,0,104.0,11.0,2.1,17.6,12.0,8.65,0.0
2018,11,4,17,15,52.0,5.5,2.1,17.15,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.8,12.15,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.9,12.5,3.0,0.0,0.0
2018,11,5,6,45,192.5,15.0,1.95,12.8,28.5,159.15,0.0
2018,11,5,7,0,356.0,26.0,2.0,13.1,54.0,367.96,250.8
2018,11,5,7,15,463.0,33.0,2.1,13.7,95.5,484.5,388.11
2018,11,5,7,30,570.0,40.0,2.2,14.3,137.0,591.92,479.01
2018,11,5,7,45,632.0,43.5,2.3,14.9,182.0,669.72,541.64
2018,11,5,8,0,694.0,47.0,2.4,15.5,227.0,747.77,601.0
2018,11,5,8,15,733.5,50.5,2.45,16.3,272.0,804.41,640.97
2018,11,5,8,30,773.0,54.0,2.5,17.1,317.0,859.69,678.18
2018,11,5,8,45,800.0,55.5,2.5,17.85,358.0,886.32,693.46
2018,11,5,9,0,827.0,57.0,2.5,18.6,399.0,921.51,714.38
2018,11,5,9,15,844.0,59.5,2.65,19.4,435.5,945.27,728.04
2018,11,5,9,30,861.0,62.0,2.8,20.2,472.0,965.68,739.33
2018,11,5,9,45,873.0,63.5,3.0,21.0,502.5,976.07,744.16
2018,11,5,10,0,885.0,65.0,3.2,21.8,533.0,982.74,746.56
2018,11,5,10,15,894.0,66.5,3.2,22.2,557.5,982.58,744.03
2018,11,5,10,30,903.0,68.0,3.2,22.6,582.0,978.51,739.1
2018,11,5,10,45,909.5,68.0,3.25,23.0,598.5,966.18,729.18
2018,11,5,11,0,916.0,68.0,3.3,23.4,615.0,950.02,716.9
2018,11,5,11,15,919.5,68.5,3.3,23.65,624.5,927.92,700.83
2018,11,5,11,30,923.0,69.0,3.3,23.9,634.0,902.17,682.43
2018,11,5,11,45,923.5,69.5,3.35,24.15,635.5,870.31,660.25
2018,11,5,12,0,924.0,70.0,3.4,24.4,637.0,835.2,635.82
2018,11,5,12,15,920.0,70.0,3.4,24.5,629.5,792.95,606.43
2018,11,5,12,30,916.0,70.0,3.4,24.6,622.0,748.14,575.1
2018,11,5,12,45,909.0,71.0,3.4,24.7,607.5,700.01,539.97
2018,11,5,13,0,902.0,72.0,3.4,24.8,593.0,649.98,501.47
2018,11,5,13,15,894.5,71.0,3.4,24.75,571.5,595.95,459.36
2018,11,5,13,30,887.0,70.0,3.4,24.7,550.0,540.63,415.02
2018,11,5,13,45,875.5,68.5,3.35,24.65,521.0,481.91,366.67
2018,11,5,14,0,864.0,67.0,3.3,24.6,492.0,422.87,316.62
2018,11,5,14,15,848.0,65.0,3.25,24.4,457.0,361.72,263.87
2018,11,5,14,30,832.0,63.0,3.2,24.2,422.0,301.31,210.75
2018,11,5,14,45,808.5,60.5,3.15,24.05,382.0,237.73,155.51
2018,11,5,15,0,785.0,58.0,3.1,23.9,342.0,177.73,105.43
2018,11,5,15,15,749.5,55.0,3.1,23.9,297.5,118.68,62.79
2018,11,5,15,30,714.0,52.0,3.1,23.9,253.0,63.92,36.34
2018,11,5,15,45,660.5,47.5,2.65,22.9,207.5,43.68,32.18
2018,11,5,16,0,607.0,43.0,2.2,21.9,162.0,39.46,28.45
2018,11,5,16,15,516.0,37.0,2.05,20.9,118.5,33.77,23.23
2018,11,5,16,30,425.0,31.0,1.9,19.9,75.0,25.97,15.66
2018,11,5,16,45,263.0,20.5,1.75,18.95,43.0,17.01,0.0
2018,11,5,17,0,101.0,10.0,1.6,18.0,11.0,7.87,0.0
2018,11,5,17,15,50.5,5.0,1.65,17.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,6,15,14.5,2.0,0.9,13.75,1.5,0.0,0.0
2018,11,6,6,30,29.0,4.0,0.9,13.9,3.0,0.0,0.0
2018,11,6,6,45,198.0,15.5,0.9,14.0,28.5,163.67,0.0
2018,11,6,7,0,367.0,27.0,0.9,14.1,54.0,374.48,239.79
2018,11,6,7,15,480.0,34.0,0.9,14.75,97.0,500.11,391.81
2018,11,6,7,30,593.0,41.0,0.9,15.4,140.0,612.48,483.32
2018,11,6,7,45,657.5,46.0,0.9,16.05,187.5,695.51,546.47
2018,11,6,8,0,722.0,51.0,0.9,16.7,235.0,778.89,605.84
2018,11,6,8,15,763.0,54.0,0.95,17.45,281.5,837.15,644.93
2018,11,6,8,30,804.0,57.0,1.0,18.2,328.0,893.78,681.22
2018,11,6,8,45,831.5,59.0,1.05,18.95,370.5,933.58,704.85
2018,11,6,9,0,859.0,61.0,1.1,19.7,413.0,958.9,718.42
2018,11,6,9,15,878.0,63.0,1.1,20.35,451.0,983.98,731.06
2018,11,6,9,30,897.0,65.0,1.1,21.0,489.0,1005.65,741.27
2018,11,6,9,45,911.0,66.5,1.15,21.65,521.0,1017.88,746.39
2018,11,6,10,0,925.0,68.0,1.2,22.3,553.0,1026.24,749.24
2018,11,6,10,15,934.0,68.5,1.25,22.75,577.5,1024.28,746.29
2018,11,6,10,30,943.0,69.0,1.3,23.2,602.0,1018.31,741.1
2018,11,6,10,45,948.0,70.5,1.35,23.65,619.5,1005.71,731.91
2018,11,6,11,0,953.0,72.0,1.4,24.1,637.0,989.12,720.39
2018,11,6,11,15,955.5,72.5,1.4,24.4,646.0,965.08,703.9
2018,11,6,11,30,958.0,73.0,1.4,24.7,655.0,937.32,685.22
2018,11,6,11,45,957.5,72.5,1.45,25.0,655.5,902.23,662.54
2018,11,6,12,0,957.0,72.0,1.5,25.3,656.0,863.88,637.67
2018,11,6,12,15,953.5,72.5,1.6,25.4,649.0,821.25,610.79
2018,11,6,12,30,950.0,73.0,1.7,25.5,642.0,775.9,581.63
2018,11,6,12,45,944.0,73.0,1.75,25.65,626.5,725.79,547.01
2018,11,6,13,0,938.0,73.0,1.8,25.8,611.0,673.63,508.79
2018,11,6,13,15,929.5,71.5,1.9,25.75,588.0,616.69,466.64
2018,11,6,13,30,921.0,70.0,2.0,25.7,565.0,558.51,421.98
2018,11,6,13,45,908.5,69.0,2.1,25.65,535.0,497.97,373.84
2018,11,6,14,0,896.0,68.0,2.2,25.6,505.0,437.13,323.67
2018,11,6,14,15,878.0,66.5,2.2,25.4,469.0,373.87,270.13
2018,11,6,14,30,860.0,65.0,2.2,25.2,433.0,311.52,216.17
2018,11,6,14,45,834.5,63.0,2.25,25.05,391.5,246.3,160.26
2018,11,6,15,0,809.0,61.0,2.3,24.9,350.0,184.76,109.41
2018,11,6,15,15,773.0,57.5,2.3,24.9,304.5,123.68,65.5
2018,11,6,15,30,737.0,54.0,2.3,24.9,259.0,66.99,37.94
2018,11,6,15,45,679.0,49.5,1.9,23.45,211.5,45.53,33.68
2018,11,6,16,0,621.0,45.0,1.5,22.0,164.0,41.3,30.0
2018,11,6,16,15,523.0,38.5,1.5,21.1,119.5,32.36,21.97
2018,11,6,16,30,425.0,32.0,1.5,20.2,75.0,26.84,16.18
2018,11,6,16,45,260.5,21.0,1.5,19.25,43.0,17.48,0.0
2018,11,6,17,0,96.0,10.0,1.5,18.3,11.0,7.87,0.0
2018,11,6,17,15,48.0,5.0,1.5,17.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,6,15,15.0,2.0,0.75,14.9,1.5,0.0,0.0
2018,11,7,6,30,30.0,4.0,0.7,15.0,3.0,0.0,0.0
2018,11,7,6,45,200.0,15.0,0.7,15.1,27.5,164.72,0.0
2018,11,7,7,0,370.0,26.0,0.7,15.2,52.0,373.48,222.2
2018,11,7,7,15,481.0,32.5,0.7,15.65,94.0,486.55,377.82
2018,11,7,7,30,592.0,39.0,0.7,16.1,136.0,609.15,477.23
2018,11,7,7,45,655.5,43.5,0.7,16.55,182.5,690.2,538.89
2018,11,7,8,0,719.0,48.0,0.7,17.0,229.0,771.65,597.05
2018,11,7,8,15,759.0,51.0,0.7,17.6,274.5,828.62,634.69
2018,11,7,8,30,799.0,54.0,0.7,18.2,320.0,884.06,669.49
2018,11,7,8,45,825.5,57.0,0.75,18.85,362.5,912.88,686.07
2018,11,7,9,0,852.0,60.0,0.8,19.5,405.0,949.9,707.82
2018,11,7,9,15,870.0,61.5,0.95,20.15,442.0,973.21,722.09
2018,11,7,9,30,888.0,63.0,1.1,20.8,479.0,993.17,734.18
2018,11,7,9,45,900.5,65.0,1.3,21.4,510.5,1004.66,741.74
2018,11,7,10,0,913.0,67.0,1.5,22.0,542.0,1012.3,746.76
2018,11,7,10,15,922.0,68.0,1.65,22.4,566.5,1011.16,745.87
2018,11,7,10,30,931.0,69.0,1.8,22.8,591.0,1006.05,742.53
2018,11,7,10,45,936.5,69.5,1.9,23.2,608.0,992.91,733.38
2018,11,7,11,0,942.0,70.0,2.0,23.6,625.0,975.86,721.84
2018,11,7,11,15,944.0,71.0,2.1,23.85,634.0,952.36,706.54
2018,11,7,11,30,946.0,72.0,2.2,24.1,643.0,925.19,688.84
2018,11,7,11,45,945.5,72.5,2.25,24.35,644.0,891.75,666.44
2018,11,7,12,0,945.0,73.0,2.3,24.6,645.0,855.06,641.82
2018,11,7,12,15,943.0,72.5,2.4,24.65,638.0,812.99,614.25
