Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,30,941.0,72.0,2.5,24.7,631.0,768.16,584.43
2018,11,7,12,45,936.0,71.0,2.55,24.7,616.0,718.17,549.24
2018,11,7,13,0,931.0,70.0,2.6,24.7,601.0,666.11,510.41
2018,11,7,13,15,922.5,69.5,2.65,24.65,578.5,610.7,468.03
2018,11,7,13,30,914.0,69.0,2.7,24.6,556.0,554.03,423.31
2018,11,7,13,45,902.0,67.0,2.75,24.5,526.0,493.23,374.09
2018,11,7,14,0,890.0,65.0,2.8,24.4,496.0,432.15,322.97
2018,11,7,14,15,874.0,63.0,2.8,24.25,460.5,369.63,269.27
2018,11,7,14,30,858.0,61.0,2.8,24.1,425.0,307.82,215.05
2018,11,7,14,45,834.5,58.5,2.85,23.95,384.0,244.83,160.25
2018,11,7,15,0,811.0,56.0,2.9,23.8,343.0,181.41,107.33
2018,11,7,15,15,775.5,53.0,2.9,23.8,298.5,120.84,63.35
2018,11,7,15,30,740.0,50.0,2.9,23.8,254.0,64.54,35.68
2018,11,7,15,45,685.0,46.0,2.45,22.55,207.5,42.68,31.35
2018,11,7,16,0,630.0,42.0,2.0,21.3,161.0,38.8,27.91
2018,11,7,16,15,537.5,35.5,1.9,20.3,116.5,32.61,22.22
2018,11,7,16,30,445.0,29.0,1.8,19.3,72.0,26.58,15.85
2018,11,7,16,45,276.5,19.0,1.7,18.35,41.0,15.81,0.0
2018,11,7,17,0,108.0,9.0,1.6,17.4,10.0,7.08,0.0
2018,11,7,17,15,54.0,4.5,1.65,17.0,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.85,10.75,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.8,10.9,2.0,0.0,0.0
2018,11,8,6,45,136.0,16.0,1.75,11.1,24.0,116.52,0.0
2018,11,8,7,0,257.0,29.0,1.7,11.3,46.0,279.12,155.95
2018,11,8,7,15,375.0,40.0,1.85,12.15,88.0,415.91,333.35
2018,11,8,7,30,493.0,51.0,2.0,13.0,130.0,545.67,443.85
2018,11,8,7,45,565.0,59.0,2.1,13.85,177.5,636.2,516.75
2018,11,8,8,0,637.0,67.0,2.2,14.7,225.0,727.86,586.59
2018,11,8,8,15,684.5,72.0,2.3,15.3,271.5,793.08,634.14
2018,11,8,8,30,732.0,77.0,2.4,15.9,318.0,857.05,678.88
2018,11,8,8,45,765.0,81.5,2.5,16.55,362.0,904.39,710.1
2018,11,8,9,0,798.0,86.0,2.6,17.2,406.0,940.7,732.85
2018,11,8,9,15,835.0,85.0,2.6,17.7,447.5,980.59,757.13
2018,11,8,9,30,872.0,84.0,2.6,18.2,489.0,1016.69,778.3
2018,11,8,9,45,906.5,80.0,2.6,18.7,525.5,1042.4,792.21
2018,11,8,10,0,941.0,76.0,2.6,19.2,562.0,1051.66,795.17
2018,11,8,10,15,949.5,77.5,2.55,19.55,587.0,1050.17,791.19
2018,11,8,10,30,958.0,79.0,2.5,19.9,612.0,1044.59,784.79
2018,11,8,10,45,962.5,80.0,2.5,20.3,629.5,1030.42,773.36
2018,11,8,11,0,967.0,81.0,2.5,20.7,647.0,1012.25,759.57
2018,11,8,11,15,969.0,82.0,2.5,20.95,656.0,987.87,742.28
2018,11,8,11,30,971.0,83.0,2.5,21.2,665.0,959.72,722.64
2018,11,8,11,45,970.0,83.5,2.5,21.5,666.0,924.82,698.4
2018,11,8,12,0,969.0,84.0,2.5,21.8,667.0,886.61,671.97
2018,11,8,12,15,966.5,84.0,2.5,21.9,660.0,843.56,642.66
2018,11,8,12,30,964.0,84.0,2.5,22.0,653.0,797.69,611.23
2018,11,8,12,45,959.0,83.0,2.5,22.15,637.5,746.44,574.1
2018,11,8,13,0,954.0,82.0,2.5,22.3,622.0,693.06,533.68
2018,11,8,13,15,944.5,81.0,2.5,22.3,598.5,635.17,489.15
2018,11,8,13,30,935.0,80.0,2.5,22.3,575.0,576.08,442.35
2018,11,8,13,45,919.0,78.5,2.55,22.3,543.0,512.54,390.88
2018,11,8,14,0,903.0,77.0,2.6,22.3,511.0,449.85,338.35
2018,11,8,14,15,881.5,75.0,2.6,22.15,473.0,383.55,281.7
2018,11,8,14,30,860.0,73.0,2.6,22.0,435.0,318.65,225.07
2018,11,8,14,45,830.5,70.5,2.6,21.85,392.0,253.22,168.3
2018,11,8,15,0,801.0,68.0,2.6,21.7,349.0,190.79,116.17
2018,11,8,15,15,761.5,64.0,2.6,21.7,302.5,129.42,71.32
2018,11,8,15,30,722.0,60.0,2.6,21.7,256.0,72.94,42.83
2018,11,8,15,45,658.5,54.5,2.1,20.5,208.0,45.7,34.24
2018,11,8,16,0,595.0,49.0,1.6,19.3,160.0,41.07,30.11
2018,11,8,16,15,488.5,41.5,1.55,18.35,115.0,34.65,24.13
2018,11,8,16,30,382.0,34.0,1.5,17.4,70.0,28.46,17.29
2018,11,8,16,45,227.5,21.5,1.45,16.45,39.5,17.95,0.0
2018,11,8,17,0,73.0,9.0,1.4,15.5,9.0,7.08,0.0
2018,11,8,17,15,36.5,4.5,1.45,15.2,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,9,6,15,9.0,1.5,1.95,10.25,1.0,0.0,0.0
2018,11,9,6,30,18.0,3.0,1.9,10.5,2.0,0.0,0.0
2018,11,9,6,45,162.0,15.0,1.85,10.8,24.5,135.53,0.0
2018,11,9,7,0,306.0,27.0,1.8,11.1,47.0,315.55,154.57
2018,11,9,7,15,431.0,36.0,1.85,12.05,89.5,459.92,365.2
2018,11,9,7,30,556.0,45.0,1.9,13.0,132.0,594.43,479.5
2018,11,9,7,45,627.5,51.0,1.95,13.95,180.0,682.66,549.71
2018,11,9,8,0,699.0,57.0,2.0,14.9,228.0,762.58,609.61
2018,11,9,8,15,743.5,62.0,1.9,15.55,275.5,826.89,654.17
2018,11,9,8,30,788.0,67.0,1.8,16.2,323.0,889.53,694.96
2018,11,9,8,45,818.5,69.5,1.65,16.85,366.5,933.21,719.9
2018,11,9,9,0,849.0,72.0,1.5,17.5,410.0,973.91,741.61
2018,11,9,9,15,869.0,75.5,1.3,18.25,449.0,1002.16,752.84
2018,11,9,9,30,889.0,79.0,1.1,19.0,488.0,1026.77,760.95
2018,11,9,9,45,902.5,81.0,0.9,19.7,520.0,1039.05,760.65
2018,11,9,10,0,916.0,83.0,0.7,20.4,552.0,1047.31,757.59
2018,11,9,10,15,926.0,84.5,0.75,20.95,577.5,1035.3,748.37
2018,11,9,10,30,936.0,86.0,0.8,21.5,603.0,1031.37,744.65
2018,11,9,10,45,943.0,86.0,0.8,22.05,620.5,1018.64,734.36
2018,11,9,11,0,950.0,86.0,0.8,22.6,638.0,1001.95,721.93
2018,11,9,11,15,953.5,87.0,0.95,22.9,648.0,979.3,709.72
2018,11,9,11,30,957.0,88.0,1.1,23.2,658.0,952.87,694.87
2018,11,9,11,45,958.0,88.0,1.3,23.45,659.5,919.5,676.11
2018,11,9,12,0,959.0,88.0,1.5,23.7,661.0,882.76,654.53
2018,11,9,12,15,955.5,88.0,1.55,23.75,653.5,839.33,626.67
2018,11,9,12,30,952.0,88.0,1.6,23.8,646.0,793.19,596.68
2018,11,9,12,45,945.0,87.5,1.65,23.8,630.0,741.66,561.0
2018,11,9,13,0,938.0,87.0,1.7,23.8,614.0,688.19,522.23
2018,11,9,13,15,928.5,86.0,1.7,23.75,591.0,631.09,479.37
2018,11,9,13,30,919.0,85.0,1.7,23.7,568.0,575.62,436.22
2018,11,9,13,45,905.5,83.5,1.75,23.65,537.5,513.15,386.74
2018,11,9,14,0,892.0,82.0,1.8,23.6,507.0,450.55,335.38
2018,11,9,14,15,870.5,79.5,1.8,23.35,469.0,384.39,279.93
2018,11,9,14,30,849.0,77.0,1.8,23.1,431.0,319.67,224.38
2018,11,9,14,45,818.0,74.5,1.8,22.9,388.0,254.55,168.67
2018,11,9,15,0,787.0,72.0,1.8,22.7,345.0,192.64,117.54
2018,11,9,15,15,746.5,67.0,1.8,22.7,298.5,131.21,72.86
2018,11,9,15,30,706.0,62.0,1.8,22.7,252.0,70.88,40.77
2018,11,9,15,45,639.0,56.5,1.45,21.2,204.0,47.08,35.31
2018,11,9,16,0,572.0,51.0,1.1,19.7,156.0,42.52,31.29
2018,11,9,16,15,460.5,42.5,1.15,18.85,111.0,35.35,24.63
2018,11,9,16,30,349.0,34.0,1.2,18.0,66.0,28.38,16.91
2018,11,9,16,45,198.0,20.5,1.25,17.2,36.5,17.06,0.0
2018,11,9,17,0,47.0,7.0,1.3,16.4,7.0,5.51,0.0
2018,11,9,17,15,23.5,3.5,1.35,16.15,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,6,45,80.5,12.5,0.95,12.05,17.5,71.27,0.0
2018,11,10,7,0,161.0,25.0,0.9,12.1,35.0,200.44,78.71
2018,11,10,7,15,269.5,39.5,0.85,12.5,73.5,330.22,261.57
2018,11,10,7,30,378.0,54.0,0.8,12.9,112.0,448.75,363.43
2018,11,10,7,45,435.5,65.0,0.75,13.3,153.5,523.43,423.76
2018,11,10,8,0,493.0,76.0,0.7,13.7,195.0,602.09,483.67
2018,11,10,8,15,548.0,85.0,0.65,14.2,241.5,676.76,536.98
2018,11,10,8,30,603.0,94.0,0.6,14.7,288.0,750.86,587.03
2018,11,10,8,45,642.5,99.5,0.55,15.25,331.0,804.73,620.58
2018,11,10,9,0,682.0,105.0,0.5,15.8,374.0,856.34,651.44
2018,11,10,9,15,704.5,110.0,0.6,16.5,410.5,887.71,670.49
2018,11,10,9,30,727.0,115.0,0.7,17.2,447.0,915.92,687.51
2018,11,10,9,45,743.0,119.0,0.85,17.9,478.0,933.03,698.11
2018,11,10,10,0,759.0,123.0,1.0,18.6,509.0,946.58,706.46
2018,11,10,10,15,771.0,125.5,1.05,18.95,533.5,950.69,707.79
2018,11,10,10,30,783.0,128.0,1.1,19.3,558.0,951.06,706.95
2018,11,10,10,45,790.0,130.0,1.2,19.65,575.0,942.25,701.15
2018,11,10,11,0,797.0,132.0,1.3,20.0,592.0,929.79,693.1
2018,11,10,11,15,801.0,133.0,1.35,20.2,601.0,909.82,679.83
2018,11,10,11,30,805.0,134.0,1.4,20.4,610.0,886.44,664.42
2018,11,10,11,45,805.0,134.0,1.4,20.65,611.0,855.25,643.04
2018,11,10,12,0,805.0,134.0,1.4,20.9,612.0,821.13,619.77
2018,11,10,12,15,789.5,137.5,1.5,20.9,602.0,775.97,590.08
2018,11,10,12,30,774.0,141.0,1.6,20.9,592.0,729.31,557.66
2018,11,10,12,45,749.5,145.0,1.65,20.95,573.0,675.81,518.94
2018,11,10,13,0,725.0,149.0,1.7,21.0,554.0,622.2,479.25
2018,11,10,13,15,713.0,146.0,1.75,20.9,531.5,569.8,439.8
2018,11,10,13,30,701.0,143.0,1.8,20.8,509.0,517.04,398.83
2018,11,10,13,45,684.5,139.0,1.9,20.7,480.0,461.23,354.44
2018,11,10,14,0,668.0,135.0,2.0,20.6,451.0,406.12,309.16
2018,11,10,14,15,643.5,129.5,2.0,20.3,415.5,347.96,260.45
2018,11,10,14,30,619.0,124.0,2.0,20.0,380.0,292.06,212.69
2018,11,10,14,45,585.0,117.0,2.0,19.7,340.0,235.34,164.63
2018,11,10,15,0,551.0,110.0,2.0,19.4,300.0,178.67,118.1
2018,11,10,15,15,507.0,100.5,2.0,19.4,257.0,127.31,80.11
2018,11,10,15,30,463.0,91.0,2.0,19.4,214.0,81.52,54.18
2018,11,10,15,45,401.5,78.5,1.75,17.9,170.5,58.29,45.59
2018,11,10,16,0,340.0,66.0,1.5,16.4,127.0,49.2,37.52
2018,11,10,16,15,241.5,50.0,1.5,15.65,87.0,37.35,26.64
2018,11,10,16,30,143.0,34.0,1.5,14.9,47.0,25.45,14.52
2018,11,10,16,45,77.0,19.0,1.5,14.15,25.5,14.95,0.0
2018,11,10,17,0,11.0,4.0,1.5,13.4,4.0,3.15,0.0
2018,11,10,17,15,5.5,2.0,1.5,13.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,73.5,11.5,1.7,9.9,16.0,65.11,0.0
2018,11,11,7,0,147.0,23.0,1.7,10.0,32.0,184.0,51.5
2018,11,11,7,15,253.5,38.5,1.65,10.75,70.0,315.83,251.83
2018,11,11,7,30,360.0,54.0,1.6,11.5,108.0,433.46,356.32
2018,11,11,7,45,435.0,65.5,1.6,12.25,153.0,522.95,430.12
2018,11,11,8,0,510.0,77.0,1.6,13.0,198.0,617.97,504.19
2018,11,11,8,15,562.5,85.5,1.65,13.7,243.5,690.35,557.99
2018,11,11,8,30,615.0,94.0,1.7,14.4,289.0,761.82,608.82
2018,11,11,8,45,653.0,99.0,1.8,15.1,331.5,813.9,644.24
2018,11,11,9,0,691.0,104.0,1.9,15.8,374.0,863.55,677.06
2018,11,11,9,15,711.5,110.5,1.8,16.45,411.0,894.73,694.14
2018,11,11,9,30,732.0,117.0,1.7,17.1,448.0,922.72,708.66
2018,11,11,9,45,744.0,122.0,1.65,17.75,478.5,937.03,714.24
2018,11,11,10,0,756.0,127.0,1.6,18.4,509.0,947.76,717.56
2018,11,11,10,15,770.0,129.5,1.5,18.8,534.0,953.91,717.85
2018,11,11,10,30,784.0,132.0,1.4,19.2,559.0,956.25,715.74
2018,11,11,10,45,793.5,133.0,1.35,19.6,576.5,948.68,708.04
2018,11,11,11,0,803.0,134.0,1.3,20.0,594.0,937.34,698.2
2018,11,11,11,15,807.5,135.0,1.3,20.3,603.5,917.71,684.15
2018,11,11,11,30,812.0,136.0,1.3,20.6,613.0,894.59,668.04
2018,11,11,11,45,813.0,136.0,1.3,20.85,614.5,864.05,647.22
2018,11,11,12,0,814.0,136.0,1.3,21.1,616.0,830.47,624.46
2018,11,11,12,15,820.0,132.0,1.3,21.2,611.0,793.65,599.75
2018,11,11,12,30,826.0,128.0,1.3,21.3,606.0,753.81,571.53
2018,11,11,12,45,831.0,123.0,1.3,21.45,594.0,709.36,539.4
2018,11,11,13,0,836.0,118.0,1.3,21.6,582.0,659.85,502.96
2018,11,11,13,15,825.5,116.0,1.25,21.6,559.0,606.74,462.61
2018,11,11,13,30,815.0,114.0,1.2,21.6,536.0,550.42,418.86
2018,11,11,13,45,799.5,111.0,1.15,21.55,506.0,490.31,371.15
2018,11,11,14,0,784.0,108.0,1.1,21.5,476.0,430.54,322.27
2018,11,11,14,15,762.5,104.0,1.05,21.35,440.0,368.43,270.48
2018,11,11,14,30,741.0,100.0,1.0,21.2,404.0,307.97,218.96
2018,11,11,14,45,710.5,94.5,0.95,21.0,362.5,246.15,166.61
2018,11,11,15,0,680.0,89.0,0.9,20.8,321.0,187.69,118.59
2018,11,11,15,15,635.5,83.0,0.9,20.8,276.5,131.05,77.25
2018,11,11,15,30,591.0,77.0,0.9,20.8,232.0,80.07,49.92
2018,11,11,15,45,526.5,67.5,0.75,19.6,186.0,54.79,42.21
2018,11,11,16,0,462.0,58.0,0.6,18.4,140.0,47.49,35.72
2018,11,11,16,15,362.5,45.5,0.6,17.95,98.0,37.42,26.4
2018,11,11,16,30,263.0,33.0,0.6,17.5,56.0,27.31,15.46
2018,11,11,16,45,148.0,19.0,0.6,17.05,30.5,14.95,0.0
2018,11,11,17,0,33.0,5.0,0.6,16.6,5.0,3.93,0.0
2018,11,11,17,15,16.5,2.5,0.55,16.45,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,12,6,45,78.0,11.0,2.45,10.1,15.5,68.1,0.0
2018,11,12,7,0,156.0,22.0,2.4,10.3,31.0,188.0,24.46
2018,11,12,7,15,270.0,36.5,2.5,11.25,69.0,326.75,259.03
2018,11,12,7,30,384.0,51.0,2.6,12.2,107.0,447.2,368.06
2018,11,12,7,45,464.5,61.0,2.7,13.15,152.5,544.83,449.37
2018,11,12,8,0,545.0,71.0,2.8,14.1,198.0,644.26,527.92
2018,11,12,8,15,599.0,77.5,2.75,14.8,243.5,716.09,581.59
2018,11,12,8,30,653.0,84.0,2.7,15.5,289.0,786.97,632.04
2018,11,12,8,45,693.0,88.0,2.7,16.25,332.0,839.73,667.39
2018,11,12,9,0,733.0,92.0,2.7,17.0,375.0,890.19,699.94
2018,11,12,9,15,763.5,94.5,2.7,17.75,414.0,926.54,721.65
2018,11,12,9,30,794.0,97.0,2.7,18.5,453.0,959.7,740.78
2018,11,12,9,45,819.0,97.0,2.7,19.3,486.5,972.96,745.83
2018,11,12,10,0,844.0,97.0,2.7,20.1,520.0,990.95,754.31
2018,11,12,10,15,855.0,99.0,2.65,20.55,544.5,993.33,752.74
2018,11,12,10,30,866.0,101.0,2.6,21.0,569.0,991.74,748.82
2018,11,12,10,45,873.0,101.0,2.55,21.5,585.5,980.0,738.18
2018,11,12,11,0,880.0,101.0,2.5,22.0,602.0,964.4,725.26
2018,11,12,11,15,884.0,101.0,2.4,22.2,611.0,942.25,708.54
2018,11,12,11,30,888.0,101.0,2.3,22.4,620.0,916.49,689.61
2018,11,12,11,45,889.5,101.0,2.2,22.55,621.5,885.08,667.17
2018,11,12,12,0,891.0,101.0,2.1,22.7,623.0,850.43,642.64
2018,11,12,12,15,891.0,99.5,2.0,22.75,616.5,809.89,614.37
2018,11,12,12,30,891.0,98.0,1.9,22.8,610.0,766.57,584.04
2018,11,12,12,45,888.5,96.0,1.8,22.8,596.0,718.43,548.33
2018,11,12,13,0,886.0,94.0,1.7,22.8,582.0,668.11,510.36
2018,11,12,13,15,877.0,92.0,1.6,22.75,559.5,612.09,467.44
2018,11,12,13,30,868.0,90.0,1.5,22.7,537.0,555.01,422.61
2018,11,12,13,45,852.5,88.0,1.4,22.65,506.5,494.11,373.68
2018,11,12,14,0,837.0,86.0,1.3,22.6,476.0,433.41,323.49
2018,11,12,14,15,818.0,82.5,1.2,22.4,440.0,370.61,270.62
2018,11,12,14,30,799.0,79.0,1.1,22.2,404.0,309.05,217.69
2018,11,12,14,45,771.5,75.5,1.0,22.0,363.5,247.08,164.63
2018,11,12,15,0,744.0,72.0,0.9,21.8,323.0,187.94,115.65
2018,11,12,15,15,702.0,67.0,0.9,21.8,278.0,125.85,69.97
2018,11,12,15,30,660.0,62.0,0.9,21.8,233.0,71.77,41.2
2018,11,12,15,45,597.0,55.5,0.75,20.45,187.5,45.97,34.42
2018,11,12,16,0,534.0,49.0,0.6,19.1,142.0,40.71,29.73
2018,11,12,16,15,430.5,40.0,0.65,18.5,100.0,33.22,22.7
2018,11,12,16,30,327.0,31.0,0.7,17.9,58.0,25.86,13.92
2018,11,12,16,45,186.0,18.5,0.75,17.25,31.5,14.56,0.0
2018,11,12,17,0,45.0,6.0,0.8,16.6,5.0,0.0,0.0
2018,11,12,17,15,22.5,3.0,0.8,16.35,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,13,6,45,9.0,6.5,1.6,11.9,7.0,11.97,0.0
2018,11,13,7,0,18.0,13.0,1.6,12.0,14.0,32.3,0.0
2018,11,13,7,15,9.0,24.5,1.5,12.35,25.0,31.0,19.38
2018,11,13,7,30,0.0,36.0,1.4,12.7,36.0,28.82,18.63
2018,11,13,7,45,0.0,50.0,1.35,13.1,50.0,41.86,30.11
2018,11,13,8,0,0.0,64.0,1.3,13.5,64.0,54.51,41.12
2018,11,13,8,15,37.0,90.5,1.4,14.05,102.0,130.87,107.5
2018,11,13,8,30,74.0,117.0,1.5,14.6,140.0,198.81,165.11
2018,11,13,8,45,116.0,137.0,1.6,15.2,178.5,282.83,234.21
2018,11,13,9,0,158.0,157.0,1.7,15.8,217.0,347.16,285.68
2018,11,13,9,15,162.5,174.5,1.7,16.35,241.5,370.13,302.15
2018,11,13,9,30,167.0,192.0,1.7,16.9,266.0,392.23,317.86
2018,11,13,9,45,217.0,200.5,1.7,17.4,304.0,446.87,360.02
2018,11,13,10,0,267.0,209.0,1.7,17.9,342.0,524.12,417.48
2018,11,13,10,15,225.5,225.0,1.85,18.55,341.0,471.84,375.45
2018,11,13,10,30,184.0,241.0,2.0,19.2,340.0,442.87,351.29
2018,11,13,10,45,218.0,245.5,2.15,19.8,366.0,472.09,373.54
2018,11,13,11,0,252.0,250.0,2.3,20.4,392.0,521.1,409.54
2018,11,13,11,15,256.0,253.0,2.3,20.6,399.5,516.13,404.8
2018,11,13,11,30,260.0,256.0,2.3,20.8,407.0,509.92,399.49
2018,11,13,11,45,307.0,248.5,2.25,20.95,427.0,527.26,412.75
2018,11,13,12,0,354.0,241.0,2.2,21.1,447.0,540.65,422.67
2018,11,13,12,15,377.5,232.0,2.1,20.95,449.5,530.08,414.64
2018,11,13,12,30,401.0,223.0,2.0,20.8,452.0,516.77,404.53
2018,11,13,12,45,336.5,228.5,1.9,20.7,417.5,455.3,356.84
2018,11,13,13,0,272.0,234.0,1.8,20.6,383.0,398.63,312.66
2018,11,13,13,15,220.0,230.0,1.7,20.45,347.5,334.49,262.78
2018,11,13,13,30,168.0,226.0,1.6,20.3,312.0,287.94,226.0
2018,11,13,13,45,116.5,206.0,1.5,20.15,264.0,232.99,182.61
2018,11,13,14,0,65.0,186.0,1.4,20.0,216.0,177.82,138.97
2018,11,13,14,15,68.0,175.5,1.25,19.75,205.0,164.11,127.82
2018,11,13,14,30,71.0,165.0,1.1,19.5,194.0,150.08,116.11
2018,11,13,14,45,171.0,143.0,0.9,19.3,203.0,152.16,113.65
2018,11,13,15,0,271.0,121.0,0.7,19.1,212.0,140.09,98.76
2018,11,13,15,15,240.0,108.5,0.7,19.1,181.0,106.41,73.37
2018,11,13,15,30,209.0,96.0,0.7,19.1,150.0,76.72,54.41
2018,11,13,15,45,169.5,79.5,0.6,18.3,117.5,57.08,44.39
2018,11,13,16,0,130.0,63.0,0.5,17.5,85.0,45.65,34.19
2018,11,13,16,15,95.0,46.0,0.4,17.35,59.5,33.92,23.38
2018,11,13,16,30,60.0,29.0,0.3,17.2,34.0,21.71,10.49
2018,11,13,16,45,40.0,16.5,0.25,17.0,19.0,12.98,0.0
2018,11,13,17,0,20.0,4.0,0.2,16.8,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.35,16.6,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,6,45,115.0,10.5,1.45,12.5,16.0,95.76,0.0
2018,11,14,7,0,230.0,21.0,1.4,12.6,32.0,239.29,0.0
2018,11,14,7,15,362.0,30.5,1.4,13.2,70.5,395.43,300.66
2018,11,14,7,30,494.0,40.0,1.4,13.8,109.0,532.55,425.65
2018,11,14,7,45,570.0,47.0,1.4,14.45,154.5,623.5,499.37
2018,11,14,8,0,646.0,54.0,1.4,15.1,200.0,716.53,569.93
2018,11,14,8,15,694.0,59.0,1.4,15.75,245.5,772.82,610.08
2018,11,14,8,30,742.0,64.0,1.4,16.4,291.0,837.78,654.3
2018,11,14,8,45,775.0,67.0,1.45,17.0,333.5,883.81,684.08
2018,11,14,9,0,808.0,70.0,1.5,17.6,376.0,927.15,711.19
2018,11,14,9,15,829.0,72.5,1.45,18.35,413.0,954.87,725.2
2018,11,14,9,30,850.0,75.0,1.4,19.1,450.0,979.16,736.67
2018,11,14,9,45,864.5,77.0,1.35,19.85,481.5,992.64,740.85
2018,11,14,10,0,879.0,79.0,1.3,20.6,513.0,1002.3,742.64
2018,11,14,10,15,889.5,80.5,1.2,21.05,537.5,1003.42,738.99
2018,11,14,10,30,900.0,82.0,1.1,21.5,562.0,988.97,725.57
2018,11,14,10,45,907.0,82.5,1.05,21.95,579.0,977.81,715.62
2018,11,14,11,0,914.0,83.0,1.0,22.4,596.0,962.85,703.4
2018,11,14,11,15,917.0,83.5,0.95,22.65,605.0,940.46,687.2
2018,11,14,11,30,920.0,84.0,0.9,22.9,614.0,914.51,668.97
2018,11,14,11,45,921.0,83.5,0.85,23.2,615.5,882.25,646.69
2018,11,14,12,0,922.0,83.0,0.8,23.5,617.0,846.79,622.48
2018,11,14,12,15,917.5,83.5,0.8,23.55,609.5,805.14,595.61
2018,11,14,12,30,913.0,84.0,0.8,23.6,602.0,760.97,566.9
2018,11,14,12,45,905.0,84.0,0.85,23.65,587.0,711.6,533.43
2018,11,14,13,0,897.0,84.0,0.9,23.7,572.0,660.48,497.06
2018,11,14,13,15,887.5,82.5,0.95,23.65,549.5,609.26,459.48
2018,11,14,13,30,878.0,81.0,1.0,23.6,527.0,552.25,416.43
2018,11,14,13,45,864.0,79.5,1.05,23.5,498.0,492.36,369.72
2018,11,14,14,0,850.0,78.0,1.1,23.4,469.0,432.45,321.2
2018,11,14,14,15,829.5,76.0,1.1,23.15,433.5,370.05,269.24
2018,11,14,14,30,809.0,74.0,1.1,22.9,398.0,308.99,217.08
2018,11,14,14,45,779.0,71.0,1.15,22.7,357.0,246.48,163.88
2018,11,14,15,0,749.0,68.0,1.2,22.5,316.0,187.06,114.72
2018,11,14,15,15,707.5,63.0,1.2,22.5,271.5,128.14,71.27
2018,11,14,15,30,666.0,58.0,1.2,22.5,227.0,70.73,39.25
2018,11,14,15,45,599.0,52.0,1.1,20.95,181.5,43.29,32.0
2018,11,14,16,0,532.0,46.0,1.0,19.4,136.0,38.32,27.56
2018,11,14,16,15,423.0,37.5,1.1,18.6,95.0,31.16,20.82
2018,11,14,16,30,314.0,29.0,1.2,17.8,54.0,24.17,11.77
2018,11,14,16,45,176.5,17.0,1.3,17.0,29.0,13.38,0.0
2018,11,14,17,0,39.0,5.0,1.4,16.2,4.0,0.0,0.0
2018,11,14,17,15,19.5,2.5,1.45,15.8,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,15,6,45,36.0,8.5,1.65,11.65,10.0,34.06,0.0
2018,11,15,7,0,72.0,17.0,1.6,11.8,20.0,94.58,0.0
2018,11,15,7,15,203.5,32.0,1.55,12.4,56.0,265.22,201.19
2018,11,15,7,30,335.0,47.0,1.5,13.0,92.0,401.72,326.94
2018,11,15,7,45,463.0,52.0,1.4,13.65,140.5,533.01,433.35
2018,11,15,8,0,591.0,57.0,1.3,14.3,189.0,669.27,536.8
2018,11,15,8,15,636.5,63.5,1.35,14.85,233.0,732.8,583.17
2018,11,15,8,30,682.0,70.0,1.4,15.4,277.0,795.55,627.34
2018,11,15,8,45,576.5,93.5,1.45,16.0,285.5,730.21,578.5
2018,11,15,9,0,471.0,117.0,1.5,16.6,294.0,650.45,519.29
2018,11,15,9,15,498.5,125.0,1.35,17.2,328.5,687.99,544.09
2018,11,15,9,30,526.0,133.0,1.2,17.8,363.0,723.57,565.4
2018,11,15,9,45,526.5,143.0,1.1,18.4,387.0,732.31,567.67
2018,11,15,10,0,527.0,153.0,1.0,19.0,411.0,738.48,568.37
2018,11,15,10,15,568.5,149.0,1.05,19.6,439.5,765.47,585.43
2018,11,15,10,30,610.0,145.0,1.1,20.2,468.0,800.37,607.5
2018,11,15,10,45,645.5,140.0,1.1,20.75,491.5,814.38,614.6
2018,11,15,11,0,681.0,135.0,1.1,21.3,515.0,824.0,619.06
2018,11,15,11,15,687.0,137.0,1.15,21.5,525.5,810.21,609.42
2018,11,15,11,30,693.0,139.0,1.2,21.7,536.0,793.28,598.03
2018,11,15,11,45,730.0,131.0,1.2,21.9,550.0,788.56,594.44
2018,11,15,12,0,767.0,123.0,1.2,22.1,564.0,778.7,587.36
2018,11,15,12,15,797.0,117.0,1.15,22.15,571.0,756.2,571.56
2018,11,15,12,30,827.0,111.0,1.1,22.2,578.0,734.09,555.46
2018,11,15,12,45,812.0,112.0,1.0,22.25,561.0,683.41,517.79
2018,11,15,13,0,797.0,113.0,0.9,22.3,544.0,634.1,480.65
2018,11,15,13,15,797.0,108.5,0.85,22.3,525.0,584.57,443.31
2018,11,15,13,30,797.0,104.0,0.8,22.3,506.0,532.57,403.06
2018,11,15,13,45,782.0,101.5,0.7,22.25,477.5,475.5,357.59
2018,11,15,14,0,767.0,99.0,0.6,22.2,449.0,417.95,310.55
2018,11,15,14,15,745.0,95.0,0.6,22.05,414.0,357.14,260.6
2018,11,15,14,30,723.0,91.0,0.6,21.9,379.0,298.05,210.84
2018,11,15,14,45,691.5,86.5,0.55,21.75,339.0,238.32,160.5
2018,11,15,15,0,660.0,82.0,0.5,21.6,299.0,182.02,114.33
2018,11,15,15,15,605.5,76.5,0.5,21.6,254.0,126.17,73.66
2018,11,15,15,30,551.0,71.0,0.5,21.6,209.0,77.15,46.61
2018,11,15,15,45,470.5,60.5,0.6,20.3,162.0,48.89,36.91
2018,11,15,16,0,390.0,50.0,0.7,19.0,115.0,40.6,29.55
2018,11,15,16,15,302.5,39.5,0.7,18.4,80.0,32.25,21.71
2018,11,15,16,30,215.0,29.0,0.7,17.8,45.0,22.07,9.8
2018,11,15,16,45,115.0,15.5,0.75,17.25,23.5,12.2,0.0
2018,11,15,17,0,15.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,11,15,17,15,7.5,1.0,0.85,16.5,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,45,26.0,8.0,1.3,12.2,9.0,6.29,0.0
2018,11,16,7,0,52.0,16.0,1.3,12.2,18.0,53.92,0.0
2018,11,16,7,15,120.5,31.5,1.35,12.75,45.0,175.74,129.87
2018,11,16,7,30,189.0,47.0,1.4,13.3,72.0,275.78,224.88
2018,11,16,7,45,278.0,59.5,1.45,13.85,112.0,373.65,308.94
2018,11,16,8,0,367.0,72.0,1.5,14.4,152.0,476.31,392.49
2018,11,16,8,15,498.5,73.5,1.5,14.95,208.0,614.07,498.35
2018,11,16,8,30,630.0,75.0,1.5,15.5,264.0,751.45,597.88
2018,11,16,8,45,664.0,80.5,1.5,16.05,304.5,799.53,629.19
2018,11,16,9,0,698.0,86.0,1.5,16.6,345.0,845.52,658.78
2018,11,16,9,15,721.0,89.5,1.5,17.25,380.5,875.42,676.12
2018,11,16,9,30,744.0,93.0,1.5,17.9,416.0,902.32,691.19
2018,11,16,9,45,759.5,97.0,1.5,18.6,446.5,919.15,699.1
2018,11,16,10,0,775.0,101.0,1.5,19.3,477.0,932.52,704.76
2018,11,16,10,15,787.0,103.5,1.5,19.75,501.5,929.5,700.24
2018,11,16,10,30,799.0,106.0,1.5,20.2,526.0,930.59,698.83
2018,11,16,10,45,807.5,107.0,1.45,20.65,543.0,922.87,690.99
2018,11,16,11,0,816.0,108.0,1.4,21.1,560.0,911.46,680.99
2018,11,16,11,15,820.5,109.0,1.4,21.4,570.0,892.73,667.46
2018,11,16,11,30,825.0,110.0,1.4,21.7,580.0,870.56,651.84
2018,11,16,11,45,825.5,110.5,1.4,22.05,581.5,841.1,631.34
2018,11,16,12,0,826.0,111.0,1.4,22.4,583.0,808.65,608.93
2018,11,16,12,15,824.0,110.0,1.4,22.5,576.5,769.88,582.77
2018,11,16,12,30,822.0,109.0,1.4,22.6,570.0,728.66,554.05
2018,11,16,12,45,816.5,107.5,1.4,22.7,556.0,682.31,520.33
2018,11,16,13,0,811.0,106.0,1.4,22.8,542.0,634.22,484.6
2018,11,16,13,15,801.0,104.0,1.4,22.75,520.5,581.56,444.87
2018,11,16,13,30,791.0,102.0,1.4,22.7,499.0,528.09,403.37
2018,11,16,13,45,776.5,99.5,1.45,22.65,471.0,471.67,358.56
2018,11,16,14,0,762.0,97.0,1.5,22.6,443.0,414.76,311.9
2018,11,16,14,15,740.5,93.5,1.45,22.35,408.5,354.98,261.72
2018,11,16,14,30,719.0,90.0,1.4,22.1,374.0,296.84,211.85
2018,11,16,14,45,688.0,85.5,1.4,21.85,334.5,237.54,161.31
2018,11,16,15,0,657.0,81.0,1.4,21.6,295.0,181.59,114.89
2018,11,16,15,15,612.0,75.0,1.4,21.6,252.5,126.55,73.92
2018,11,16,15,30,567.0,69.0,1.4,21.6,210.0,77.14,45.96
2018,11,16,15,45,499.5,60.5,1.2,20.0,166.5,49.2,37.2
2018,11,16,16,0,432.0,52.0,1.0,18.4,123.0,42.59,31.31
2018,11,16,16,15,329.5,40.5,1.05,17.7,84.5,33.28,22.57
2018,11,16,16,30,227.0,29.0,1.1,17.0,46.0,22.1,9.32
2018,11,16,16,45,120.5,15.5,1.1,16.25,24.0,12.2,0.0
2018,11,16,17,0,14.0,2.0,1.1,15.5,2.0,0.0,0.0
2018,11,16,17,15,7.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,45,56.5,9.0,0.75,11.0,11.0,7.08,0.0
2018,11,17,7,0,113.0,18.0,0.8,11.0,22.0,103.87,0.0
2018,11,17,7,15,227.5,31.5,0.85,11.45,55.5,283.93,206.44
2018,11,17,7,30,342.0,45.0,0.9,11.9,89.0,402.75,325.29
2018,11,17,7,45,422.0,55.0,1.0,12.35,131.0,497.84,405.24
2018,11,17,8,0,502.0,65.0,1.1,12.8,173.0,595.09,482.52
2018,11,17,8,15,555.0,72.0,1.2,13.25,216.0,665.16,536.04
2018,11,17,8,30,608.0,79.0,1.3,13.7,259.0,734.57,586.97
2018,11,17,8,45,645.0,84.0,1.4,14.15,299.5,784.83,622.25
2018,11,17,9,0,682.0,89.0,1.5,14.6,340.0,833.01,655.16
2018,11,17,9,15,723.5,89.0,1.55,15.2,379.0,876.72,683.17
2018,11,17,9,30,765.0,89.0,1.6,15.8,418.0,917.42,708.51
2018,11,17,9,45,803.0,85.5,1.7,16.4,452.5,940.31,722.02
2018,11,17,10,0,841.0,82.0,1.8,17.0,487.0,966.83,738.1
2018,11,17,10,15,852.0,83.0,1.85,17.45,511.0,968.3,737.0
2018,11,17,10,30,863.0,84.0,1.9,17.9,535.0,965.95,733.77
2018,11,17,10,45,871.5,84.5,1.95,18.35,552.0,956.71,726.09
2018,11,17,11,0,880.0,85.0,2.0,18.8,569.0,943.64,716.07
2018,11,17,11,15,884.0,85.5,2.0,19.05,578.5,912.34,693.84
2018,11,17,11,30,888.0,86.0,2.0,19.3,588.0,888.41,676.9
2018,11,17,11,45,889.0,85.0,2.05,19.55,589.0,856.82,655.19
2018,11,17,12,0,890.0,84.0,2.1,19.8,590.0,822.16,631.35
2018,11,17,12,15,883.5,85.0,2.1,19.85,582.5,781.04,602.94
