Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,30,877.0,86.0,2.1,19.9,575.0,744.31,577.51
2018,11,17,12,45,784.0,108.5,2.1,20.0,537.5,661.61,515.74
2018,11,17,13,0,691.0,131.0,2.1,20.1,500.0,586.25,458.22
2018,11,17,13,15,608.0,144.0,2.1,20.0,459.5,510.22,399.77
2018,11,17,13,30,525.0,157.0,2.1,19.9,419.0,434.9,340.9
2018,11,17,13,45,509.5,150.5,2.1,19.8,393.0,387.69,302.6
2018,11,17,14,0,494.0,144.0,2.1,19.7,367.0,341.45,264.0
2018,11,17,14,15,553.0,121.5,2.05,19.5,353.0,313.96,237.91
2018,11,17,14,30,612.0,99.0,2.0,19.3,339.0,274.16,200.43
2018,11,17,14,45,601.0,89.5,1.95,19.1,305.0,221.67,154.22
2018,11,17,15,0,590.0,80.0,1.9,18.9,271.0,170.34,110.15
2018,11,17,15,15,484.0,78.5,1.9,18.9,220.5,116.61,71.81
2018,11,17,15,30,378.0,77.0,1.9,18.9,170.0,72.93,46.91
2018,11,17,15,45,330.5,65.0,1.6,17.75,134.5,48.45,36.9
2018,11,17,16,0,283.0,53.0,1.3,16.6,99.0,39.75,29.06
2018,11,17,16,15,205.0,40.0,1.3,15.95,67.5,30.06,19.95
2018,11,17,16,30,127.0,27.0,1.3,15.3,36.0,20.33,7.67
2018,11,17,16,45,72.5,14.5,1.3,14.6,19.0,11.41,0.0
2018,11,17,17,0,18.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,11,17,17,15,9.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,6,45,64.5,8.5,0.8,10.9,11.0,0.0,0.0
2018,11,18,7,0,129.0,17.0,0.8,10.9,22.0,115.66,0.0
2018,11,18,7,15,257.5,29.0,0.95,11.25,55.5,300.35,212.32
2018,11,18,7,30,386.0,41.0,1.1,11.6,89.0,437.55,352.25
2018,11,18,7,45,432.5,50.0,1.25,12.0,125.0,501.93,409.57
2018,11,18,8,0,479.0,59.0,1.4,12.4,161.0,566.92,463.67
2018,11,18,8,15,526.0,68.0,1.5,12.85,202.5,632.61,515.14
2018,11,18,8,30,573.0,77.0,1.6,13.3,244.0,697.93,564.04
2018,11,18,8,45,565.0,87.5,1.7,13.75,272.5,710.36,572.26
2018,11,18,9,0,557.0,98.0,1.8,14.2,301.0,719.89,578.27
2018,11,18,9,15,498.0,121.5,1.9,14.85,316.5,682.41,548.84
2018,11,18,9,30,439.0,145.0,2.0,15.5,332.0,651.38,523.94
2018,11,18,9,45,523.0,139.0,2.1,16.1,377.5,723.32,576.25
2018,11,18,10,0,607.0,133.0,2.2,16.7,423.0,803.31,631.78
2018,11,18,10,15,717.0,112.0,2.3,17.25,471.5,878.19,682.43
2018,11,18,10,30,827.0,91.0,2.4,17.8,520.0,939.42,722.67
2018,11,18,10,45,800.5,100.5,2.45,18.4,526.5,908.21,698.54
2018,11,18,11,0,774.0,110.0,2.5,19.0,533.0,880.53,677.88
2018,11,18,11,15,748.5,118.5,2.55,19.3,533.0,844.4,652.09
2018,11,18,11,30,723.0,127.0,2.6,19.6,533.0,806.18,624.83
2018,11,18,11,45,771.0,115.0,2.65,19.9,549.5,805.21,623.96
2018,11,18,12,0,819.0,103.0,2.7,20.2,566.0,794.68,616.14
2018,11,18,12,15,809.5,105.0,2.7,20.25,558.0,753.91,587.2
2018,11,18,12,30,800.0,107.0,2.7,20.3,550.0,711.22,556.14
2018,11,18,12,45,796.0,106.0,2.65,20.3,538.0,667.59,522.89
2018,11,18,13,0,792.0,105.0,2.6,20.3,526.0,622.12,487.59
2018,11,18,13,15,783.0,103.0,2.5,20.25,505.0,571.18,447.28
2018,11,18,13,30,774.0,101.0,2.4,20.2,484.0,520.16,405.9
2018,11,18,13,45,760.0,98.0,2.35,20.1,456.5,463.87,359.67
2018,11,18,14,0,746.0,95.0,2.3,20.0,429.0,407.83,312.33
2018,11,18,14,15,699.5,95.0,2.15,19.8,389.0,343.48,257.89
2018,11,18,14,30,653.0,95.0,2.0,19.6,349.0,283.56,206.49
2018,11,18,14,45,569.5,95.0,1.9,19.35,300.0,219.8,153.77
2018,11,18,15,0,486.0,95.0,1.8,19.1,251.0,162.07,107.81
2018,11,18,15,15,463.0,85.0,1.8,19.1,216.5,117.07,72.9
2018,11,18,15,30,440.0,75.0,1.8,19.1,182.0,75.0,46.87
2018,11,18,15,45,402.5,63.5,1.45,17.9,146.0,48.05,36.5
2018,11,18,16,0,365.0,52.0,1.1,16.7,110.0,39.61,28.89
2018,11,18,16,15,257.0,39.5,1.1,16.05,73.5,29.96,19.79
2018,11,18,16,30,149.0,27.0,1.1,15.4,37.0,20.39,7.11
2018,11,18,16,45,80.5,14.5,1.15,14.7,19.5,11.41,0.0
2018,11,18,17,0,12.0,2.0,1.2,14.0,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,1.15,13.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.25,12.2,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.2,12.3,11.0,18.16,0.0
2018,11,19,7,15,6.5,24.5,1.15,12.6,24.5,28.11,14.13
2018,11,19,7,30,1.0,38.0,1.1,12.9,38.0,36.54,24.71
2018,11,19,7,45,4.5,55.5,1.1,13.15,56.5,57.6,43.36
2018,11,19,8,0,8.0,73.0,1.1,13.4,75.0,77.76,61.06
2018,11,19,8,15,28.5,86.5,1.15,13.75,94.5,121.29,98.95
2018,11,19,8,30,49.0,100.0,1.2,14.1,114.0,153.56,126.78
2018,11,19,8,45,108.0,124.0,1.3,14.4,161.0,259.69,215.98
2018,11,19,9,0,167.0,148.0,1.4,14.7,208.0,346.93,286.93
2018,11,19,9,15,271.5,151.5,1.35,14.95,261.0,472.41,386.31
2018,11,19,9,30,376.0,155.0,1.3,15.2,314.0,600.71,482.7
2018,11,19,9,45,402.5,162.0,1.3,15.4,343.5,631.46,503.17
2018,11,19,10,0,429.0,169.0,1.3,15.6,373.0,660.08,522.74
2018,11,19,10,15,382.0,187.0,1.25,15.8,375.5,603.29,478.44
2018,11,19,10,30,335.0,205.0,1.2,16.0,378.0,570.23,451.68
2018,11,19,10,45,192.0,183.5,1.15,16.25,283.5,398.34,318.64
2018,11,19,11,0,49.0,162.0,1.1,16.5,189.0,193.43,154.49
2018,11,19,11,15,127.5,201.5,1.1,16.6,272.5,323.1,259.84
2018,11,19,11,30,206.0,241.0,1.1,16.7,356.0,428.52,341.05
2018,11,19,11,45,196.0,242.5,1.05,16.8,352.0,410.85,325.87
2018,11,19,12,0,186.0,244.0,1.0,16.9,348.0,393.26,311.72
2018,11,19,12,15,185.0,243.5,1.0,17.0,346.0,380.6,301.75
2018,11,19,12,30,184.0,243.0,1.0,17.1,344.0,367.51,291.37
2018,11,19,12,45,216.5,236.5,1.05,17.15,352.5,370.68,294.21
2018,11,19,13,0,249.0,230.0,1.1,17.2,361.0,383.28,303.69
2018,11,19,13,15,249.5,220.5,1.05,17.25,347.5,356.8,282.38
2018,11,19,13,30,250.0,211.0,1.0,17.3,334.0,330.04,260.78
2018,11,19,13,45,224.5,199.0,1.0,17.3,305.0,279.91,220.84
2018,11,19,14,0,199.0,187.0,1.0,17.3,276.0,242.64,190.62
2018,11,19,14,15,327.0,153.0,0.95,17.15,285.5,250.23,193.06
2018,11,19,14,30,455.0,119.0,0.9,17.0,295.0,241.86,180.08
2018,11,19,14,45,506.5,100.5,0.85,16.85,277.5,206.46,146.18
2018,11,19,15,0,558.0,82.0,0.8,16.7,260.0,168.29,110.4
2018,11,19,15,15,472.5,79.0,0.8,16.7,214.5,117.41,73.19
2018,11,19,15,30,387.0,76.0,0.8,16.7,169.0,74.01,47.42
2018,11,19,15,45,323.0,64.5,0.9,16.2,131.5,48.05,36.76
2018,11,19,16,0,259.0,53.0,1.0,15.7,94.0,39.59,28.97
2018,11,19,16,15,188.5,39.5,1.05,15.55,64.0,29.62,19.49
2018,11,19,16,30,118.0,26.0,1.1,15.4,34.0,19.57,5.97
2018,11,19,16,45,65.5,14.0,1.15,15.2,18.0,11.02,0.0
2018,11,19,17,0,13.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.2,14.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,6,45,70.0,7.5,1.5,10.3,9.5,0.0,0.0
2018,11,20,7,0,140.0,15.0,1.5,10.4,19.0,122.54,0.0
2018,11,20,7,15,284.5,25.5,1.55,11.1,53.0,314.97,204.69
2018,11,20,7,30,429.0,36.0,1.6,11.8,87.0,469.1,375.59
2018,11,20,7,45,509.5,43.0,1.65,12.55,129.0,561.47,455.08
2018,11,20,8,0,590.0,50.0,1.7,13.3,171.0,656.42,530.5
2018,11,20,8,15,640.5,55.0,1.7,13.9,214.0,722.04,580.03
2018,11,20,8,30,691.0,60.0,1.7,14.5,257.0,779.45,621.04
2018,11,20,8,45,724.5,63.5,1.75,15.1,297.5,825.79,652.74
2018,11,20,9,0,758.0,67.0,1.8,15.7,338.0,869.74,681.62
2018,11,20,9,15,782.0,70.0,2.0,16.4,374.5,900.88,702.16
2018,11,20,9,30,806.0,73.0,2.2,17.1,411.0,928.87,720.21
2018,11,20,9,45,824.0,74.5,2.45,17.85,442.0,945.49,730.52
2018,11,20,10,0,842.0,76.0,2.7,18.6,473.0,958.48,738.27
2018,11,20,10,15,854.0,77.5,2.75,18.95,497.5,961.78,738.7
2018,11,20,10,30,866.0,79.0,2.8,19.3,522.0,961.27,736.75
2018,11,20,10,45,874.5,79.0,2.9,19.65,539.0,940.51,721.49
2018,11,20,11,0,883.0,79.0,3.0,20.0,556.0,927.5,711.85
2018,11,20,11,15,884.5,80.0,3.05,20.2,564.5,905.69,696.18
2018,11,20,11,30,886.0,81.0,3.1,20.4,573.0,880.53,678.33
2018,11,20,11,45,858.5,89.0,3.1,20.6,567.0,844.95,652.9
2018,11,20,12,0,831.0,97.0,3.1,20.8,561.0,798.03,619.46
2018,11,20,12,15,853.5,90.0,3.15,20.8,562.0,771.78,601.48
2018,11,20,12,30,876.0,83.0,3.2,20.8,563.0,734.49,575.3
2018,11,20,12,45,861.5,84.5,3.2,20.85,547.0,690.35,541.85
2018,11,20,13,0,847.0,86.0,3.2,20.9,531.0,638.44,501.57
2018,11,20,13,15,812.5,90.5,3.15,20.75,503.5,577.12,453.46
2018,11,20,13,30,778.0,95.0,3.1,20.6,476.0,517.07,405.25
2018,11,20,13,45,761.0,91.5,3.05,20.5,446.5,459.53,357.77
2018,11,20,14,0,744.0,88.0,3.0,20.4,417.0,402.02,309.01
2018,11,20,14,15,752.5,80.5,2.9,20.2,391.0,351.86,264.36
2018,11,20,14,30,761.0,73.0,2.8,20.0,365.0,299.3,216.6
2018,11,20,14,45,733.5,69.0,2.7,19.8,326.5,239.72,164.09
2018,11,20,15,0,706.0,65.0,2.6,19.6,288.0,182.96,115.47
2018,11,20,15,15,563.0,65.5,2.6,19.6,227.5,117.29,68.68
2018,11,20,15,30,420.0,66.0,2.6,19.6,167.0,71.55,43.8
2018,11,20,15,45,293.0,56.0,2.05,18.5,119.5,41.94,31.06
2018,11,20,16,0,166.0,46.0,1.5,17.4,72.0,34.55,24.37
2018,11,20,16,15,190.5,35.5,1.4,16.85,55.5,26.77,16.91
2018,11,20,16,30,215.0,25.0,1.3,16.3,39.0,20.62,5.82
2018,11,20,16,45,117.0,14.0,1.25,15.75,20.5,11.02,0.0
2018,11,20,17,0,19.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,1.2,15.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.2,14.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.3,14.5,2.0,1.57,0.0
2018,11,21,7,15,0.0,5.5,3.45,14.7,5.5,4.16,0.0
2018,11,21,7,30,0.0,9.0,3.6,14.9,9.0,6.82,0.0
2018,11,21,7,45,0.0,8.5,3.8,15.15,8.5,6.44,0.0
2018,11,21,8,0,0.0,8.0,4.0,15.4,8.0,6.06,0.0
2018,11,21,8,15,0.0,9.5,4.15,15.55,9.5,7.2,0.5
2018,11,21,8,30,0.0,11.0,4.3,15.7,11.0,8.35,1.5
2018,11,21,8,45,0.0,17.0,4.4,15.9,17.0,12.93,5.41
2018,11,21,9,0,0.0,23.0,4.5,16.1,23.0,17.52,9.31
2018,11,21,9,15,1.5,55.0,4.65,16.3,55.5,43.59,31.49
2018,11,21,9,30,3.0,87.0,4.8,16.5,88.0,71.27,54.78
2018,11,21,9,45,2.0,109.5,4.95,16.7,110.0,90.81,70.9
2018,11,21,10,0,1.0,132.0,5.1,16.9,132.0,110.68,87.17
2018,11,21,10,15,1.0,133.5,5.2,17.05,134.0,110.86,87.11
2018,11,21,10,30,1.0,135.0,5.3,17.2,136.0,111.28,87.27
2018,11,21,10,45,4.5,148.5,5.45,17.35,151.0,126.5,99.83
2018,11,21,11,0,8.0,162.0,5.6,17.5,166.0,141.55,112.17
2018,11,21,11,15,23.0,189.0,5.65,17.45,201.5,179.82,143.99
2018,11,21,11,30,38.0,216.0,5.7,17.4,237.0,235.6,189.65
2018,11,21,11,45,59.0,224.5,5.75,17.4,257.0,258.56,208.71
2018,11,21,12,0,80.0,233.0,5.8,17.4,277.0,279.76,226.26
2018,11,21,12,15,60.0,204.5,5.8,17.3,237.5,229.32,184.99
2018,11,21,12,30,40.0,176.0,5.8,17.2,198.0,182.47,146.44
2018,11,21,12,45,57.0,170.5,5.8,17.15,201.0,185.58,149.43
2018,11,21,13,0,74.0,165.0,5.8,17.1,204.0,187.15,150.95
2018,11,21,13,15,47.0,122.0,5.7,17.0,146.5,128.21,101.99
2018,11,21,13,30,20.0,79.0,5.6,16.9,89.0,74.33,56.93
2018,11,21,13,45,69.0,87.5,5.55,16.85,118.5,108.92,85.8
2018,11,21,14,0,118.0,96.0,5.5,16.8,148.0,136.89,108.18
2018,11,21,14,15,319.0,98.0,5.35,16.7,223.5,208.05,162.36
2018,11,21,14,30,520.0,100.0,5.2,16.6,299.0,251.1,189.02
2018,11,21,14,45,381.5,104.5,5.05,16.5,242.0,181.84,132.75
2018,11,21,15,0,243.0,109.0,4.9,16.4,185.0,130.1,93.61
2018,11,21,15,15,168.5,92.5,4.9,16.4,141.5,90.54,63.92
2018,11,21,15,30,94.0,76.0,4.9,16.4,98.0,61.09,43.72
2018,11,21,15,45,140.5,61.5,4.2,16.1,87.0,45.08,34.11
2018,11,21,16,0,187.0,47.0,3.5,15.8,76.0,34.91,24.8
2018,11,21,16,15,160.5,35.5,3.3,15.6,54.5,26.63,16.8
2018,11,21,16,30,134.0,24.0,3.1,15.4,33.0,18.16,3.8
2018,11,21,16,45,75.5,13.5,2.9,15.2,17.5,10.62,0.0
2018,11,21,17,0,17.0,3.0,2.7,15.0,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,2.7,14.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,6,45,68.0,7.0,1.35,11.8,8.5,0.0,0.0
2018,11,22,7,0,136.0,14.0,1.3,11.9,17.0,118.31,0.0
2018,11,22,7,15,289.0,23.5,1.35,12.45,50.0,311.78,172.57
2018,11,22,7,30,442.0,33.0,1.4,13.0,83.0,476.16,375.44
2018,11,22,7,45,529.5,39.0,1.45,13.55,125.0,572.91,459.66
2018,11,22,8,0,617.0,45.0,1.5,14.1,167.0,664.01,532.28
2018,11,22,8,15,669.5,48.5,1.55,14.35,210.0,731.26,584.06
2018,11,22,8,30,722.0,52.0,1.6,14.6,253.0,797.48,632.61
2018,11,22,8,45,757.0,55.0,1.65,14.9,294.0,844.68,665.45
2018,11,22,9,0,792.0,58.0,1.7,15.2,335.0,889.61,695.67
2018,11,22,9,15,813.5,60.0,1.7,15.5,371.0,917.08,712.33
2018,11,22,9,30,835.0,62.0,1.7,15.8,407.0,929.82,718.68
2018,11,22,9,45,669.5,102.0,1.75,16.1,391.5,833.51,650.14
2018,11,22,10,0,504.0,142.0,1.8,16.4,376.0,701.34,555.24
2018,11,22,10,15,419.0,173.0,1.9,16.65,374.5,646.98,514.05
2018,11,22,10,30,334.0,204.0,2.0,16.9,373.0,568.87,453.76
2018,11,22,10,45,432.5,185.5,2.1,17.2,411.5,652.89,517.93
2018,11,22,11,0,531.0,167.0,2.2,17.5,450.0,709.67,560.16
2018,11,22,11,15,611.5,140.5,2.3,17.6,472.0,745.5,586.08
2018,11,22,11,30,692.0,114.0,2.4,17.7,494.0,764.44,599.57
2018,11,22,11,45,562.0,154.5,2.5,17.85,463.5,672.48,531.59
2018,11,22,12,0,432.0,195.0,2.6,18.0,433.0,576.78,458.15
2018,11,22,12,15,463.5,183.5,2.7,18.05,436.5,567.1,451.83
2018,11,22,12,30,495.0,172.0,2.8,18.1,440.0,553.63,441.8
2018,11,22,12,45,604.5,140.5,2.9,18.1,460.0,577.21,460.39
2018,11,22,13,0,714.0,109.0,3.0,18.1,480.0,581.28,463.27
2018,11,22,13,15,655.5,118.5,3.05,18.0,448.5,516.61,411.74
2018,11,22,13,30,597.0,128.0,3.1,17.9,417.0,455.45,362.37
2018,11,22,13,45,691.0,102.0,3.15,17.85,418.0,438.28,346.0
2018,11,22,14,0,785.0,76.0,3.2,17.8,419.0,409.96,318.59
2018,11,22,14,15,797.5,68.0,3.2,17.55,393.0,358.06,271.77
2018,11,22,14,30,810.0,60.0,3.2,17.3,367.0,303.81,221.75
2018,11,22,14,45,782.0,57.5,3.25,17.1,328.5,242.89,167.13
2018,11,22,15,0,754.0,55.0,3.3,16.9,290.0,184.72,116.34
2018,11,22,15,15,712.5,51.5,3.3,16.9,248.0,127.13,71.16
2018,11,22,15,30,671.0,48.0,3.3,16.9,206.0,74.5,39.54
2018,11,22,15,45,605.0,43.0,2.95,16.05,163.0,39.44,29.15
2018,11,22,16,0,539.0,38.0,2.6,15.2,120.0,34.79,24.75
2018,11,22,16,15,426.5,30.5,2.35,14.55,81.5,25.52,15.89
2018,11,22,16,30,314.0,23.0,2.1,13.9,43.0,19.21,3.65
2018,11,22,16,45,168.5,13.0,1.9,13.25,22.5,10.23,0.0
2018,11,22,17,0,23.0,3.0,1.7,12.6,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.65,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.5,3.5,1.5,13.6,3.5,0.0,0.0
2018,11,23,7,0,15.0,7.0,1.5,13.7,7.0,17.33,0.0
2018,11,23,7,15,7.5,16.5,1.5,14.0,16.5,20.51,4.85
2018,11,23,7,30,0.0,26.0,1.5,14.3,26.0,19.86,10.49
2018,11,23,7,45,0.0,37.5,1.55,14.6,37.5,29.63,19.26
2018,11,23,8,0,0.0,49.0,1.6,14.9,49.0,39.73,28.13
2018,11,23,8,15,2.0,64.0,1.75,15.15,64.5,55.74,42.01
2018,11,23,8,30,4.0,79.0,1.9,15.4,80.0,71.58,55.59
2018,11,23,8,45,19.5,105.0,2.05,15.6,111.5,113.69,91.75
2018,11,23,9,0,35.0,131.0,2.2,15.8,143.0,173.95,142.28
2018,11,23,9,15,24.5,112.5,2.35,16.1,121.5,133.58,107.98
2018,11,23,9,30,14.0,94.0,2.5,16.4,100.0,89.02,70.17
2018,11,23,9,45,42.0,134.5,2.65,16.65,153.5,171.14,139.26
2018,11,23,10,0,70.0,175.0,2.8,16.9,207.0,244.6,199.44
2018,11,23,10,15,82.5,192.0,2.95,17.1,232.0,273.01,221.99
2018,11,23,10,30,95.0,209.0,3.1,17.3,257.0,300.62,243.83
2018,11,23,10,45,66.5,209.5,3.25,17.45,243.5,268.46,216.61
2018,11,23,11,0,38.0,210.0,3.4,17.6,230.0,237.72,190.63
2018,11,23,11,15,24.0,195.5,3.45,17.55,208.0,187.62,149.75
2018,11,23,11,30,10.0,181.0,3.5,17.5,186.0,159.35,126.3
2018,11,23,11,45,11.5,177.0,3.55,17.5,183.0,155.58,123.3
2018,11,23,12,0,13.0,173.0,3.6,17.5,180.0,151.92,120.36
2018,11,23,12,15,12.0,172.5,3.6,17.45,179.0,149.55,118.42
2018,11,23,12,30,11.0,172.0,3.6,17.4,178.0,147.29,116.59
2018,11,23,12,45,10.5,168.0,3.6,17.35,173.5,142.39,112.64
2018,11,23,13,0,10.0,164.0,3.6,17.3,169.0,137.61,108.81
2018,11,23,13,15,16.0,165.5,3.55,17.25,173.5,141.42,112.13
2018,11,23,13,30,22.0,167.0,3.5,17.2,178.0,144.52,114.78
2018,11,23,13,45,15.0,149.5,3.5,17.2,156.5,124.81,98.59
2018,11,23,14,0,8.0,132.0,3.5,17.2,135.0,106.3,83.41
2018,11,23,14,15,41.0,131.0,3.4,17.1,146.5,120.15,94.47
2018,11,23,14,30,74.0,130.0,3.3,17.0,158.0,125.44,97.72
2018,11,23,14,45,166.0,117.0,3.2,16.85,171.0,134.41,101.29
2018,11,23,15,0,258.0,104.0,3.1,16.7,184.0,129.93,92.65
2018,11,23,15,15,418.5,79.5,3.1,16.7,187.0,111.92,70.95
2018,11,23,15,30,579.0,55.0,3.1,16.7,190.0,73.56,40.8
2018,11,23,15,45,423.5,49.5,2.5,16.2,137.0,40.01,29.62
2018,11,23,16,0,268.0,44.0,1.9,15.7,84.0,33.32,23.41
2018,11,23,16,15,141.0,30.0,1.8,15.35,50.5,22.6,13.33
2018,11,23,16,30,14.0,16.0,1.7,15.0,17.0,12.51,0.0
2018,11,23,16,45,12.5,9.0,1.55,14.65,9.5,7.08,0.0
2018,11,23,17,0,11.0,2.0,1.4,14.3,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,1.45,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,6,45,62.0,6.0,1.6,13.6,7.0,0.0,0.0
2018,11,24,7,0,124.0,12.0,1.6,13.7,14.0,107.01,0.0
2018,11,24,7,15,270.5,21.5,1.7,14.15,44.5,289.86,117.77
2018,11,24,7,30,417.0,31.0,1.8,14.6,75.0,451.66,352.52
2018,11,24,7,45,503.0,37.0,1.95,15.05,115.5,545.73,438.07
2018,11,24,8,0,589.0,43.0,2.1,15.5,156.0,634.67,511.04
2018,11,24,8,15,393.0,64.0,2.3,15.8,147.5,491.46,404.09
2018,11,24,8,30,197.0,85.0,2.5,16.1,139.0,314.39,262.23
2018,11,24,8,45,436.0,76.0,2.65,16.35,219.0,568.07,467.65
2018,11,24,9,0,675.0,67.0,2.8,16.6,299.0,792.28,634.74
2018,11,24,9,15,617.5,84.0,2.9,16.9,313.5,761.68,609.35
2018,11,24,9,30,560.0,101.0,3.0,17.2,328.0,726.01,582.03
2018,11,24,9,45,701.5,82.5,3.1,17.5,389.0,838.56,663.43
2018,11,24,10,0,843.0,64.0,3.2,17.8,450.0,929.67,726.12
2018,11,24,10,15,814.5,75.5,3.3,18.05,464.5,918.99,716.67
2018,11,24,10,30,786.0,87.0,3.4,18.3,479.0,893.01,697.38
2018,11,24,10,45,832.0,78.0,3.45,18.55,505.5,909.11,707.82
2018,11,24,11,0,878.0,69.0,3.5,18.8,532.0,909.57,706.98
2018,11,24,11,15,844.5,79.0,3.55,18.9,530.5,868.17,677.19
2018,11,24,11,30,811.0,89.0,3.6,19.0,529.0,834.45,653.11
2018,11,24,11,45,821.0,86.0,3.65,19.15,533.0,810.42,635.8
2018,11,24,12,0,831.0,83.0,3.7,19.3,537.0,782.94,615.95
2018,11,24,12,15,854.0,78.0,3.7,19.25,540.0,752.34,594.09
2018,11,24,12,30,877.0,73.0,3.7,19.2,543.0,725.66,575.09
2018,11,24,12,45,825.5,84.5,3.75,19.15,518.5,667.92,531.24
2018,11,24,13,0,774.0,96.0,3.8,19.1,494.0,605.03,482.04
2018,11,24,13,15,786.0,89.0,3.8,19.0,479.0,562.87,448.16
2018,11,24,13,30,798.0,82.0,3.8,18.9,464.0,517.8,410.81
2018,11,24,13,45,783.0,80.0,3.8,18.75,437.0,462.11,364.07
2018,11,24,14,0,768.0,78.0,3.8,18.6,410.0,406.64,316.23
2018,11,24,14,15,770.5,71.5,3.8,18.4,382.5,353.73,268.92
2018,11,24,14,30,773.0,65.0,3.8,18.2,355.0,299.63,219.43
2018,11,24,14,45,745.5,62.0,3.75,18.0,317.5,240.56,166.5
2018,11,24,15,0,718.0,59.0,3.7,17.8,280.0,184.21,117.28
2018,11,24,15,15,621.0,59.5,3.7,17.8,231.0,123.06,71.21
2018,11,24,15,30,524.0,60.0,3.7,17.8,182.0,75.69,43.52
2018,11,24,15,45,469.0,51.0,3.3,17.05,143.0,41.6,30.88
2018,11,24,16,0,414.0,42.0,2.9,16.3,104.0,34.5,24.33
2018,11,24,16,15,249.5,32.0,2.65,15.75,65.5,26.0,16.08
2018,11,24,16,30,85.0,22.0,2.4,15.2,27.0,16.61,0.95
2018,11,24,16,45,42.5,11.0,2.2,14.6,13.5,8.65,0.0
2018,11,24,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,25,6,45,40.5,5.0,1.6,10.7,5.5,0.0,0.0
2018,11,25,7,0,81.0,10.0,1.6,10.7,11.0,71.52,0.0
2018,11,25,7,15,232.0,22.0,1.6,11.1,42.0,255.92,79.18
2018,11,25,7,30,383.0,34.0,1.6,11.5,73.0,424.77,333.65
2018,11,25,7,45,471.5,40.5,1.6,11.9,113.0,522.2,423.19
2018,11,25,8,0,560.0,47.0,1.6,12.3,153.0,622.31,504.63
2018,11,25,8,15,616.5,52.0,1.55,12.8,195.5,692.59,558.72
2018,11,25,8,30,673.0,57.0,1.5,13.3,238.0,754.94,604.02
2018,11,25,8,45,710.0,60.5,1.4,13.8,278.0,804.43,637.15
2018,11,25,9,0,747.0,64.0,1.3,14.3,318.0,851.71,667.03
2018,11,25,9,15,775.5,65.5,1.2,14.85,354.5,885.37,686.01
2018,11,25,9,30,804.0,67.0,1.1,15.4,391.0,915.96,702.21
2018,11,25,9,45,826.0,67.5,1.05,15.9,422.5,935.4,711.41
2018,11,25,10,0,848.0,68.0,1.0,16.4,454.0,939.73,710.56
2018,11,25,10,15,860.0,69.0,0.9,16.85,478.0,942.86,708.35
2018,11,25,10,30,872.0,70.0,0.8,17.3,502.0,942.34,703.81
2018,11,25,10,45,880.0,71.0,0.7,17.75,519.5,934.28,694.49
2018,11,25,11,0,888.0,72.0,0.6,18.2,537.0,922.53,683.06
2018,11,25,11,15,892.0,72.0,0.7,18.5,546.5,902.21,670.79
2018,11,25,11,30,896.0,72.0,0.8,18.8,556.0,878.45,656.29
2018,11,25,11,45,896.5,72.5,0.85,19.05,558.0,848.97,637.14
2018,11,25,12,0,897.0,73.0,0.9,19.3,560.0,816.38,615.89
2018,11,25,12,15,895.5,72.5,1.05,19.5,554.5,778.14,592.13
2018,11,25,12,30,894.0,72.0,1.2,19.7,549.0,737.28,565.97
2018,11,25,12,45,889.0,71.0,1.35,19.85,535.5,691.02,534.49
2018,11,25,13,0,884.0,70.0,1.5,20.0,522.0,642.83,499.23
2018,11,25,13,15,875.0,69.0,1.6,20.0,501.5,590.58,459.57
2018,11,25,13,30,866.0,68.0,1.7,20.0,481.0,537.23,417.63
2018,11,25,13,45,852.5,66.5,1.8,20.0,453.5,480.36,371.48
2018,11,25,14,0,839.0,65.0,1.9,20.0,426.0,424.53,324.45
2018,11,25,14,15,819.0,63.0,1.9,19.85,392.5,364.06,272.38
2018,11,25,14,30,799.0,61.0,1.9,19.7,359.0,304.81,220.13
2018,11,25,14,45,770.5,58.5,1.95,19.55,321.0,244.52,167.04
2018,11,25,15,0,742.0,56.0,2.0,19.4,283.0,187.03,117.47
2018,11,25,15,15,699.5,52.5,2.0,19.4,241.5,130.06,72.95
2018,11,25,15,30,657.0,49.0,2.0,19.4,200.0,78.14,41.11
2018,11,25,15,45,591.0,43.5,1.65,18.3,157.5,39.77,29.12
2018,11,25,16,0,525.0,38.0,1.3,17.2,115.0,31.96,22.05
2018,11,25,16,15,402.0,30.0,1.4,16.6,77.0,25.03,15.16
2018,11,25,16,30,279.0,22.0,1.5,16.0,39.0,18.31,0.81
2018,11,25,16,45,139.5,11.0,1.55,15.4,19.5,8.65,0.0
2018,11,25,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,6,45,51.0,5.0,1.2,10.55,5.5,0.0,0.0
2018,11,26,7,0,102.0,10.0,1.2,10.6,11.0,87.91,0.0
2018,11,26,7,15,259.0,20.0,1.3,11.25,41.5,274.42,49.85
2018,11,26,7,30,416.0,30.0,1.4,11.9,72.0,448.92,347.75
2018,11,26,7,45,499.5,36.5,1.5,12.55,111.5,541.19,435.21
2018,11,26,8,0,583.0,43.0,1.6,13.2,151.0,627.66,506.39
2018,11,26,8,15,641.5,46.5,1.6,13.8,193.5,699.69,562.04
2018,11,26,8,30,700.0,50.0,1.6,14.4,236.0,771.0,614.03
2018,11,26,8,45,734.0,53.0,1.6,15.0,275.5,816.91,645.3
2018,11,26,9,0,768.0,56.0,1.6,15.6,315.0,860.66,673.82
2018,11,26,9,15,791.0,58.5,1.6,16.3,350.5,890.3,691.27
2018,11,26,9,30,814.0,61.0,1.6,17.0,386.0,916.9,706.23
2018,11,26,9,45,830.0,62.5,1.6,17.7,416.0,920.32,705.13
2018,11,26,10,0,846.0,64.0,1.6,18.4,446.0,931.8,709.8
2018,11,26,10,15,813.0,76.5,1.55,18.8,459.5,918.18,697.61
2018,11,26,10,30,780.0,89.0,1.5,19.2,473.0,889.17,675.5
2018,11,26,10,45,694.0,116.5,1.5,19.55,467.0,831.67,634.98
2018,11,26,11,0,608.0,144.0,1.5,19.9,461.0,764.9,587.98
2018,11,26,11,15,568.5,159.0,1.5,20.1,459.5,717.36,554.42
2018,11,26,11,30,529.0,174.0,1.5,20.3,458.0,679.25,525.83
2018,11,26,11,45,631.5,143.5,1.45,20.5,484.0,720.44,555.76
2018,11,26,12,0,734.0,113.0,1.4,20.7,510.0,743.41,570.54
2018,11,26,12,15,720.0,116.5,1.35,20.7,502.5,704.25,542.34
2018,11,26,12,30,706.0,120.0,1.3,20.7,495.0,663.66,512.27
2018,11,26,12,45,702.5,116.5,1.3,20.75,482.0,621.83,481.41
2018,11,26,13,0,699.0,113.0,1.3,20.8,469.0,578.46,448.74
2018,11,26,13,15,615.5,129.5,1.2,20.75,433.5,506.53,393.26
2018,11,26,13,30,532.0,146.0,1.1,20.7,398.0,434.2,337.07
2018,11,26,13,45,443.0,153.5,1.05,20.65,355.5,364.89,282.75
2018,11,26,14,0,354.0,161.0,1.0,20.6,313.0,295.62,228.07
2018,11,26,14,15,452.0,128.5,1.0,20.45,306.5,285.86,216.7
2018,11,26,14,30,550.0,96.0,1.0,20.3,300.0,260.98,191.1
2018,11,26,14,45,512.5,91.5,1.0,20.15,266.0,210.46,148.13
2018,11,26,15,0,475.0,87.0,1.0,20.0,232.0,160.57,106.72
2018,11,26,15,15,294.0,84.0,1.0,20.0,169.5,102.99,67.51
2018,11,26,15,30,113.0,81.0,1.0,20.0,107.0,66.53,46.6
2018,11,26,15,45,94.5,65.0,1.0,18.8,83.5,47.5,35.76
2018,11,26,16,0,76.0,49.0,1.0,17.6,60.0,36.26,25.69
2018,11,26,16,15,54.5,33.5,1.05,17.0,40.0,25.14,15.17
2018,11,26,16,30,33.0,18.0,1.1,16.4,20.0,13.86,0.0
2018,11,26,16,45,16.5,9.0,1.2,15.8,10.0,7.08,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,6,45,13.5,3.5,0.9,11.95,3.5,0.0,0.0
2018,11,27,7,0,27.0,7.0,0.9,12.0,7.0,26.67,0.0
2018,11,27,7,15,54.5,21.0,0.9,12.3,25.0,92.46,0.0
2018,11,27,7,30,82.0,35.0,0.9,12.6,43.0,150.12,114.75
2018,11,27,7,45,117.0,51.0,0.9,12.85,69.0,201.46,164.49
2018,11,27,8,0,152.0,67.0,0.9,13.1,95.0,254.08,210.73
2018,11,27,8,15,183.5,83.0,0.95,13.5,125.0,304.44,253.45
2018,11,27,8,30,215.0,99.0,1.0,13.9,155.0,355.24,295.12
2018,11,27,8,45,318.5,103.5,1.05,14.25,202.0,481.6,395.94
2018,11,27,9,0,422.0,108.0,1.1,14.6,249.0,588.65,477.16
2018,11,27,9,15,489.5,109.0,1.15,15.15,290.0,655.85,524.78
2018,11,27,9,30,557.0,110.0,1.2,15.7,331.0,732.28,578.02
2018,11,27,9,45,478.0,136.5,1.25,16.2,336.5,674.44,533.87
2018,11,27,10,0,399.0,163.0,1.3,16.7,342.0,623.14,493.79
2018,11,27,10,15,452.0,161.0,1.35,16.95,374.0,665.1,525.0
2018,11,27,10,30,505.0,159.0,1.4,17.2,406.0,703.97,552.61
2018,11,27,10,45,481.0,169.5,1.45,17.5,411.5,681.02,534.01
2018,11,27,11,0,457.0,180.0,1.5,17.8,417.0,656.5,514.93
2018,11,27,11,15,319.5,210.0,1.55,17.85,377.0,529.34,418.64
2018,11,27,11,30,182.0,240.0,1.6,17.9,337.0,410.32,326.02
2018,11,27,11,45,241.5,234.0,1.6,18.0,363.5,462.37,367.11
2018,11,27,12,0,301.0,228.0,1.6,18.1,390.0,490.09,388.41
2018,11,27,12,15,241.0,233.0,1.6,18.1,362.0,432.99,343.4
2018,11,27,12,30,181.0,238.0,1.6,18.1,334.0,364.12,289.62
