Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,12,45,187.5,231.5,1.6,18.05,328.5,349.93,278.9
2018,11,27,13,0,194.0,225.0,1.6,18.0,323.0,334.95,267.08
2018,11,27,13,15,136.0,213.0,1.6,17.95,280.5,276.23,220.12
2018,11,27,13,30,78.0,201.0,1.6,17.9,238.0,213.74,170.01
2018,11,27,13,45,69.5,187.5,1.6,17.8,219.0,191.12,151.87
2018,11,27,14,0,61.0,174.0,1.6,17.7,200.0,169.79,134.51
2018,11,27,14,15,75.5,161.0,1.55,17.55,190.5,158.51,124.89
2018,11,27,14,30,90.0,148.0,1.5,17.4,181.0,145.76,113.64
2018,11,27,14,45,104.5,133.0,1.4,17.25,167.5,133.47,102.42
2018,11,27,15,0,119.0,118.0,1.3,17.1,154.0,114.97,85.93
2018,11,27,15,15,126.0,103.0,1.3,17.1,136.0,94.06,68.19
2018,11,27,15,30,133.0,88.0,1.3,17.1,118.0,72.53,51.52
2018,11,27,15,45,109.0,70.5,1.2,16.3,91.5,50.88,39.08
2018,11,27,16,0,85.0,53.0,1.1,15.5,65.0,38.75,28.07
2018,11,27,16,15,61.0,36.0,1.15,15.2,43.0,26.74,16.57
2018,11,27,16,30,37.0,19.0,1.2,14.9,21.0,14.53,0.0
2018,11,27,16,45,18.5,9.5,1.2,14.65,10.5,7.47,0.0
2018,11,27,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,28,6,45,4.5,1.0,2.05,14.35,1.0,0.0,0.0
2018,11,28,7,0,9.0,2.0,2.0,14.4,2.0,8.62,0.0
2018,11,28,7,15,4.5,3.5,2.0,14.55,3.5,7.01,0.0
2018,11,28,7,30,0.0,5.0,2.0,14.7,5.0,3.78,0.0
2018,11,28,7,45,0.0,6.0,2.05,14.9,6.0,4.54,0.0
2018,11,28,8,0,0.0,7.0,2.1,15.1,7.0,5.3,0.0
2018,11,28,8,15,0.0,8.5,2.05,15.15,8.5,6.44,0.0
2018,11,28,8,30,0.0,10.0,2.0,15.2,10.0,7.59,0.86
2018,11,28,8,45,0.0,11.5,2.0,15.25,11.5,8.73,1.85
2018,11,28,9,0,0.0,13.0,2.0,15.3,13.0,9.88,2.83
2018,11,28,9,15,0.0,15.0,1.95,15.35,15.0,11.41,4.13
2018,11,28,9,30,0.0,17.0,1.9,15.4,17.0,12.94,5.43
2018,11,28,9,45,0.0,19.0,1.8,15.5,19.0,14.48,6.72
2018,11,28,10,0,0.0,21.0,1.7,15.6,21.0,16.02,8.0
2018,11,28,10,15,0.0,22.5,1.75,15.7,22.5,17.17,8.96
2018,11,28,10,30,0.0,24.0,1.8,15.8,24.0,18.33,9.91
2018,11,28,10,45,3.5,43.0,1.9,15.9,45.0,36.22,25.17
2018,11,28,11,0,7.0,62.0,2.0,16.0,66.0,54.03,40.23
2018,11,28,11,15,23.5,101.5,2.0,16.1,114.0,108.51,86.18
2018,11,28,11,30,40.0,141.0,2.0,16.2,162.0,160.12,128.89
2018,11,28,11,45,31.5,114.5,2.0,16.25,131.0,124.98,99.62
2018,11,28,12,0,23.0,88.0,2.0,16.3,100.0,92.12,72.22
2018,11,28,12,15,60.0,115.0,2.1,16.45,146.5,155.96,125.83
2018,11,28,12,30,97.0,142.0,2.2,16.6,193.0,205.54,166.65
2018,11,28,12,45,62.0,122.0,2.3,16.7,154.5,156.17,125.4
2018,11,28,13,0,27.0,102.0,2.4,16.8,116.0,101.57,79.76
2018,11,28,13,15,16.0,88.5,2.4,16.7,96.5,81.7,63.15
2018,11,28,13,30,5.0,75.0,2.4,16.6,77.0,60.25,45.17
2018,11,28,13,45,43.5,103.5,2.45,16.55,122.0,105.11,82.74
2018,11,28,14,0,82.0,132.0,2.5,16.5,167.0,149.36,118.79
2018,11,28,14,15,85.5,110.5,2.45,16.45,144.5,125.49,98.39
2018,11,28,14,30,89.0,89.0,2.4,16.4,122.0,101.9,78.04
2018,11,28,14,45,58.0,86.5,2.4,16.3,107.0,82.34,62.08
2018,11,28,15,0,27.0,84.0,2.4,16.2,92.0,70.33,52.98
2018,11,28,15,15,50.0,81.0,2.4,16.2,93.0,68.03,49.97
2018,11,28,15,30,73.0,78.0,2.4,16.2,94.0,62.67,45.22
2018,11,28,15,45,107.5,62.0,2.2,15.9,80.0,45.68,34.58
2018,11,28,16,0,142.0,46.0,2.0,15.6,66.0,34.24,24.12
2018,11,28,16,15,127.5,33.5,2.0,15.45,46.5,25.17,15.17
2018,11,28,16,30,113.0,21.0,2.0,15.3,27.0,15.9,0.0
2018,11,28,16,45,56.5,10.5,2.0,15.15,13.5,8.26,0.0
2018,11,28,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.45,15.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.95,14.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,14.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.05,13.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.1,13.4,2.0,1.57,0.0
2018,11,29,7,15,0.0,5.0,5.2,13.5,5.0,3.78,0.0
2018,11,29,7,30,0.0,8.0,5.3,13.6,8.0,6.06,0.0
2018,11,29,7,45,0.0,12.0,5.35,13.7,12.0,9.1,1.94
2018,11,29,8,0,0.0,16.0,5.4,13.8,16.0,12.15,4.67
2018,11,29,8,15,0.0,17.0,5.6,13.85,17.0,12.91,5.41
2018,11,29,8,30,0.0,18.0,5.8,13.9,18.0,13.68,6.11
2018,11,29,8,45,0.0,16.5,6.0,14.0,16.5,12.54,5.14
2018,11,29,9,0,0.0,15.0,6.2,14.1,15.0,11.4,4.16
2018,11,29,9,15,0.5,20.5,6.35,14.05,20.5,16.1,8.21
2018,11,29,9,30,1.0,26.0,6.5,14.0,26.0,20.81,12.25
2018,11,29,9,45,21.0,51.5,6.6,14.0,60.5,62.95,49.23
2018,11,29,10,0,41.0,77.0,6.7,14.0,95.0,106.53,87.01
2018,11,29,10,15,32.0,88.0,6.6,13.95,102.5,107.75,87.39
2018,11,29,10,30,23.0,99.0,6.5,13.9,110.0,109.01,87.85
2018,11,29,10,45,13.5,77.0,6.4,13.9,83.5,77.88,61.07
2018,11,29,11,0,4.0,55.0,6.3,13.9,57.0,45.85,33.49
2018,11,29,11,15,2.0,40.5,6.1,13.85,41.5,32.8,22.32
2018,11,29,11,30,0.0,26.0,5.9,13.8,26.0,19.88,11.25
2018,11,29,11,45,27.5,68.0,5.7,13.8,82.5,79.21,62.56
2018,11,29,12,0,55.0,110.0,5.5,13.8,139.0,150.69,123.22
2018,11,29,12,15,38.5,100.5,5.5,13.75,121.0,114.05,91.92
2018,11,29,12,30,22.0,91.0,5.5,13.7,103.0,91.57,72.52
2018,11,29,12,45,13.0,77.0,5.45,13.7,84.0,71.94,55.72
2018,11,29,13,0,4.0,63.0,5.4,13.7,65.0,50.87,37.69
2018,11,29,13,15,20.0,81.0,5.35,13.7,90.5,77.67,60.67
2018,11,29,13,30,36.0,99.0,5.3,13.7,116.0,100.19,79.76
2018,11,29,13,45,39.5,100.5,5.3,13.7,118.0,100.75,80.07
2018,11,29,14,0,43.0,102.0,5.3,13.7,120.0,100.78,79.87
2018,11,29,14,15,54.5,96.0,5.25,13.65,117.0,96.97,76.21
2018,11,29,14,30,66.0,90.0,5.2,13.6,114.0,95.9,74.6
2018,11,29,14,45,46.0,82.5,5.1,13.55,98.5,76.37,58.18
2018,11,29,15,0,26.0,75.0,5.0,13.5,83.0,63.37,47.68
2018,11,29,15,15,43.5,69.0,5.0,13.5,80.0,58.6,42.77
2018,11,29,15,30,61.0,63.0,5.0,13.5,77.0,51.89,36.86
2018,11,29,15,45,68.0,53.0,4.7,13.3,65.5,39.64,29.59
2018,11,29,16,0,75.0,43.0,4.4,13.1,54.0,32.34,22.68
2018,11,29,16,15,43.0,29.0,4.4,13.0,35.0,22.06,12.7
2018,11,29,16,30,11.0,15.0,4.4,12.9,16.0,11.71,0.0
2018,11,29,16,45,5.5,7.5,4.4,12.8,8.0,5.9,0.0
2018,11,29,17,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.5,3.5,11.2,1.5,0.0,0.0
2018,11,30,7,0,3.0,3.0,3.5,11.2,3.0,4.7,0.0
2018,11,30,7,15,4.5,12.5,3.7,11.45,13.0,14.01,0.0
2018,11,30,7,30,6.0,22.0,3.9,11.7,23.0,21.89,11.32
2018,11,30,7,45,72.5,42.0,4.1,11.9,54.5,128.01,103.95
2018,11,30,8,0,139.0,62.0,4.3,12.1,86.0,235.07,197.57
2018,11,30,8,15,199.0,77.0,4.4,12.35,122.0,310.09,263.39
2018,11,30,8,30,259.0,92.0,4.5,12.6,158.0,386.85,329.18
2018,11,30,8,45,287.5,104.0,4.6,12.8,188.5,429.57,364.91
2018,11,30,9,0,316.0,116.0,4.7,13.0,219.0,472.15,399.7
2018,11,30,9,15,244.0,131.0,4.75,13.25,216.0,419.69,353.98
2018,11,30,9,30,172.0,146.0,4.8,13.5,213.0,342.46,288.13
2018,11,30,9,45,342.0,141.5,4.9,13.75,287.5,521.25,437.03
2018,11,30,10,0,512.0,137.0,5.0,14.0,362.0,702.39,579.67
2018,11,30,10,15,686.0,106.5,4.95,14.2,425.5,838.07,680.56
2018,11,30,10,30,860.0,76.0,4.9,14.4,489.0,948.87,759.89
2018,11,30,10,45,804.5,91.5,4.9,14.6,489.0,899.09,721.2
2018,11,30,11,0,749.0,107.0,4.9,14.8,489.0,853.29,686.42
2018,11,30,11,15,638.5,133.0,4.95,14.85,463.0,762.32,618.17
2018,11,30,11,30,528.0,159.0,5.0,14.9,437.0,662.88,541.55
2018,11,30,11,45,601.5,145.0,5.0,15.0,463.0,697.87,569.12
2018,11,30,12,0,675.0,131.0,5.0,15.1,489.0,717.25,583.89
2018,11,30,12,15,781.0,103.0,5.05,15.1,513.5,734.18,597.06
2018,11,30,12,30,887.0,75.0,5.1,15.1,538.0,738.45,600.71
2018,11,30,12,45,862.0,79.0,5.15,15.1,520.0,690.63,563.29
2018,11,30,13,0,837.0,83.0,5.2,15.1,502.0,635.82,518.95
2018,11,30,13,15,837.5,79.5,5.15,15.0,484.5,588.09,479.36
2018,11,30,13,30,838.0,76.0,5.1,14.9,467.0,538.45,437.15
2018,11,30,13,45,784.0,82.0,5.1,14.8,431.0,470.41,379.36
2018,11,30,14,0,730.0,88.0,5.1,14.7,395.0,406.09,323.62
2018,11,30,14,15,743.5,79.0,5.0,14.55,370.5,357.55,278.77
2018,11,30,14,30,757.0,70.0,4.9,14.4,346.0,306.51,230.57
2018,11,30,14,45,710.5,68.0,4.85,14.25,305.0,244.64,174.95
2018,11,30,15,0,664.0,66.0,4.8,14.1,264.0,185.64,123.19
2018,11,30,15,15,650.5,58.0,4.8,14.1,228.5,132.62,78.59
2018,11,30,15,30,637.0,50.0,4.8,14.1,193.0,84.06,45.49
2018,11,30,15,45,563.5,45.0,4.25,13.45,151.0,37.66,27.79
2018,11,30,16,0,490.0,40.0,3.7,12.8,109.0,33.41,23.65
2018,11,30,16,15,357.0,31.5,3.4,12.35,72.0,26.15,16.11
2018,11,30,16,30,224.0,23.0,3.1,11.9,35.0,19.13,0.0
2018,11,30,16,45,112.0,11.5,2.85,11.45,17.5,9.05,0.0
2018,11,30,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,1,6,45,13.0,3.0,2.25,10.85,3.0,0.0,0.0
2018,12,1,7,0,26.0,6.0,2.3,11.0,6.0,24.98,0.0
2018,12,1,7,15,80.5,17.0,2.45,11.25,22.5,78.71,0.0
2018,12,1,7,30,135.0,28.0,2.6,11.5,39.0,202.92,149.03
2018,12,1,7,45,218.0,38.0,2.7,11.75,69.0,288.51,237.97
2018,12,1,8,0,301.0,48.0,2.8,12.0,99.0,378.94,317.45
2018,12,1,8,15,212.0,58.5,3.0,12.1,99.5,314.73,266.3
2018,12,1,8,30,123.0,69.0,3.2,12.2,100.0,221.08,187.38
2018,12,1,8,45,210.5,92.5,3.4,12.35,156.0,337.93,287.64
2018,12,1,9,0,298.0,116.0,3.6,12.5,212.0,454.86,384.38
2018,12,1,9,15,248.5,122.5,3.8,12.6,209.0,412.16,347.7
2018,12,1,9,30,199.0,129.0,4.0,12.7,206.0,368.37,310.25
2018,12,1,9,45,152.0,150.5,4.15,12.8,212.0,323.75,271.81
2018,12,1,10,0,105.0,172.0,4.3,12.9,218.0,300.61,250.45
2018,12,1,10,15,114.5,170.5,4.45,13.0,223.0,302.18,251.81
2018,12,1,10,30,124.0,169.0,4.6,13.1,228.0,303.97,253.27
2018,12,1,10,45,66.0,150.0,4.8,13.15,181.5,201.99,167.06
2018,12,1,11,0,8.0,131.0,5.0,13.2,135.0,113.54,90.78
2018,12,1,11,15,7.0,145.0,5.0,13.2,148.5,124.86,100.19
2018,12,1,11,30,6.0,159.0,5.0,13.2,162.0,136.23,109.54
2018,12,1,11,45,9.5,151.5,5.05,13.15,156.5,131.3,105.55
2018,12,1,12,0,13.0,144.0,5.1,13.1,151.0,126.48,101.66
2018,12,1,12,15,37.0,156.0,5.1,13.1,175.5,165.58,135.04
2018,12,1,12,30,61.0,168.0,5.1,13.1,200.0,192.04,157.56
2018,12,1,12,45,34.0,140.5,5.1,13.1,158.0,143.47,116.37
2018,12,1,13,0,7.0,113.0,5.1,13.1,116.0,92.81,73.29
2018,12,1,13,15,8.5,113.5,5.1,13.1,117.5,93.68,74.13
2018,12,1,13,30,10.0,114.0,5.1,13.1,119.0,94.37,74.77
2018,12,1,13,45,115.0,131.0,5.15,13.15,179.5,171.58,139.88
2018,12,1,14,0,220.0,148.0,5.2,13.2,240.0,230.43,187.18
2018,12,1,14,15,239.0,136.0,5.15,13.1,229.0,210.69,168.74
2018,12,1,14,30,258.0,124.0,5.1,13.0,218.0,188.82,147.98
2018,12,1,14,45,441.5,98.0,5.0,12.9,238.0,199.03,147.8
2018,12,1,15,0,625.0,72.0,4.9,12.8,258.0,184.72,124.87
2018,12,1,15,15,520.5,71.0,4.9,12.8,210.5,128.2,80.92
2018,12,1,15,30,416.0,70.0,4.9,12.8,163.0,81.27,50.2
2018,12,1,15,45,368.0,58.5,4.4,12.15,127.5,44.25,33.8
2018,12,1,16,0,320.0,47.0,3.9,11.5,92.0,35.72,25.79
2018,12,1,16,15,225.0,35.0,3.75,11.2,61.0,26.53,16.46
2018,12,1,16,30,130.0,23.0,3.6,10.9,30.0,17.39,0.0
2018,12,1,16,45,65.0,11.5,3.4,10.6,15.0,9.05,0.0
2018,12,1,17,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,6,45,27.0,3.0,1.75,7.9,3.0,0.0,0.0
2018,12,2,7,0,54.0,6.0,1.7,7.9,6.0,4.72,0.0
2018,12,2,7,15,212.0,18.0,1.7,8.2,33.0,185.98,0.0
2018,12,2,7,30,370.0,30.0,1.7,8.5,60.0,402.02,290.45
2018,12,2,7,45,476.5,36.5,1.75,8.85,100.5,518.14,419.79
2018,12,2,8,0,583.0,43.0,1.8,9.2,141.0,622.27,508.44
2018,12,2,8,15,645.5,47.5,1.8,9.45,184.0,700.02,571.34
2018,12,2,8,30,708.0,52.0,1.8,9.7,227.0,776.88,630.2
2018,12,2,8,45,748.5,54.5,1.85,9.95,268.0,829.0,668.64
2018,12,2,9,0,789.0,57.0,1.9,10.2,309.0,878.85,704.03
2018,12,2,9,15,814.5,59.5,1.85,10.45,346.0,911.44,724.81
2018,12,2,9,30,840.0,62.0,1.8,10.7,383.0,940.93,742.86
2018,12,2,9,45,858.0,63.5,1.8,10.95,414.0,946.9,744.77
2018,12,2,10,0,876.0,65.0,1.8,11.2,445.0,960.57,752.29
2018,12,2,10,15,888.5,66.0,1.75,11.45,470.0,964.54,752.33
2018,12,2,10,30,901.0,67.0,1.7,11.7,495.0,964.79,750.02
2018,12,2,10,45,909.5,67.5,1.65,11.95,513.0,956.77,742.22
2018,12,2,11,0,918.0,68.0,1.6,12.2,531.0,944.98,732.12
2018,12,2,11,15,922.0,68.5,1.6,12.45,541.5,925.36,717.57
2018,12,2,11,30,926.0,69.0,1.6,12.7,552.0,902.18,700.78
2018,12,2,11,45,927.5,68.5,1.6,12.95,554.5,872.18,679.38
2018,12,2,12,0,929.0,68.0,1.6,13.2,557.0,838.96,655.83
2018,12,2,12,15,927.0,68.0,1.65,13.3,552.0,800.55,629.47
2018,12,2,12,30,925.0,68.0,1.7,13.4,547.0,759.43,600.96
2018,12,2,12,45,920.5,67.0,1.75,13.5,534.0,712.94,567.73
2018,12,2,13,0,916.0,66.0,1.8,13.6,521.0,664.36,530.36
2018,12,2,13,15,906.5,65.0,1.85,13.55,500.5,610.97,488.52
2018,12,2,13,30,897.0,64.0,1.9,13.5,480.0,556.43,444.44
2018,12,2,13,45,872.5,64.0,1.95,13.5,449.5,494.79,393.33
2018,12,2,14,0,848.0,64.0,2.0,13.5,419.0,434.08,341.38
2018,12,2,14,15,686.0,83.5,1.95,13.4,356.0,342.29,265.52
2018,12,2,14,30,524.0,103.0,1.9,13.3,293.0,264.9,201.92
2018,12,2,14,45,411.5,105.0,1.9,13.2,244.5,198.22,147.03
2018,12,2,15,0,299.0,107.0,1.9,13.1,196.0,145.29,105.11
2018,12,2,15,15,313.5,89.0,1.9,13.1,170.0,113.52,77.33
2018,12,2,15,30,328.0,71.0,1.9,13.1,144.0,77.02,49.16
2018,12,2,15,45,402.0,55.5,1.55,12.3,125.5,44.86,34.34
2018,12,2,16,0,476.0,40.0,1.2,11.5,107.0,33.34,23.74
2018,12,2,16,15,286.0,29.5,1.25,11.15,65.5,24.18,14.52
2018,12,2,16,30,96.0,19.0,1.3,10.8,24.0,14.39,0.0
2018,12,2,16,45,48.0,9.5,1.35,10.5,12.0,7.47,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,45,29.0,3.0,1.6,7.0,2.5,0.0,0.0
2018,12,3,7,0,58.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,12,3,7,15,197.5,17.0,1.65,7.65,30.0,173.19,0.0
2018,12,3,7,30,337.0,28.0,1.7,8.3,55.0,370.48,261.22
2018,12,3,7,45,464.5,33.5,1.8,8.95,96.0,503.51,407.79
2018,12,3,8,0,592.0,39.0,1.9,9.6,137.0,625.99,510.73
2018,12,3,8,15,650.5,44.0,2.0,10.1,179.5,699.89,571.0
2018,12,3,8,30,709.0,49.0,2.1,10.6,222.0,773.34,627.93
2018,12,3,8,45,746.0,52.0,2.2,11.1,262.5,822.56,664.41
2018,12,3,9,0,783.0,55.0,2.3,11.6,303.0,869.62,697.9
2018,12,3,9,15,810.0,57.5,2.25,12.0,340.0,903.66,719.74
2018,12,3,9,30,837.0,60.0,2.2,12.4,377.0,934.68,738.78
2018,12,3,9,45,856.0,60.5,2.2,12.8,408.0,940.24,740.06
2018,12,3,10,0,875.0,61.0,2.2,13.2,439.0,953.64,747.07
2018,12,3,10,15,812.5,78.5,2.15,13.5,445.0,918.52,719.85
2018,12,3,10,30,750.0,96.0,2.1,13.8,451.0,874.33,686.83
2018,12,3,10,45,768.0,95.0,2.1,14.1,470.0,868.68,681.72
2018,12,3,11,0,786.0,94.0,2.1,14.4,489.0,866.15,678.56
2018,12,3,11,15,830.0,87.0,2.15,14.45,511.5,876.02,685.39
2018,12,3,11,30,874.0,80.0,2.2,14.5,534.0,880.34,688.32
2018,12,3,11,45,654.5,134.5,2.25,14.55,475.5,732.63,582.38
2018,12,3,12,0,435.0,189.0,2.3,14.6,417.0,577.31,463.99
2018,12,3,12,15,349.0,198.5,2.25,14.55,380.5,481.92,390.31
2018,12,3,12,30,263.0,208.0,2.2,14.5,344.0,410.9,333.42
2018,12,3,12,45,223.0,210.0,2.15,14.45,323.5,355.09,288.81
2018,12,3,13,0,183.0,212.0,2.1,14.4,303.0,317.97,258.38
2018,12,3,13,15,187.5,203.5,2.0,14.45,293.5,299.96,243.54
2018,12,3,13,30,192.0,195.0,1.9,14.5,284.0,281.4,227.92
2018,12,3,13,45,121.0,151.0,1.85,14.5,206.0,193.24,155.81
2018,12,3,14,0,50.0,107.0,1.8,14.5,128.0,108.45,85.75
2018,12,3,14,15,160.0,107.0,1.75,14.45,166.5,156.85,124.18
2018,12,3,14,30,270.0,107.0,1.7,14.4,205.0,179.18,138.32
2018,12,3,14,45,223.0,93.0,1.6,14.35,168.0,136.63,102.25
2018,12,3,15,0,176.0,79.0,1.5,14.3,131.0,100.05,72.08
2018,12,3,15,15,227.0,78.0,1.5,14.3,134.5,92.42,63.05
2018,12,3,15,30,278.0,77.0,1.5,14.3,138.0,78.75,51.88
2018,12,3,15,45,199.0,63.5,1.35,13.5,102.5,46.65,35.73
2018,12,3,16,0,120.0,50.0,1.2,12.7,67.0,36.69,26.52
2018,12,3,16,15,87.5,33.5,1.25,12.4,43.5,24.95,15.03
2018,12,3,16,30,55.0,17.0,1.3,12.1,20.0,12.97,0.0
2018,12,3,16,45,27.5,8.5,1.35,11.85,10.0,6.69,0.0
2018,12,3,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,45,10.0,1.5,2.6,9.4,1.5,0.0,0.0
2018,12,4,7,0,20.0,3.0,2.6,9.4,3.0,0.0,0.0
2018,12,4,7,15,10.0,9.0,2.75,9.8,9.0,15.16,0.0
2018,12,4,7,30,0.0,15.0,2.9,10.2,15.0,11.42,2.27
2018,12,4,7,45,0.0,24.0,3.1,10.6,24.0,18.3,9.62
2018,12,4,8,0,0.0,33.0,3.3,11.0,33.0,25.2,15.88
2018,12,4,8,15,8.0,49.5,3.45,11.5,51.5,47.04,35.25
2018,12,4,8,30,16.0,66.0,3.6,12.0,70.0,80.24,64.27
2018,12,4,8,45,20.5,67.0,3.8,12.55,73.0,82.12,66.1
2018,12,4,9,0,25.0,68.0,4.0,13.1,76.0,85.51,69.11
2018,12,4,9,15,12.5,54.0,4.25,13.55,58.0,57.43,44.35
2018,12,4,9,30,0.0,40.0,4.5,14.0,40.0,30.55,20.58
2018,12,4,9,45,0.0,72.0,4.8,14.5,72.0,55.26,41.53
2018,12,4,10,0,0.0,104.0,5.1,15.0,104.0,83.99,65.62
2018,12,4,10,15,0.0,100.5,5.15,15.25,100.5,79.88,61.98
2018,12,4,10,30,0.0,97.0,5.2,15.5,97.0,76.19,58.73
2018,12,4,10,45,0.0,102.0,5.3,15.75,102.0,80.33,62.06
2018,12,4,11,0,0.0,107.0,5.4,16.0,107.0,84.48,65.4
2018,12,4,11,15,0.0,110.0,5.15,15.85,110.0,86.86,67.36
2018,12,4,11,30,0.0,113.0,4.9,15.7,113.0,89.26,69.35
2018,12,4,11,45,11.0,130.5,4.65,15.55,136.0,113.74,90.17
2018,12,4,12,0,22.0,148.0,4.4,15.4,159.0,148.59,119.4
2018,12,4,12,15,48.0,186.0,4.05,15.2,210.5,204.9,166.33
2018,12,4,12,30,74.0,224.0,3.7,15.0,262.0,259.65,211.2
2018,12,4,12,45,71.0,217.5,3.3,14.75,253.5,245.26,199.26
2018,12,4,13,0,68.0,211.0,2.9,14.5,245.0,231.33,187.82
2018,12,4,13,15,63.5,202.0,3.0,14.45,232.5,214.49,174.04
2018,12,4,13,30,59.0,193.0,3.1,14.4,220.0,198.33,160.74
2018,12,4,13,45,46.0,172.0,3.15,14.35,192.5,167.69,135.4
2018,12,4,14,0,33.0,151.0,3.2,14.3,165.0,139.35,111.9
2018,12,4,14,15,20.5,122.5,3.25,14.15,131.0,103.15,81.75
2018,12,4,14,30,8.0,94.0,3.3,14.0,97.0,75.01,58.29
2018,12,4,14,45,4.0,85.0,3.35,13.85,86.5,66.3,51.07
2018,12,4,15,0,0.0,76.0,3.4,13.7,76.0,58.13,44.29
2018,12,4,15,15,0.0,71.5,3.4,13.7,71.5,54.34,41.01
2018,12,4,15,30,0.0,67.0,3.4,13.7,67.0,50.31,37.4
2018,12,4,15,45,0.0,52.5,3.45,13.15,52.5,39.21,29.2
2018,12,4,16,0,0.0,38.0,3.5,12.6,38.0,28.67,19.48
2018,12,4,16,15,8.5,25.5,3.6,12.45,26.0,19.59,10.54
2018,12,4,16,30,17.0,13.0,3.7,12.3,14.0,10.24,0.0
2018,12,4,16,45,8.5,6.5,3.75,12.2,7.0,5.11,0.0
2018,12,4,17,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,5,6,45,3.0,0.5,2.95,11.95,0.5,0.0,0.0
2018,12,5,7,0,6.0,1.0,2.9,11.9,1.0,0.0,0.0
2018,12,5,7,15,122.5,11.5,2.95,12.0,20.5,107.87,0.0
2018,12,5,7,30,239.0,22.0,3.0,12.1,40.0,277.91,180.77
2018,12,5,7,45,159.0,16.0,3.05,12.25,31.5,199.76,162.82
2018,12,5,8,0,79.0,10.0,3.1,12.4,23.0,105.83,87.11
2018,12,5,8,15,39.5,13.0,3.1,12.5,19.5,56.55,44.74
2018,12,5,8,30,0.0,16.0,3.1,12.6,16.0,12.15,4.85
2018,12,5,8,45,0.0,29.5,3.1,12.7,29.5,22.48,13.81
2018,12,5,9,0,0.0,43.0,3.1,12.8,43.0,32.85,22.75
2018,12,5,9,15,0.0,61.5,3.1,12.95,61.5,47.13,34.98
2018,12,5,9,30,0.0,80.0,3.1,13.1,80.0,62.81,48.31
2018,12,5,9,45,0.0,97.0,3.05,13.2,97.0,78.32,61.38
2018,12,5,10,0,0.0,114.0,3.0,13.3,114.0,93.95,74.45
2018,12,5,10,15,0.5,108.0,3.0,13.4,108.0,87.5,68.86
2018,12,5,10,30,1.0,102.0,3.0,13.5,102.0,81.74,63.91
2018,12,5,10,45,3.0,102.0,2.95,13.6,103.0,83.2,65.13
2018,12,5,11,0,5.0,102.0,2.9,13.7,104.0,84.69,66.37
2018,12,5,11,15,9.5,138.5,2.85,13.7,143.0,121.41,97.19
2018,12,5,11,30,14.0,175.0,2.8,13.7,182.0,159.17,128.49
2018,12,5,11,45,16.5,176.5,2.8,13.75,185.0,161.24,130.13
2018,12,5,12,0,19.0,178.0,2.8,13.8,188.0,163.21,131.76
2018,12,5,12,15,21.0,167.5,2.75,13.8,178.5,153.46,123.76
2018,12,5,12,30,23.0,157.0,2.7,13.8,169.0,154.35,124.56
2018,12,5,12,45,28.5,154.0,2.7,13.75,168.5,153.09,123.69
2018,12,5,13,0,34.0,151.0,2.7,13.7,168.0,151.39,122.41
2018,12,5,13,15,25.5,144.0,2.65,13.6,156.5,137.22,110.51
2018,12,5,13,30,17.0,137.0,2.6,13.5,145.0,117.6,94.09
2018,12,5,13,45,8.5,100.5,2.55,13.4,104.5,82.12,64.33
2018,12,5,14,0,0.0,64.0,2.5,13.3,64.0,49.06,36.41
2018,12,5,14,15,1.5,67.5,2.45,13.15,68.0,52.33,39.29
2018,12,5,14,30,3.0,71.0,2.4,13.0,72.0,55.43,41.99
2018,12,5,14,45,5.0,66.5,2.35,12.9,68.0,52.28,39.25
2018,12,5,15,0,7.0,62.0,2.3,12.8,64.0,48.88,36.24
2018,12,5,15,15,3.5,47.5,2.3,12.8,48.5,36.8,25.96
2018,12,5,15,30,0.0,33.0,2.3,12.8,33.0,25.17,16.02
2018,12,5,15,45,0.0,26.5,2.15,12.35,26.5,20.19,12.39
2018,12,5,16,0,0.0,20.0,2.0,11.9,20.0,15.21,7.75
2018,12,5,16,15,2.5,14.0,2.05,11.75,14.0,10.65,3.18
2018,12,5,16,30,5.0,8.0,2.1,11.6,8.0,6.27,0.0
2018,12,5,16,45,2.5,4.0,2.1,11.4,4.0,3.15,0.0
2018,12,5,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.25,8.8,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.3,8.8,1.0,0.0,0.0
2018,12,6,7,15,39.0,13.0,2.45,9.05,15.5,41.64,0.0
2018,12,6,7,30,67.0,25.0,2.6,9.3,30.0,114.93,68.95
2018,12,6,7,45,217.5,36.5,2.75,9.55,68.0,287.63,236.1
2018,12,6,8,0,368.0,48.0,2.9,9.8,106.0,443.98,371.3
2018,12,6,8,15,310.0,66.0,2.95,10.05,125.0,418.09,353.78
2018,12,6,8,30,252.0,84.0,3.0,10.3,144.0,369.14,314.62
2018,12,6,8,45,387.0,85.0,3.05,10.55,195.5,521.16,440.83
2018,12,6,9,0,522.0,86.0,3.1,10.8,247.0,663.0,552.08
2018,12,6,9,15,512.0,98.5,3.15,11.15,272.0,662.2,549.54
2018,12,6,9,30,502.0,111.0,3.2,11.5,297.0,667.94,552.77
2018,12,6,9,45,489.5,124.5,3.2,11.85,318.5,669.94,552.69
2018,12,6,10,0,477.0,138.0,3.2,12.2,340.0,669.35,550.63
2018,12,6,10,15,508.5,139.5,3.15,12.5,366.5,694.35,568.07
2018,12,6,10,30,540.0,141.0,3.1,12.8,393.0,716.62,583.11
2018,12,6,10,45,608.5,130.5,3.0,13.1,424.5,767.05,618.81
2018,12,6,11,0,677.0,120.0,2.9,13.4,456.0,803.27,643.23
2018,12,6,11,15,582.5,145.5,2.75,13.65,439.0,726.31,584.17
2018,12,6,11,30,488.0,171.0,2.6,13.9,422.0,643.53,519.39
2018,12,6,11,45,444.5,184.5,2.5,14.1,414.0,601.86,486.04
2018,12,6,12,0,401.0,198.0,2.4,14.3,406.0,560.49,452.53
2018,12,6,12,15,401.5,196.0,2.3,14.45,402.5,538.56,434.92
2018,12,6,12,30,402.0,194.0,2.2,14.6,399.0,515.26,416.02
2018,12,6,12,45,391.0,184.0,2.15,14.7,379.5,475.09,384.23
2018,12,6,13,0,380.0,174.0,2.1,14.8,360.0,435.03,352.23
2018,12,6,13,15,265.0,174.5,2.05,14.85,302.0,330.77,268.37
2018,12,6,13,30,150.0,175.0,2.0,14.9,244.0,241.17,195.23
2018,12,6,13,45,204.0,165.5,2.0,14.9,253.5,257.24,207.82
2018,12,6,14,0,258.0,156.0,2.0,14.9,263.0,256.81,205.79
2018,12,6,14,15,440.5,116.5,1.95,14.85,281.5,279.78,219.59
2018,12,6,14,30,623.0,77.0,1.9,14.8,300.0,277.47,209.37
2018,12,6,14,45,377.5,66.0,1.8,14.7,197.0,163.52,119.2
2018,12,6,15,0,132.0,55.0,1.7,14.6,94.0,72.94,51.06
2018,12,6,15,15,211.5,48.0,1.7,14.6,99.5,70.13,44.83
2018,12,6,15,30,291.0,41.0,1.7,14.6,105.0,56.08,31.74
2018,12,6,15,45,381.0,40.5,1.35,13.95,105.0,35.43,25.78
2018,12,6,16,0,471.0,40.0,1.0,13.3,105.0,33.33,23.53
2018,12,6,16,15,348.5,31.0,1.0,13.0,69.5,25.73,15.58
2018,12,6,16,30,226.0,22.0,1.0,12.7,34.0,18.29,0.0
2018,12,6,16,45,113.0,11.0,0.95,12.45,17.0,8.65,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.95,8.7,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.9,8.7,2.0,0.0,0.0
2018,12,7,7,15,58.5,14.5,1.0,9.05,17.0,58.46,0.0
2018,12,7,7,30,94.0,26.0,1.1,9.4,32.0,140.19,79.67
2018,12,7,7,45,129.0,41.0,1.15,9.75,56.5,200.06,161.7
2018,12,7,8,0,164.0,56.0,1.2,10.1,81.0,250.9,209.34
2018,12,7,8,15,355.0,58.5,1.25,10.45,135.0,447.45,373.52
2018,12,7,8,30,546.0,61.0,1.3,10.8,189.0,642.09,525.01
2018,12,7,8,45,642.0,60.0,1.35,11.15,237.0,739.28,596.41
2018,12,7,9,0,738.0,59.0,1.4,11.5,285.0,829.2,660.52
2018,12,7,9,15,771.0,61.0,1.4,12.05,322.5,868.47,685.49
2018,12,7,9,30,804.0,63.0,1.4,12.6,360.0,904.85,708.16
2018,12,7,9,45,816.0,65.5,1.35,13.15,388.5,918.11,713.57
2018,12,7,10,0,828.0,68.0,1.3,13.7,417.0,927.93,716.76
2018,12,7,10,15,853.0,67.5,1.3,14.15,445.5,931.49,716.77
2018,12,7,10,30,878.0,67.0,1.3,14.6,474.0,942.54,722.01
2018,12,7,10,45,886.5,67.5,1.25,15.05,492.0,935.39,714.15
2018,12,7,11,0,895.0,68.0,1.2,15.5,510.0,924.59,704.26
2018,12,7,11,15,899.5,68.5,1.15,15.7,520.5,906.51,690.35
2018,12,7,11,30,904.0,69.0,1.1,15.9,531.0,884.94,674.33
2018,12,7,11,45,905.5,68.5,1.0,16.15,534.0,856.16,652.69
2018,12,7,12,0,907.0,68.0,0.9,16.4,537.0,824.25,629.13
2018,12,7,12,15,906.5,67.5,0.9,16.55,532.5,787.77,604.3
2018,12,7,12,30,906.0,67.0,0.9,16.7,528.0,748.55,577.48
2018,12,7,12,45,902.5,66.0,0.85,16.85,516.5,704.09,545.94
2018,12,7,13,0,899.0,65.0,0.8,17.0,505.0,657.51,510.46
2018,12,7,13,15,890.5,64.0,0.85,17.0,485.5,606.01,471.89
2018,12,7,13,30,882.0,63.0,0.9,17.0,466.0,553.28,431.04
2018,12,7,13,45,869.5,61.0,0.95,17.0,439.5,496.53,385.67
2018,12,7,14,0,857.0,59.0,1.0,17.0,413.0,439.5,338.39
2018,12,7,14,15,837.5,57.5,1.0,16.85,381.0,380.28,287.78
2018,12,7,14,30,818.0,56.0,1.0,16.7,349.0,322.05,236.58
2018,12,7,14,45,790.0,53.5,1.05,16.55,311.5,261.21,182.89
2018,12,7,15,0,762.0,51.0,1.1,16.4,274.0,202.98,131.76
2018,12,7,15,15,720.0,47.5,1.1,16.4,233.5,144.76,84.0
2018,12,7,15,30,678.0,44.0,1.1,16.4,193.0,91.39,46.91
2018,12,7,15,45,610.5,39.5,1.1,15.4,151.5,41.83,31.21
2018,12,7,16,0,543.0,35.0,1.1,14.4,110.0,32.22,22.43
2018,12,7,16,15,416.5,28.0,1.15,14.0,73.0,23.48,13.65
2018,12,7,16,30,290.0,21.0,1.2,13.6,36.0,17.55,0.0
2018,12,7,16,45,145.0,10.5,1.25,13.2,18.0,8.26,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
