Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,12,8,7,0,28.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,8,7,15,135.0,13.5,1.25,8.25,21.0,119.03,0.0
2018,12,8,7,30,242.0,24.0,1.2,8.8,40.0,275.83,147.83
2018,12,8,7,45,235.5,38.0,1.2,9.35,63.5,307.29,247.74
2018,12,8,8,0,229.0,52.0,1.2,9.9,87.0,322.89,268.26
2018,12,8,8,15,320.0,61.5,1.2,10.4,126.5,420.25,350.92
2018,12,8,8,30,411.0,71.0,1.2,10.9,166.0,521.19,431.6
2018,12,8,8,45,596.5,62.5,1.25,11.45,228.5,698.98,566.41
2018,12,8,9,0,782.0,54.0,1.3,12.0,291.0,864.48,683.6
2018,12,8,9,15,809.0,56.0,1.3,12.6,327.5,898.14,703.01
2018,12,8,9,30,836.0,58.0,1.3,13.2,364.0,928.8,721.29
2018,12,8,9,45,855.0,59.5,1.3,13.85,396.0,936.33,723.2
2018,12,8,10,0,874.0,61.0,1.3,14.5,428.0,951.59,730.57
2018,12,8,10,15,886.0,62.5,1.25,14.8,453.5,956.45,730.87
2018,12,8,10,30,898.0,64.0,1.2,15.1,479.0,957.63,728.9
2018,12,8,10,45,905.5,65.5,1.2,15.45,497.5,950.75,722.46
2018,12,8,11,0,913.0,67.0,1.2,15.8,516.0,940.14,713.8
2018,12,8,11,15,917.0,67.5,1.15,15.95,527.0,921.33,699.55
2018,12,8,11,30,921.0,68.0,1.1,16.1,538.0,898.99,683.2
2018,12,8,11,45,921.5,68.0,1.05,16.3,540.5,869.61,662.14
2018,12,8,12,0,922.0,68.0,1.0,16.5,543.0,837.08,639.11
2018,12,8,12,15,918.5,68.5,1.0,16.55,538.5,799.03,613.42
2018,12,8,12,30,915.0,69.0,1.0,16.6,534.0,758.38,585.82
2018,12,8,12,45,908.5,69.0,0.95,16.65,521.5,712.67,553.56
2018,12,8,13,0,902.0,69.0,0.9,16.7,509.0,665.02,517.44
2018,12,8,13,15,891.5,68.0,0.9,16.7,489.0,612.18,477.31
2018,12,8,13,30,881.0,67.0,0.9,16.7,469.0,558.29,435.2
2018,12,8,13,45,866.0,66.0,0.9,16.65,442.5,501.39,389.51
2018,12,8,14,0,851.0,65.0,0.9,16.6,416.0,446.04,343.42
2018,12,8,14,15,830.0,63.0,0.85,16.45,383.0,385.19,291.61
2018,12,8,14,30,809.0,61.0,0.8,16.3,350.0,325.56,239.47
2018,12,8,14,45,779.0,58.5,0.8,16.1,312.5,264.59,185.97
2018,12,8,15,0,749.0,56.0,0.8,15.9,275.0,206.47,135.19
2018,12,8,15,15,650.0,56.5,0.8,15.9,226.5,142.19,84.94
2018,12,8,15,30,551.0,57.0,0.8,15.9,178.0,91.24,51.11
2018,12,8,15,45,512.0,48.0,0.75,15.1,141.5,45.57,28.87
2018,12,8,16,0,473.0,39.0,0.7,14.3,105.0,32.52,22.72
2018,12,8,16,15,360.5,30.5,0.7,14.0,70.0,25.35,15.21
2018,12,8,16,30,248.0,22.0,0.7,13.7,35.0,18.34,0.0
2018,12,8,16,45,124.0,11.0,0.7,13.45,17.5,8.65,0.0
2018,12,8,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,9,6,45,10.5,1.5,1.2,9.7,1.0,0.0,0.0
2018,12,9,7,0,21.0,3.0,1.2,9.7,2.0,0.0,0.0
2018,12,9,7,15,88.5,13.5,1.15,9.95,18.0,81.58,0.0
2018,12,9,7,30,156.0,24.0,1.1,10.2,34.0,202.69,96.44
2018,12,9,7,45,155.0,29.5,1.05,10.4,46.0,219.95,176.08
2018,12,9,8,0,154.0,35.0,1.0,10.6,58.0,224.09,186.34
2018,12,9,8,15,77.0,43.5,1.05,10.95,55.0,125.12,104.16
2018,12,9,8,30,0.0,52.0,1.1,11.3,52.0,40.58,29.43
2018,12,9,8,45,88.0,81.0,1.15,11.65,107.5,184.8,156.1
2018,12,9,9,0,176.0,110.0,1.2,12.0,163.0,329.8,277.12
2018,12,9,9,15,305.0,115.0,1.15,12.4,220.5,458.2,380.96
2018,12,9,9,30,434.0,120.0,1.1,12.8,278.0,613.08,498.45
2018,12,9,9,45,458.5,126.5,1.05,13.2,306.5,642.11,516.41
2018,12,9,10,0,483.0,133.0,1.0,13.6,335.0,669.09,533.8
2018,12,9,10,15,405.5,157.5,1.05,14.15,334.0,616.63,492.04
2018,12,9,10,30,328.0,182.0,1.1,14.7,333.0,540.68,433.2
2018,12,9,10,45,312.0,193.0,1.15,15.3,341.0,529.59,423.71
2018,12,9,11,0,296.0,204.0,1.2,15.9,349.0,517.51,412.91
2018,12,9,11,15,348.5,198.5,1.3,16.15,373.0,546.58,435.68
2018,12,9,11,30,401.0,193.0,1.4,16.4,397.0,592.56,469.82
2018,12,9,11,45,400.5,194.0,1.45,16.7,399.0,576.13,456.49
2018,12,9,12,0,400.0,195.0,1.5,17.0,401.0,558.16,442.52
2018,12,9,12,15,353.0,201.5,1.5,16.85,382.0,491.51,391.91
2018,12,9,12,30,306.0,208.0,1.5,16.7,363.0,445.55,356.26
2018,12,9,12,45,401.0,184.5,1.55,16.55,383.0,484.41,387.34
2018,12,9,13,0,496.0,161.0,1.6,16.4,403.0,499.09,398.9
2018,12,9,13,15,558.0,138.5,1.55,16.15,400.5,485.16,387.54
2018,12,9,13,30,620.0,116.0,1.5,15.9,398.0,471.43,375.41
2018,12,9,13,45,568.5,119.0,1.45,15.6,366.5,411.36,326.63
2018,12,9,14,0,517.0,122.0,1.4,15.3,335.0,350.12,276.44
2018,12,9,14,15,353.0,132.5,1.35,15.0,272.5,263.38,206.8
2018,12,9,14,30,189.0,143.0,1.3,14.7,210.0,182.23,142.48
2018,12,9,14,45,190.5,121.0,1.25,14.45,182.5,154.76,118.55
2018,12,9,15,0,192.0,99.0,1.2,14.2,155.0,122.2,90.12
2018,12,9,15,15,165.5,92.0,1.2,14.2,135.0,97.83,70.22
2018,12,9,15,30,139.0,85.0,1.2,14.2,115.0,75.38,53.28
2018,12,9,15,45,115.0,67.5,1.2,13.55,89.0,50.94,36.51
2018,12,9,16,0,91.0,50.0,1.2,12.9,63.0,36.75,26.53
2018,12,9,16,15,68.0,35.0,1.2,12.7,42.5,25.99,15.82
2018,12,9,16,30,45.0,20.0,1.2,12.5,22.0,15.12,0.0
2018,12,9,16,45,22.5,10.0,1.2,12.3,11.0,7.87,0.0
2018,12,9,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,6,45,9.0,1.5,1.7,8.65,1.0,0.0,0.0
2018,12,10,7,0,18.0,3.0,1.7,8.7,2.0,0.0,0.0
2018,12,10,7,15,22.5,12.0,1.75,9.0,12.5,27.46,0.0
2018,12,10,7,30,27.0,21.0,1.8,9.3,23.0,57.82,20.08
2018,12,10,7,45,32.0,37.0,1.9,9.6,40.5,76.47,58.04
2018,12,10,8,0,37.0,53.0,2.0,9.9,58.0,99.26,80.01
2018,12,10,8,15,60.5,70.0,2.0,10.2,82.0,157.14,130.93
2018,12,10,8,30,84.0,87.0,2.0,10.5,106.0,198.99,167.71
2018,12,10,8,45,148.5,101.5,2.05,10.85,143.0,275.8,234.34
2018,12,10,9,0,213.0,116.0,2.1,11.2,180.0,375.13,316.94
2018,12,10,9,15,318.0,118.0,2.15,11.65,226.5,475.45,399.21
2018,12,10,9,30,423.0,120.0,2.2,12.1,273.0,602.29,498.16
2018,12,10,9,45,528.0,112.5,2.2,12.6,320.5,691.85,563.75
2018,12,10,10,0,633.0,105.0,2.2,13.1,368.0,791.4,634.76
2018,12,10,10,15,716.0,93.5,2.25,13.55,408.0,850.08,674.6
2018,12,10,10,30,799.0,82.0,2.3,14.0,448.0,897.76,706.31
2018,12,10,10,45,804.0,84.0,2.3,14.45,464.5,890.3,698.51
2018,12,10,11,0,809.0,86.0,2.3,14.9,481.0,879.42,689.04
2018,12,10,11,15,746.0,102.5,2.3,15.15,473.0,826.67,650.51
2018,12,10,11,30,683.0,119.0,2.3,15.4,465.0,767.74,607.65
2018,12,10,11,45,676.5,121.0,2.35,15.6,465.5,740.08,587.75
2018,12,10,12,0,670.0,123.0,2.4,15.8,466.0,710.28,565.97
2018,12,10,12,15,583.0,141.5,2.4,15.85,438.5,633.07,507.05
2018,12,10,12,30,496.0,160.0,2.4,15.9,411.0,552.44,444.63
2018,12,10,12,45,372.0,175.5,2.4,15.95,361.5,456.3,368.63
2018,12,10,13,0,248.0,191.0,2.4,16.0,312.0,355.38,287.75
2018,12,10,13,15,416.0,157.5,2.45,15.9,350.5,419.95,340.06
2018,12,10,13,30,584.0,124.0,2.5,15.8,389.0,460.31,370.47
2018,12,10,13,45,697.5,95.5,2.5,15.75,394.5,453.83,362.31
2018,12,10,14,0,811.0,67.0,2.5,15.7,400.0,433.5,341.48
2018,12,10,14,15,758.5,69.0,2.5,15.45,361.5,366.81,284.22
2018,12,10,14,30,706.0,71.0,2.5,15.2,323.0,304.73,229.99
2018,12,10,14,45,703.0,64.5,2.5,15.0,293.0,253.11,182.45
2018,12,10,15,0,700.0,58.0,2.5,14.8,263.0,201.34,134.97
2018,12,10,15,15,662.0,53.5,2.5,14.8,224.5,146.3,88.64
2018,12,10,15,30,624.0,49.0,2.5,14.8,186.0,95.69,51.91
2018,12,10,15,45,558.0,43.5,2.2,13.85,146.0,45.35,26.79
2018,12,10,16,0,492.0,38.0,1.9,12.9,106.0,31.81,22.21
2018,12,10,16,15,373.0,29.5,1.9,12.4,70.5,24.55,14.67
2018,12,10,16,30,254.0,21.0,1.9,11.9,35.0,17.46,0.0
2018,12,10,16,45,127.0,10.5,1.9,11.35,17.5,8.26,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,6,45,6.5,0.5,1.8,7.5,0.5,0.0,0.0
2018,12,11,7,0,13.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,12,11,7,15,171.0,12.0,1.75,7.9,22.0,146.15,0.0
2018,12,11,7,30,329.0,23.0,1.8,8.3,43.0,341.12,119.29
2018,12,11,7,45,450.0,30.0,1.8,8.65,81.5,483.15,380.95
2018,12,11,8,0,571.0,37.0,1.8,9.0,120.0,598.62,486.27
2018,12,11,8,15,637.5,42.0,1.8,9.45,162.5,679.84,553.57
2018,12,11,8,30,704.0,47.0,1.8,9.9,205.0,760.73,616.51
2018,12,11,8,45,746.5,50.0,1.8,10.4,246.0,815.55,656.88
2018,12,11,9,0,789.0,53.0,1.8,10.9,287.0,868.36,693.87
2018,12,11,9,15,815.0,55.5,2.0,11.6,324.0,902.04,717.49
2018,12,11,9,30,841.0,58.0,2.2,12.3,361.0,932.72,738.38
2018,12,11,9,45,857.5,60.5,2.4,13.0,392.5,939.63,742.02
2018,12,11,10,0,874.0,63.0,2.6,13.7,424.0,954.12,751.03
2018,12,11,10,15,886.5,64.5,2.7,14.0,450.0,959.7,753.78
2018,12,11,10,30,899.0,66.0,2.8,14.3,476.0,961.61,754.08
2018,12,11,10,45,907.5,66.5,2.85,14.65,494.5,954.6,747.68
2018,12,11,11,0,916.0,67.0,2.9,15.0,513.0,943.87,738.9
2018,12,11,11,15,920.5,68.0,2.95,15.2,524.5,926.43,725.98
2018,12,11,11,30,925.0,69.0,3.0,15.4,536.0,905.4,710.69
2018,12,11,11,45,926.5,69.0,3.05,15.55,539.5,877.06,690.42
2018,12,11,12,0,928.0,69.0,3.1,15.7,543.0,845.49,667.88
2018,12,11,12,15,926.5,68.0,3.15,15.8,538.5,807.28,640.61
2018,12,11,12,30,925.0,67.0,3.2,15.9,534.0,766.34,611.23
2018,12,11,12,45,920.0,67.0,3.25,15.95,522.5,721.59,578.89
2018,12,11,13,0,915.0,67.0,3.3,16.0,511.0,674.71,542.09
2018,12,11,13,15,906.0,66.0,3.3,16.0,491.5,622.44,500.15
2018,12,11,13,30,897.0,65.0,3.3,16.0,472.0,568.92,456.14
2018,12,11,13,45,884.0,64.0,3.3,16.0,446.0,512.4,408.51
2018,12,11,14,0,871.0,63.0,3.3,16.0,420.0,455.54,359.21
2018,12,11,14,15,851.5,60.5,3.25,15.8,387.5,394.59,305.54
2018,12,11,14,30,832.0,58.0,3.2,15.6,355.0,334.78,251.54
2018,12,11,14,45,804.0,55.5,3.1,15.45,317.5,273.09,195.55
2018,12,11,15,0,776.0,53.0,3.0,15.3,280.0,213.95,142.29
2018,12,11,15,15,734.0,49.5,3.0,15.3,239.0,154.69,92.32
2018,12,11,15,30,692.0,46.0,3.0,15.3,198.0,100.23,52.75
2018,12,11,15,45,625.0,41.0,2.5,13.95,156.0,48.95,28.14
2018,12,11,16,0,558.0,36.0,2.0,12.6,114.0,33.2,23.45
2018,12,11,16,15,430.5,29.0,1.95,12.05,76.0,24.37,14.56
2018,12,11,16,30,303.0,22.0,1.9,11.5,38.0,18.44,0.0
2018,12,11,16,45,151.5,11.0,1.9,11.0,19.0,8.65,0.0
2018,12,11,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,7,15,128.5,11.5,1.9,11.0,19.0,111.62,0.0
2018,12,12,7,30,257.0,23.0,2.0,11.4,38.0,278.86,72.53
2018,12,12,7,45,352.5,31.5,2.05,11.75,71.0,400.12,313.45
2018,12,12,8,0,448.0,40.0,2.1,12.1,104.0,503.92,410.03
2018,12,12,8,15,471.5,51.5,2.25,12.45,138.5,549.39,451.31
2018,12,12,8,30,495.0,63.0,2.4,12.8,173.0,594.24,489.43
2018,12,12,8,45,608.0,61.0,2.6,13.15,222.0,706.28,576.96
2018,12,12,9,0,721.0,59.0,2.8,13.5,271.0,810.33,654.81
2018,12,12,9,15,705.5,68.0,2.85,13.8,297.5,819.17,659.79
2018,12,12,9,30,690.0,77.0,2.9,14.1,324.0,817.55,657.4
2018,12,12,9,45,718.0,80.0,2.95,14.45,357.0,847.01,677.47
2018,12,12,10,0,746.0,83.0,3.0,14.8,390.0,866.32,689.62
2018,12,12,10,15,813.5,74.5,3.0,15.15,428.0,913.74,721.51
2018,12,12,10,30,881.0,66.0,3.0,15.5,466.0,944.53,740.94
2018,12,12,10,45,892.0,66.0,3.05,15.85,485.0,939.58,735.68
2018,12,12,11,0,903.0,66.0,3.1,16.2,504.0,930.92,728.29
2018,12,12,11,15,887.0,71.0,3.05,16.4,509.5,900.61,705.44
2018,12,12,11,30,871.0,76.0,3.0,16.6,515.0,867.54,680.92
2018,12,12,11,45,896.0,70.5,2.95,16.85,525.0,853.88,670.25
2018,12,12,12,0,921.0,65.0,2.9,17.1,535.0,835.75,656.37
2018,12,12,12,15,917.0,66.0,2.9,17.15,531.0,798.47,629.66
2018,12,12,12,30,913.0,67.0,2.9,17.2,527.0,758.58,601.1
2018,12,12,12,45,905.5,67.5,2.9,17.25,515.0,713.28,568.38
2018,12,12,13,0,898.0,68.0,2.9,17.3,503.0,666.08,531.47
2018,12,12,13,15,889.0,67.5,2.9,17.2,484.5,615.23,491.21
2018,12,12,13,30,880.0,67.0,2.9,17.1,466.0,563.14,448.86
2018,12,12,13,45,866.0,65.5,2.9,17.05,440.0,506.51,401.7
2018,12,12,14,0,852.0,64.0,2.9,17.0,414.0,451.43,354.32
2018,12,12,14,15,832.5,62.0,2.8,16.75,382.0,391.28,301.75
2018,12,12,14,30,813.0,60.0,2.7,16.5,350.0,332.13,248.78
2018,12,12,14,45,784.0,57.0,2.6,16.25,312.5,270.76,193.64
2018,12,12,15,0,755.0,54.0,2.5,16.0,275.0,212.11,141.23
2018,12,12,15,15,711.5,50.5,2.5,16.0,234.5,153.83,92.27
2018,12,12,15,30,668.0,47.0,2.5,16.0,194.0,100.54,53.45
2018,12,12,15,45,599.5,42.0,2.05,14.65,152.5,50.56,28.85
2018,12,12,16,0,531.0,37.0,1.6,13.3,111.0,33.93,24.03
2018,12,12,16,15,403.0,29.5,1.6,12.8,74.0,24.67,14.8
2018,12,12,16,30,275.0,22.0,1.6,12.3,37.0,18.37,0.0
2018,12,12,16,45,137.5,11.0,1.65,11.8,18.5,8.65,0.0
2018,12,12,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,7,15,137.0,11.0,2.0,7.75,18.5,117.86,0.0
2018,12,13,7,30,274.0,22.0,2.1,8.4,37.0,290.71,49.08
2018,12,13,7,45,401.5,29.5,2.2,9.1,74.0,439.95,344.98
2018,12,13,8,0,529.0,37.0,2.3,9.8,111.0,559.56,456.51
2018,12,13,8,15,597.5,42.0,2.35,10.35,152.5,641.93,526.04
2018,12,13,8,30,666.0,47.0,2.4,10.9,194.0,724.01,591.33
2018,12,13,8,45,709.5,50.5,2.4,11.4,234.0,780.0,633.66
2018,12,13,9,0,753.0,54.0,2.4,11.9,274.0,834.17,672.67
2018,12,13,9,15,782.5,56.5,2.4,12.5,311.0,871.14,697.34
2018,12,13,9,30,812.0,59.0,2.4,13.1,348.0,905.28,719.18
2018,12,13,9,45,833.0,60.0,2.35,13.7,379.5,925.8,730.29
2018,12,13,10,0,854.0,61.0,2.3,14.3,411.0,931.65,730.94
2018,12,13,10,15,866.5,62.0,2.3,14.9,436.0,936.94,731.84
2018,12,13,10,30,879.0,63.0,2.3,15.5,461.0,938.66,730.33
2018,12,13,10,45,887.5,64.0,2.3,16.05,480.0,932.93,723.94
2018,12,13,11,0,896.0,65.0,2.3,16.6,499.0,923.53,715.25
2018,12,13,11,15,900.5,65.5,2.25,16.9,510.0,906.18,701.44
2018,12,13,11,30,905.0,66.0,2.2,17.2,521.0,885.35,685.45
2018,12,13,11,45,906.0,66.5,2.15,17.55,525.0,858.1,665.05
2018,12,13,12,0,907.0,67.0,2.1,17.9,529.0,827.71,642.61
2018,12,13,12,15,904.0,67.0,2.1,18.05,524.5,790.55,616.37
2018,12,13,12,30,901.0,67.0,2.1,18.2,520.0,750.82,588.22
2018,12,13,12,45,893.5,67.5,2.1,18.35,508.5,706.12,556.32
2018,12,13,13,0,886.0,68.0,2.1,18.5,497.0,659.56,520.39
2018,12,13,13,15,877.0,67.0,2.1,18.55,478.0,608.81,480.67
2018,12,13,13,30,868.0,66.0,2.1,18.6,459.0,556.87,438.97
2018,12,13,13,45,854.0,65.0,2.1,18.65,433.5,501.48,393.41
2018,12,13,14,0,840.0,64.0,2.1,18.7,408.0,447.66,347.67
2018,12,13,14,15,820.0,62.0,1.9,18.5,376.5,388.02,296.04
2018,12,13,14,30,800.0,60.0,1.7,18.3,345.0,329.45,244.18
2018,12,13,14,45,771.0,57.5,1.55,18.05,308.5,269.32,190.86
2018,12,13,15,0,742.0,55.0,1.4,17.8,272.0,211.87,140.15
2018,12,13,15,15,699.0,51.5,1.4,17.8,232.0,154.38,92.37
2018,12,13,15,30,656.0,48.0,1.4,17.8,192.0,101.82,54.21
2018,12,13,15,45,589.5,42.5,1.2,16.5,151.0,52.07,29.25
2018,12,13,16,0,523.0,37.0,1.0,15.2,110.0,31.17,21.46
2018,12,13,16,15,399.0,29.0,1.1,14.85,73.0,24.23,14.33
2018,12,13,16,30,275.0,21.0,1.2,14.5,36.0,17.49,0.0
2018,12,13,16,45,137.5,10.5,1.25,14.15,18.0,8.26,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,14,7,15,26.5,9.5,3.6,13.05,11.0,28.57,0.0
2018,12,14,7,30,53.0,19.0,3.7,13.2,22.0,86.93,0.74
2018,12,14,7,45,83.5,34.5,3.8,13.4,44.0,151.68,115.95
2018,12,14,8,0,114.0,50.0,3.9,13.6,66.0,198.61,162.76
2018,12,14,8,15,141.0,66.0,3.95,13.7,92.5,244.18,203.96
2018,12,14,8,30,168.0,82.0,4.0,13.8,119.0,290.1,244.25
2018,12,14,8,45,229.5,93.5,4.05,13.95,154.5,361.43,305.42
2018,12,14,9,0,291.0,105.0,4.1,14.1,190.0,434.23,366.17
2018,12,14,9,15,292.0,118.5,4.15,14.2,213.0,451.66,379.54
2018,12,14,9,30,293.0,132.0,4.2,14.3,236.0,467.78,391.68
2018,12,14,9,45,302.5,143.0,4.25,14.4,258.5,487.34,406.6
2018,12,14,10,0,312.0,154.0,4.3,14.5,281.0,505.59,420.27
2018,12,14,10,15,379.0,155.5,4.35,14.55,319.5,589.35,486.33
2018,12,14,10,30,446.0,157.0,4.4,14.6,358.0,647.4,531.5
2018,12,14,10,45,388.5,173.5,4.4,14.6,354.0,601.73,493.48
2018,12,14,11,0,331.0,190.0,4.4,14.6,350.0,534.61,439.54
2018,12,14,11,15,202.0,176.0,4.4,14.65,274.5,389.65,321.5
2018,12,14,11,30,73.0,162.0,4.4,14.7,199.0,213.48,175.06
2018,12,14,11,45,38.0,134.0,4.4,14.7,153.5,151.06,122.52
2018,12,14,12,0,3.0,106.0,4.4,14.7,108.0,85.51,66.6
2018,12,14,12,15,4.5,130.5,4.3,14.7,133.0,107.81,85.32
2018,12,14,12,30,6.0,155.0,4.2,14.7,158.0,130.41,104.15
2018,12,14,12,45,29.5,170.5,4.15,14.7,185.0,171.29,138.63
2018,12,14,13,0,53.0,186.0,4.1,14.7,212.0,199.24,162.02
2018,12,14,13,15,155.0,182.5,3.95,14.7,253.5,264.84,217.0
2018,12,14,13,30,257.0,179.0,3.8,14.7,295.0,318.18,260.1
2018,12,14,13,45,284.5,163.0,3.7,14.7,285.0,299.25,243.45
2018,12,14,14,0,312.0,147.0,3.6,14.7,275.0,277.49,223.95
2018,12,14,14,15,381.5,130.0,3.3,14.65,274.5,276.39,219.75
2018,12,14,14,30,451.0,113.0,3.0,14.6,274.0,258.02,199.89
2018,12,14,14,45,437.5,101.0,2.7,14.55,243.5,213.2,159.54
2018,12,14,15,0,424.0,89.0,2.4,14.5,213.0,169.95,120.84
2018,12,14,15,15,335.0,83.0,2.4,14.5,172.0,121.69,82.7
2018,12,14,15,30,246.0,77.0,2.4,14.5,131.0,82.51,54.71
2018,12,14,15,45,320.0,59.0,1.85,13.95,113.5,53.26,34.25
2018,12,14,16,0,394.0,41.0,1.3,13.4,96.0,33.67,23.82
2018,12,14,16,15,313.5,32.0,1.25,13.1,66.0,26.39,16.29
2018,12,14,16,30,233.0,23.0,1.2,12.8,36.0,19.13,0.0
2018,12,14,16,45,116.5,11.5,1.2,12.5,18.0,9.05,0.0
2018,12,14,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,7,15,80.0,10.0,1.45,10.2,14.0,71.46,0.0
2018,12,15,7,30,160.0,20.0,1.5,10.4,28.0,191.95,0.0
2018,12,15,7,45,151.0,33.0,1.55,10.65,46.5,227.94,175.88
2018,12,15,8,0,142.0,46.0,1.6,10.9,65.0,215.37,177.81
2018,12,15,8,15,224.5,59.0,1.55,11.2,101.5,329.54,276.04
2018,12,15,8,30,307.0,72.0,1.5,11.5,138.0,425.32,356.13
2018,12,15,8,45,525.0,63.0,1.5,11.8,203.5,629.15,515.94
2018,12,15,9,0,743.0,54.0,1.5,12.1,269.0,823.76,657.68
2018,12,15,9,15,770.5,57.0,1.5,12.5,305.5,859.57,679.76
2018,12,15,9,30,798.0,60.0,1.5,12.9,342.0,892.59,700.86
2018,12,15,9,45,816.0,62.5,1.5,13.3,373.0,912.5,712.3
2018,12,15,10,0,834.0,65.0,1.5,13.7,404.0,929.02,721.31
2018,12,15,10,15,756.0,85.5,1.5,14.15,407.5,871.89,679.31
2018,12,15,10,30,678.0,106.0,1.5,14.6,411.0,819.31,641.11
2018,12,15,10,45,655.0,116.5,1.5,15.1,421.0,797.11,624.08
2018,12,15,11,0,632.0,127.0,1.5,15.6,431.0,772.32,604.97
2018,12,15,11,15,763.5,98.0,1.5,15.9,474.0,833.5,647.13
2018,12,15,11,30,895.0,69.0,1.5,16.2,517.0,881.76,678.68
2018,12,15,11,45,893.5,69.5,1.45,16.5,520.0,852.84,656.55
2018,12,15,12,0,892.0,70.0,1.4,16.8,523.0,820.96,633.4
2018,12,15,12,15,771.0,99.0,1.35,16.95,488.5,733.36,571.41
2018,12,15,12,30,650.0,128.0,1.3,17.1,454.0,645.22,506.68
2018,12,15,12,45,528.5,147.5,1.25,17.25,409.0,540.24,427.46
2018,12,15,13,0,407.0,167.0,1.2,17.4,364.0,452.16,359.18
2018,12,15,13,15,436.0,154.0,1.15,17.35,357.5,432.63,344.09
2018,12,15,13,30,465.0,141.0,1.1,17.3,351.0,409.56,325.11
2018,12,15,13,45,585.5,113.0,1.1,17.3,362.5,420.91,331.72
2018,12,15,14,0,706.0,85.0,1.1,17.3,374.0,411.89,320.59
2018,12,15,14,15,628.5,90.5,1.1,17.15,333.0,343.44,264.11
2018,12,15,14,30,551.0,96.0,1.1,17.0,292.0,282.17,213.13
2018,12,15,14,45,624.5,76.5,1.1,16.85,277.0,248.49,179.68
2018,12,15,15,0,698.0,57.0,1.1,16.7,262.0,207.41,139.01
2018,12,15,15,15,600.0,56.5,1.1,16.7,214.5,144.56,88.96
2018,12,15,15,30,502.0,56.0,1.1,16.7,167.0,94.77,54.14
2018,12,15,15,45,500.5,46.0,1.05,15.65,137.0,52.04,29.43
2018,12,15,16,0,499.0,36.0,1.0,14.6,107.0,30.21,20.71
2018,12,15,16,15,370.0,29.0,1.1,14.2,71.5,24.09,14.35
2018,12,15,16,30,241.0,22.0,1.2,13.8,36.0,18.25,0.0
2018,12,15,16,45,120.5,11.0,1.25,13.4,18.0,8.65,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,7,15,20.5,8.0,1.9,10.85,9.0,22.57,0.0
2018,12,16,7,30,41.0,16.0,2.1,11.3,18.0,69.3,0.0
2018,12,16,7,45,47.0,30.5,2.3,11.75,35.0,93.99,69.24
2018,12,16,8,0,53.0,45.0,2.5,12.2,52.0,116.91,93.92
2018,12,16,8,15,66.5,61.0,2.6,12.55,73.0,148.93,122.88
2018,12,16,8,30,80.0,77.0,2.7,12.9,94.0,180.55,150.79
2018,12,16,8,45,173.5,90.5,2.75,13.2,137.5,303.91,256.67
2018,12,16,9,0,267.0,104.0,2.8,13.5,181.0,409.97,345.19
2018,12,16,9,15,307.0,114.5,2.9,13.9,214.0,460.61,385.68
2018,12,16,9,30,347.0,125.0,3.0,14.3,247.0,534.6,443.19
2018,12,16,9,45,223.0,142.0,3.1,14.7,223.0,408.67,339.18
2018,12,16,10,0,99.0,159.0,3.2,15.1,199.0,282.76,233.3
2018,12,16,10,15,57.0,153.5,3.25,15.35,177.0,208.28,170.85
2018,12,16,10,30,15.0,148.0,3.3,15.6,155.0,141.44,113.69
2018,12,16,10,45,9.0,129.5,3.35,15.85,133.5,115.27,91.59
2018,12,16,11,0,3.0,111.0,3.4,16.1,112.0,91.33,71.26
2018,12,16,11,15,1.5,89.5,3.4,16.25,90.0,70.58,53.81
2018,12,16,11,30,0.0,68.0,3.4,16.4,68.0,52.2,38.31
2018,12,16,11,45,0.0,75.5,3.35,16.6,75.5,58.0,43.13
2018,12,16,12,0,0.0,83.0,3.3,16.8,83.0,63.82,47.94
2018,12,16,12,15,0.0,87.0,3.25,16.7,87.0,66.98,50.59
2018,12,16,12,30,0.0,91.0,3.2,16.6,91.0,70.3,53.4
2018,12,16,12,45,2.5,100.0,3.1,16.55,101.0,79.53,61.21
2018,12,16,13,0,5.0,109.0,3.0,16.5,111.0,88.57,68.84
2018,12,16,13,15,2.5,99.5,3.0,16.4,100.5,78.85,60.75
2018,12,16,13,30,0.0,90.0,3.0,16.3,90.0,69.54,53.03
2018,12,16,13,45,0.0,56.5,3.0,16.2,56.5,43.28,31.04
2018,12,16,14,0,0.0,23.0,3.0,16.1,23.0,17.53,9.28
2018,12,16,14,15,0.0,25.0,2.95,15.9,25.0,19.05,10.62
2018,12,16,14,30,0.0,27.0,2.9,15.7,27.0,20.58,11.95
2018,12,16,14,45,27.5,35.0,2.85,15.5,43.0,37.19,25.33
2018,12,16,15,0,55.0,43.0,2.8,15.3,59.0,47.7,32.97
2018,12,16,15,15,54.0,35.5,2.8,15.3,49.5,37.58,24.09
2018,12,16,15,30,53.0,28.0,2.8,15.3,40.0,27.89,16.01
2018,12,16,15,45,71.0,29.5,2.75,14.8,42.0,25.18,14.38
2018,12,16,16,0,89.0,31.0,2.7,14.3,44.0,23.65,15.01
2018,12,16,16,15,64.5,22.5,2.75,14.2,30.0,17.26,8.7
2018,12,16,16,30,40.0,14.0,2.8,14.1,16.0,10.82,0.0
2018,12,16,16,45,20.0,7.0,2.85,14.0,8.0,5.51,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,17,7,15,123.0,10.0,1.85,10.85,16.0,105.36,0.0
2018,12,17,7,30,246.0,20.0,2.0,11.1,32.0,259.41,0.0
2018,12,17,7,45,379.5,28.0,2.15,11.4,68.0,418.0,315.84
2018,12,17,8,0,513.0,36.0,2.3,11.7,104.0,554.4,447.36
2018,12,17,8,15,586.5,41.0,2.35,11.85,145.0,628.4,511.75
2018,12,17,8,30,660.0,46.0,2.4,12.0,186.0,715.06,581.67
2018,12,17,8,45,707.0,49.0,2.4,12.2,226.5,773.84,627.01
2018,12,17,9,0,754.0,52.0,2.4,12.4,267.0,830.88,669.03
2018,12,17,9,15,779.0,55.5,2.4,12.65,303.5,865.21,692.79
2018,12,17,9,30,804.0,59.0,2.4,12.9,340.0,896.71,713.84
2018,12,17,9,45,818.5,62.5,2.4,13.2,371.5,914.82,724.68
2018,12,17,10,0,833.0,66.0,2.4,13.5,403.0,929.52,733.0
2018,12,17,10,15,848.0,67.5,2.35,13.75,429.0,938.41,736.82
2018,12,17,10,30,863.0,69.0,2.3,14.0,455.0,943.6,738.12
2018,12,17,10,45,873.5,69.5,2.25,14.3,474.5,928.58,725.32
2018,12,17,11,0,884.0,70.0,2.2,14.6,494.0,920.95,718.07
2018,12,17,11,15,815.5,88.5,2.2,14.7,487.0,870.73,682.04
2018,12,17,11,30,747.0,107.0,2.2,14.8,480.0,814.04,641.56
2018,12,17,11,45,800.5,95.0,2.15,14.95,497.5,815.04,641.82
2018,12,17,12,0,854.0,83.0,2.1,15.1,515.0,815.88,641.53
2018,12,17,12,15,872.5,78.0,2.15,15.05,517.0,790.9,624.21
2018,12,17,12,30,891.0,73.0,2.2,15.0,519.0,754.92,599.12
2018,12,17,12,45,884.0,73.0,2.2,15.0,507.5,710.61,567.34
2018,12,17,13,0,877.0,73.0,2.2,15.0,496.0,664.43,531.61
2018,12,17,13,15,782.0,89.5,2.25,15.0,456.5,585.1,469.47
2018,12,17,13,30,687.0,106.0,2.3,15.0,417.0,507.95,408.06
2018,12,17,13,45,523.0,128.5,2.35,15.05,357.5,399.97,321.52
2018,12,17,14,0,359.0,151.0,2.4,15.1,298.0,304.42,244.0
2018,12,17,14,15,379.5,133.0,2.35,15.0,278.0,280.87,222.64
2018,12,17,14,30,400.0,115.0,2.3,14.9,258.0,245.65,190.69
2018,12,17,14,45,334.0,105.5,2.3,14.85,216.5,191.29,144.81
2018,12,17,15,0,268.0,96.0,2.3,14.8,175.0,140.43,102.61
2018,12,17,15,15,134.0,79.5,2.3,14.8,119.0,86.86,62.33
2018,12,17,15,30,0.0,63.0,2.3,14.8,63.0,47.72,35.03
2018,12,17,15,45,0.0,50.0,1.9,13.85,50.0,37.73,26.44
2018,12,17,16,0,0.0,37.0,1.5,12.9,37.0,28.05,19.0
2018,12,17,16,15,0.0,25.5,1.5,12.5,25.5,19.48,10.71
2018,12,17,16,30,0.0,14.0,1.5,12.1,14.0,10.67,0.0
2018,12,17,16,45,0.0,7.0,1.55,11.7,7.0,5.51,0.0
2018,12,17,17,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
