Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,22,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,7,15,41.5,8.5,0.95,9.0,10.5,39.54,0.0
2018,12,18,7,30,83.0,17.0,1.0,9.4,21.0,119.79,0.0
2018,12,18,7,45,144.5,31.5,1.05,9.75,47.0,220.82,166.3
2018,12,18,8,0,206.0,46.0,1.1,10.1,73.0,294.39,242.02
2018,12,18,8,15,271.5,58.0,1.15,10.5,107.0,370.93,309.15
2018,12,18,8,30,337.0,70.0,1.2,10.9,141.0,450.16,375.05
2018,12,18,8,45,435.5,73.5,1.2,11.35,185.0,549.31,453.13
2018,12,18,9,0,534.0,77.0,1.2,11.8,229.0,660.14,536.28
2018,12,18,9,15,645.0,71.0,1.3,12.45,278.5,763.47,610.69
2018,12,18,9,30,756.0,65.0,1.4,13.1,328.0,857.89,676.0
2018,12,18,9,45,810.0,61.0,1.5,13.75,366.5,904.39,706.1
2018,12,18,10,0,864.0,57.0,1.6,14.4,405.0,935.78,725.79
2018,12,18,10,15,869.0,60.0,1.7,14.85,429.0,937.26,725.47
2018,12,18,10,30,874.0,63.0,1.8,15.3,453.0,935.18,723.09
2018,12,18,10,45,892.0,62.0,1.9,15.7,474.5,936.31,723.14
2018,12,18,11,0,910.0,61.0,2.0,16.1,496.0,933.57,720.58
2018,12,18,11,15,915.0,61.0,2.05,16.3,508.0,916.38,708.17
2018,12,18,11,30,920.0,61.0,2.1,16.5,520.0,895.65,693.56
2018,12,18,11,45,922.0,61.5,2.15,16.7,524.5,869.51,675.25
2018,12,18,12,0,924.0,62.0,2.2,16.9,529.0,840.08,654.69
2018,12,18,12,15,922.0,62.0,2.3,16.95,525.5,803.72,629.92
2018,12,18,12,30,920.0,62.0,2.4,17.0,522.0,764.64,602.98
2018,12,18,12,45,915.0,62.0,2.45,17.1,511.5,720.87,571.89
2018,12,18,13,0,910.0,62.0,2.5,17.2,501.0,674.97,537.14
2018,12,18,13,15,901.0,61.0,2.55,17.15,482.5,623.59,497.0
2018,12,18,13,30,892.0,60.0,2.6,17.1,464.0,570.92,454.72
2018,12,18,13,45,878.5,59.0,2.65,17.05,438.5,514.94,408.54
2018,12,18,14,0,865.0,58.0,2.7,17.0,413.0,458.64,360.63
2018,12,18,14,15,846.0,56.5,2.7,16.8,382.0,399.57,309.22
2018,12,18,14,30,827.0,55.0,2.7,16.6,351.0,341.32,257.13
2018,12,18,14,45,799.5,52.5,2.65,16.4,314.5,280.46,202.27
2018,12,18,15,0,772.0,50.0,2.6,16.2,278.0,221.71,149.36
2018,12,18,15,15,731.5,47.5,2.6,16.2,238.5,163.56,99.56
2018,12,18,15,30,691.0,45.0,2.6,16.2,199.0,109.91,58.79
2018,12,18,15,45,626.0,40.0,2.2,15.0,157.5,57.93,30.14
2018,12,18,16,0,561.0,35.0,1.8,13.8,116.0,32.31,22.63
2018,12,18,16,15,442.5,29.0,1.8,13.3,79.0,26.53,16.59
2018,12,18,16,30,324.0,23.0,1.8,12.8,42.0,19.29,1.48
2018,12,18,16,45,168.5,12.0,1.8,12.3,21.5,9.44,0.0
2018,12,18,17,0,13.0,1.0,1.8,11.8,1.0,0.0,0.0
2018,12,18,17,15,6.5,0.5,1.8,11.65,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,7,15,122.0,9.0,1.3,10.05,14.5,103.52,0.0
2018,12,19,7,30,244.0,18.0,1.4,10.4,29.0,254.03,0.0
2018,12,19,7,45,387.0,26.5,1.45,10.7,66.0,422.16,312.04
2018,12,19,8,0,530.0,35.0,1.5,11.0,103.0,554.56,444.01
2018,12,19,8,15,600.0,40.0,1.55,11.35,144.0,638.52,515.17
2018,12,19,8,30,670.0,45.0,1.6,11.7,185.0,722.18,581.44
2018,12,19,8,45,700.0,50.0,1.65,12.0,223.0,767.72,616.59
2018,12,19,9,0,730.0,55.0,1.7,12.3,261.0,811.27,648.66
2018,12,19,9,15,736.5,61.0,1.8,12.8,293.0,830.99,662.28
2018,12,19,9,30,743.0,67.0,1.9,13.3,325.0,847.67,673.27
2018,12,19,9,45,724.5,76.5,2.0,13.8,347.5,848.28,672.4
2018,12,19,10,0,706.0,86.0,2.1,14.3,370.0,838.94,664.42
2018,12,19,10,15,753.5,82.5,2.15,14.7,403.0,866.54,682.66
2018,12,19,10,30,801.0,79.0,2.2,15.1,436.0,897.89,703.0
2018,12,19,10,45,852.0,71.0,2.25,15.55,465.5,921.98,717.95
2018,12,19,11,0,903.0,63.0,2.3,16.0,495.0,930.36,722.05
2018,12,19,11,15,896.5,66.5,2.25,16.25,504.0,907.58,704.34
2018,12,19,11,30,890.0,70.0,2.2,16.5,513.0,881.66,684.91
2018,12,19,11,45,891.5,70.5,2.15,16.75,517.5,855.83,665.7
2018,12,19,12,0,893.0,71.0,2.1,17.0,522.0,826.86,644.38
2018,12,19,12,15,863.0,76.5,2.05,17.05,510.5,783.88,613.66
2018,12,19,12,30,833.0,82.0,2.0,17.1,499.0,731.6,576.21
2018,12,19,12,45,776.0,91.0,1.95,17.2,473.0,663.56,525.77
2018,12,19,13,0,719.0,100.0,1.9,17.3,447.0,600.17,476.76
2018,12,19,13,15,743.5,90.0,1.8,17.25,437.5,564.8,448.79
2018,12,19,13,30,768.0,80.0,1.7,17.2,428.0,528.12,418.63
2018,12,19,13,45,739.5,84.0,1.6,17.15,404.0,474.57,374.48
2018,12,19,14,0,711.0,88.0,1.5,17.1,380.0,422.66,330.74
2018,12,19,14,15,738.5,74.0,1.35,16.9,357.5,376.94,290.31
2018,12,19,14,30,766.0,60.0,1.2,16.7,335.0,327.52,245.32
2018,12,19,14,45,729.0,58.0,1.1,16.5,298.0,267.53,192.54
2018,12,19,15,0,692.0,56.0,1.0,16.3,261.0,211.13,142.95
2018,12,19,15,15,647.5,54.0,1.0,16.3,224.0,157.38,97.66
2018,12,19,15,30,603.0,52.0,1.0,16.3,187.0,106.28,58.97
2018,12,19,15,45,581.5,44.5,0.8,15.4,152.5,58.72,31.06
2018,12,19,16,0,560.0,37.0,0.6,14.5,118.0,34.07,24.14
2018,12,19,16,15,448.5,29.5,0.55,14.15,80.5,27.0,17.02
2018,12,19,16,30,337.0,22.0,0.5,13.8,43.0,18.44,1.92
2018,12,19,16,45,181.5,12.5,0.5,13.45,22.5,9.83,0.0
2018,12,19,17,0,26.0,3.0,0.5,13.1,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.55,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,15,1.0,5.5,0.8,11.3,5.5,5.12,0.0
2018,12,20,7,30,2.0,11.0,0.8,11.5,11.0,10.3,0.0
2018,12,20,7,45,12.5,27.0,0.8,11.7,28.5,43.24,27.43
2018,12,20,8,0,23.0,43.0,0.8,11.9,46.0,72.79,56.01
2018,12,20,8,15,40.5,60.5,0.9,12.25,68.0,109.79,88.92
2018,12,20,8,30,58.0,78.0,1.0,12.6,90.0,146.15,120.8
2018,12,20,8,45,161.5,89.5,1.05,12.9,133.0,291.91,244.73
2018,12,20,9,0,265.0,101.0,1.1,13.2,176.0,404.03,336.72
2018,12,20,9,15,313.0,111.0,1.1,13.5,211.0,461.77,381.7
2018,12,20,9,30,361.0,121.0,1.1,13.8,246.0,543.36,443.26
2018,12,20,9,45,425.0,123.0,1.05,14.05,283.5,605.56,488.92
2018,12,20,10,0,489.0,125.0,1.0,14.3,321.0,666.04,531.2
2018,12,20,10,15,450.5,142.0,1.0,14.65,331.5,643.49,512.22
2018,12,20,10,30,412.0,159.0,1.0,15.0,342.0,618.72,491.67
2018,12,20,10,45,358.0,177.5,0.95,15.3,341.5,557.29,443.98
2018,12,20,11,0,304.0,196.0,0.9,15.6,341.0,519.25,413.2
2018,12,20,11,15,331.0,196.5,1.05,15.8,358.0,533.01,424.61
2018,12,20,11,30,358.0,197.0,1.2,16.0,375.0,544.47,433.69
2018,12,20,11,45,373.5,195.0,1.3,16.2,382.5,540.62,430.83
2018,12,20,12,0,389.0,193.0,1.4,16.4,390.0,534.73,426.5
2018,12,20,12,15,409.0,188.0,1.35,16.45,394.0,544.94,433.25
2018,12,20,12,30,429.0,183.0,1.3,16.5,398.0,533.74,424.15
2018,12,20,12,45,449.5,173.0,1.3,16.55,394.0,515.07,409.87
2018,12,20,13,0,470.0,163.0,1.3,16.6,390.0,493.56,393.16
2018,12,20,13,15,378.5,174.5,1.25,16.55,353.0,408.06,326.14
2018,12,20,13,30,287.0,186.0,1.2,16.5,316.0,345.35,276.07
2018,12,20,13,45,222.5,179.5,1.15,16.4,277.0,287.23,229.49
2018,12,20,14,0,158.0,173.0,1.1,16.3,238.0,226.98,180.93
2018,12,20,14,15,101.0,153.0,1.0,16.05,193.5,174.57,138.55
2018,12,20,14,30,44.0,133.0,0.9,15.8,149.0,123.59,97.39
2018,12,20,14,45,46.0,123.5,0.8,15.5,138.5,112.28,87.86
2018,12,20,15,0,48.0,114.0,0.7,15.2,128.0,100.75,77.91
2018,12,20,15,15,31.5,98.0,0.7,15.2,106.5,80.99,61.79
2018,12,20,15,30,15.0,82.0,0.7,15.2,85.0,62.95,47.23
2018,12,20,15,45,8.5,65.5,0.85,14.45,67.0,48.74,35.5
2018,12,20,16,0,2.0,49.0,1.0,13.7,49.0,36.1,26.01
2018,12,20,16,15,13.0,34.0,1.0,13.5,34.5,25.4,15.77
2018,12,20,16,30,24.0,19.0,1.0,13.3,20.0,14.58,0.93
2018,12,20,16,45,24.0,11.0,1.0,13.15,11.0,8.65,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,12.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,6.0,1.25,11.65,6.5,14.97,0.0
2018,12,21,7,30,26.0,12.0,1.3,12.1,13.0,30.74,0.0
2018,12,21,7,45,125.0,26.0,1.3,12.5,40.5,190.53,137.78
2018,12,21,8,0,224.0,40.0,1.3,12.9,68.0,299.66,243.96
2018,12,21,8,15,433.0,41.0,1.4,13.3,121.5,497.63,405.9
2018,12,21,8,30,642.0,42.0,1.5,13.7,175.0,691.59,555.1
2018,12,21,8,45,689.0,45.0,1.65,14.05,214.5,749.87,599.18
2018,12,21,9,0,736.0,48.0,1.8,14.4,254.0,806.76,641.58
2018,12,21,9,15,766.0,50.5,1.95,14.8,291.0,844.6,668.72
2018,12,21,9,30,796.0,53.0,2.1,15.2,328.0,868.81,685.48
2018,12,21,9,45,817.0,55.0,2.25,15.55,360.0,891.4,700.88
2018,12,21,10,0,838.0,57.0,2.4,15.9,392.0,910.87,713.82
2018,12,21,10,15,853.0,58.5,2.35,16.15,419.0,920.37,718.06
2018,12,21,10,30,868.0,60.0,2.3,16.4,446.0,926.33,719.93
2018,12,21,10,45,878.5,61.0,2.25,16.65,466.0,923.63,715.91
2018,12,21,11,0,889.0,62.0,2.2,16.9,486.0,917.26,709.57
2018,12,21,11,15,895.5,62.5,2.15,17.15,498.5,902.87,697.88
2018,12,21,11,30,902.0,63.0,2.1,17.4,511.0,884.9,683.97
2018,12,21,11,45,871.5,71.5,2.05,17.6,508.0,841.9,652.89
2018,12,21,12,0,841.0,80.0,2.0,17.8,505.0,805.68,626.79
2018,12,21,12,15,658.5,119.0,2.05,17.9,450.5,677.67,535.22
2018,12,21,12,30,476.0,158.0,2.1,18.0,396.0,543.89,433.55
2018,12,21,12,45,452.5,158.0,2.15,18.05,380.5,502.85,402.41
2018,12,21,13,0,429.0,158.0,2.2,18.1,365.0,462.44,370.64
2018,12,21,13,15,301.0,156.5,2.2,18.0,299.5,343.23,276.39
2018,12,21,13,30,173.0,155.0,2.2,17.9,234.0,240.5,193.43
2018,12,21,13,45,129.5,155.0,2.25,17.8,212.0,207.09,165.94
2018,12,21,14,0,86.0,155.0,2.3,17.7,190.0,169.71,135.14
2018,12,21,14,15,400.0,114.5,2.4,17.5,260.5,276.04,217.46
2018,12,21,14,30,714.0,74.0,2.5,17.3,331.0,325.32,247.0
2018,12,21,14,45,613.0,79.0,2.6,17.05,284.0,255.58,187.92
2018,12,21,15,0,512.0,84.0,2.7,16.8,237.0,196.42,138.87
2018,12,21,15,15,421.5,80.0,2.7,16.8,194.0,139.45,93.09
2018,12,21,15,30,331.0,76.0,2.7,16.8,151.0,96.86,62.13
2018,12,21,15,45,292.0,63.5,2.25,15.8,119.5,61.01,38.74
2018,12,21,16,0,253.0,51.0,1.8,14.8,88.0,38.14,27.65
2018,12,21,16,15,195.5,37.5,1.75,14.3,60.5,28.21,18.11
2018,12,21,16,30,138.0,24.0,1.7,13.8,33.0,18.17,3.23
2018,12,21,16,45,79.0,13.5,1.65,13.3,17.5,10.62,0.0
2018,12,21,17,0,20.0,3.0,1.6,12.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.6,12.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,22,7,15,81.0,8.0,1.05,9.85,11.0,6.29,0.0
2018,12,22,7,30,162.0,16.0,1.0,10.3,22.0,145.13,0.0
2018,12,22,7,45,326.0,26.0,1.0,10.75,59.5,365.21,261.94
2018,12,22,8,0,490.0,36.0,1.0,11.2,97.0,532.03,422.86
2018,12,22,8,15,566.5,41.0,1.15,11.6,137.5,607.5,488.03
2018,12,22,8,30,643.0,46.0,1.3,12.0,178.0,696.97,559.44
2018,12,22,8,45,388.0,66.5,1.4,12.4,151.0,493.24,406.73
2018,12,22,9,0,133.0,87.0,1.5,12.8,124.0,235.16,197.36
2018,12,22,9,15,94.0,109.0,1.55,13.15,137.0,225.43,188.46
2018,12,22,9,30,55.0,131.0,1.6,13.5,150.0,193.54,160.11
2018,12,22,9,45,87.0,149.5,1.7,13.85,182.5,244.63,203.02
2018,12,22,10,0,119.0,168.0,1.8,14.2,215.0,316.35,261.15
2018,12,22,10,15,329.5,150.0,1.75,14.5,293.5,512.26,420.2
2018,12,22,10,30,540.0,132.0,1.7,14.8,372.0,709.36,567.66
2018,12,22,10,45,714.0,100.0,1.7,15.1,431.5,835.78,655.12
2018,12,22,11,0,888.0,68.0,1.7,15.4,491.0,925.01,714.25
2018,12,22,11,15,891.5,69.0,1.5,15.6,503.0,908.52,698.06
2018,12,22,11,30,895.0,70.0,1.3,15.8,515.0,888.59,680.86
2018,12,22,11,45,880.0,74.0,1.1,15.95,515.0,853.19,653.32
2018,12,22,12,0,865.0,78.0,0.9,16.1,515.0,824.03,630.27
2018,12,22,12,15,857.5,79.0,1.0,16.15,510.5,785.94,605.84
2018,12,22,12,30,850.0,80.0,1.1,16.2,506.0,745.59,579.47
2018,12,22,12,45,860.5,77.0,1.15,16.25,500.5,711.38,556.42
2018,12,22,13,0,871.0,74.0,1.2,16.3,495.0,668.42,524.87
2018,12,22,13,15,831.0,78.0,1.3,16.25,468.0,609.88,480.97
2018,12,22,13,30,791.0,82.0,1.4,16.2,441.0,547.31,432.93
2018,12,22,13,45,748.0,83.0,1.45,16.15,408.0,482.14,381.23
2018,12,22,14,0,705.0,84.0,1.5,16.1,375.0,420.17,330.57
2018,12,22,14,15,636.0,89.5,1.5,16.0,337.5,354.66,276.1
2018,12,22,14,30,567.0,95.0,1.5,15.9,300.0,295.25,225.86
2018,12,22,14,45,447.5,99.0,1.45,15.75,250.5,222.38,166.17
2018,12,22,15,0,328.0,103.0,1.4,15.6,201.0,167.5,122.38
2018,12,22,15,15,252.5,95.0,1.4,15.6,164.0,120.85,85.3
2018,12,22,15,30,177.0,87.0,1.4,15.6,127.0,87.55,60.96
2018,12,22,15,45,149.5,71.0,1.25,14.65,100.0,59.84,41.25
2018,12,22,16,0,122.0,55.0,1.1,13.7,73.0,40.1,29.53
2018,12,22,16,15,95.5,39.5,1.2,13.35,50.5,29.14,19.06
2018,12,22,16,30,69.0,24.0,1.3,13.0,28.0,17.99,3.86
2018,12,22,16,45,46.0,13.5,1.35,12.6,15.0,10.62,0.0
2018,12,22,17,0,23.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.45,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,15,44.0,8.0,1.5,8.9,9.5,6.29,0.0
2018,12,23,7,30,88.0,16.0,1.5,9.3,19.0,84.5,0.0
2018,12,23,7,45,157.0,29.5,1.5,9.65,45.0,224.58,160.73
2018,12,23,8,0,226.0,43.0,1.5,10.0,71.0,307.42,252.21
2018,12,23,8,15,270.0,55.5,1.55,10.35,101.5,365.67,305.38
2018,12,23,8,30,314.0,68.0,1.6,10.7,132.0,425.65,356.87
2018,12,23,8,45,255.0,85.5,1.65,11.1,144.5,374.05,315.41
2018,12,23,9,0,196.0,103.0,1.7,11.5,157.0,341.52,287.67
2018,12,23,9,15,162.5,120.5,1.75,12.05,169.5,309.52,260.39
2018,12,23,9,30,129.0,138.0,1.8,12.6,182.0,296.73,248.03
2018,12,23,9,45,137.5,144.0,1.9,13.15,195.0,307.15,256.12
2018,12,23,10,0,146.0,150.0,2.0,13.7,208.0,317.79,264.12
2018,12,23,10,15,277.0,152.0,2.0,14.15,271.5,464.24,382.93
2018,12,23,10,30,408.0,154.0,2.0,14.6,335.0,609.85,494.62
2018,12,23,10,45,467.0,152.0,2.05,15.0,367.5,653.93,526.33
2018,12,23,11,0,526.0,150.0,2.1,15.4,400.0,694.32,555.45
2018,12,23,11,15,515.5,157.0,2.1,15.7,407.5,677.77,541.29
2018,12,23,11,30,505.0,164.0,2.1,16.0,415.0,659.4,526.2
2018,12,23,11,45,555.5,152.0,2.15,16.3,430.5,670.37,534.57
2018,12,23,12,0,606.0,140.0,2.2,16.6,446.0,685.85,545.59
2018,12,23,12,15,601.5,140.0,2.25,16.75,442.5,656.49,522.97
2018,12,23,12,30,597.0,140.0,2.3,16.9,439.0,625.36,499.13
2018,12,23,12,45,702.5,110.0,2.35,17.05,455.0,640.05,510.86
2018,12,23,13,0,808.0,80.0,2.4,17.2,471.0,640.25,510.78
2018,12,23,13,15,832.0,71.5,2.45,17.2,462.0,604.83,482.61
2018,12,23,13,30,856.0,63.0,2.5,17.2,453.0,561.56,447.78
2018,12,23,13,45,844.0,61.5,2.55,17.2,429.0,507.81,403.45
2018,12,23,14,0,832.0,60.0,2.6,17.2,405.0,453.63,357.45
2018,12,23,14,15,807.5,59.5,2.5,17.0,374.0,396.43,307.76
2018,12,23,14,30,783.0,59.0,2.4,16.8,343.0,338.67,256.54
2018,12,23,14,45,734.0,60.0,2.3,16.55,305.0,276.93,202.11
2018,12,23,15,0,685.0,61.0,2.2,16.3,267.0,219.95,151.9
2018,12,23,15,15,587.5,61.0,2.2,16.3,220.0,156.99,100.57
2018,12,23,15,30,490.0,61.0,2.2,16.3,173.0,106.84,63.71
2018,12,23,15,45,447.5,53.0,1.9,15.0,139.5,64.41,37.19
2018,12,23,16,0,405.0,45.0,1.6,13.7,106.0,36.88,26.73
2018,12,23,16,15,302.0,35.0,1.65,13.25,72.0,28.7,18.74
2018,12,23,16,30,199.0,25.0,1.7,12.8,38.0,19.08,5.1
2018,12,23,16,45,114.5,14.0,1.75,12.35,20.0,11.02,0.0
2018,12,23,17,0,30.0,3.0,1.8,11.9,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.75,11.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.5,1.0,11.25,6.0,4.33,0.0
2018,12,24,7,30,24.0,11.0,1.0,11.7,12.0,28.24,0.0
2018,12,24,7,45,26.0,27.0,0.95,12.2,29.0,56.28,35.62
2018,12,24,8,0,28.0,43.0,0.9,12.7,46.0,79.38,61.12
2018,12,24,8,15,121.5,56.5,0.85,13.2,80.0,211.73,174.96
2018,12,24,8,30,215.0,70.0,0.8,13.7,114.0,314.99,261.95
2018,12,24,8,45,459.5,61.0,0.7,14.15,180.5,562.53,455.92
2018,12,24,9,0,704.0,52.0,0.6,14.6,247.0,781.21,610.18
2018,12,24,9,15,550.0,77.5,0.85,15.1,243.0,679.5,537.52
2018,12,24,9,30,396.0,103.0,1.1,15.6,239.0,553.81,447.03
2018,12,24,9,45,287.0,135.5,1.35,16.05,239.0,463.59,377.5
2018,12,24,10,0,178.0,168.0,1.6,16.5,239.0,374.3,305.14
2018,12,24,10,15,151.0,171.5,1.8,16.65,234.5,345.84,282.17
2018,12,24,10,30,124.0,175.0,2.0,16.8,230.0,317.9,258.99
2018,12,24,10,45,79.5,175.0,2.2,16.95,211.0,248.74,202.15
2018,12,24,11,0,35.0,175.0,2.4,17.1,192.0,202.59,163.1
2018,12,24,11,15,48.0,191.0,2.5,17.15,214.5,229.57,185.25
2018,12,24,11,30,61.0,207.0,2.6,17.2,237.0,255.63,206.29
2018,12,24,11,45,46.0,200.5,2.75,17.25,223.5,230.51,185.42
2018,12,24,12,0,31.0,194.0,2.9,17.3,210.0,206.92,165.89
2018,12,24,12,15,26.0,190.0,3.0,17.15,203.5,180.58,144.51
2018,12,24,12,30,21.0,186.0,3.1,17.0,197.0,171.01,136.7
2018,12,24,12,45,30.0,178.0,3.2,16.9,193.0,180.25,144.58
2018,12,24,13,0,39.0,170.0,3.3,16.8,189.0,175.48,140.96
2018,12,24,13,15,69.0,177.5,3.35,16.55,209.5,198.19,160.13
2018,12,24,13,30,99.0,185.0,3.4,16.3,230.0,217.66,176.25
2018,12,24,13,45,114.5,155.5,3.45,16.1,205.0,200.69,162.28
2018,12,24,14,0,130.0,126.0,3.5,15.9,180.0,172.41,138.65
2018,12,24,14,15,65.0,85.0,3.4,15.7,112.0,100.65,78.89
2018,12,24,14,30,0.0,44.0,3.3,15.5,44.0,33.62,23.06
2018,12,24,14,45,52.5,47.5,3.25,15.25,63.5,55.57,40.35
2018,12,24,15,0,105.0,51.0,3.2,15.0,83.0,69.02,49.36
2018,12,24,15,15,226.0,52.5,3.2,15.0,108.5,85.92,57.66
2018,12,24,15,30,347.0,54.0,3.2,15.0,134.0,86.2,52.79
2018,12,24,15,45,210.0,46.0,2.8,14.5,91.5,46.18,27.9
2018,12,24,16,0,73.0,38.0,2.4,14.0,49.0,29.18,19.98
2018,12,24,16,15,44.0,26.5,2.4,13.85,32.5,20.54,11.82
2018,12,24,16,30,15.0,15.0,2.4,13.7,16.0,11.83,1.38
2018,12,24,16,45,11.5,8.0,2.35,13.55,8.5,6.29,0.0
2018,12,24,17,0,8.0,1.0,2.3,13.4,1.0,0.0,0.0
2018,12,24,17,15,4.0,0.5,2.35,13.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,25,7,15,9.0,4.0,3.35,8.6,4.5,3.15,0.0
2018,12,25,7,30,18.0,8.0,3.5,8.8,9.0,20.97,0.0
2018,12,25,7,45,49.0,18.5,3.65,9.0,24.0,83.67,55.86
2018,12,25,8,0,80.0,29.0,3.8,9.2,39.0,127.53,103.95
2018,12,25,8,15,284.0,38.5,3.9,9.45,93.0,358.47,304.37
2018,12,25,8,30,488.0,48.0,4.0,9.7,147.0,564.53,475.76
2018,12,25,8,45,605.0,51.5,4.15,9.95,200.5,686.06,573.86
2018,12,25,9,0,722.0,55.0,4.3,10.2,254.0,802.25,664.72
2018,12,25,9,15,747.0,59.5,4.35,10.55,291.0,838.45,691.18
2018,12,25,9,30,772.0,64.0,4.4,10.9,328.0,871.93,715.14
2018,12,25,9,45,785.5,68.0,4.5,11.3,359.0,890.48,727.58
2018,12,25,10,0,799.0,72.0,4.6,11.7,390.0,905.73,737.4
2018,12,25,10,15,817.0,74.0,4.65,12.0,417.5,919.3,745.8
2018,12,25,10,30,835.0,76.0,4.7,12.3,445.0,929.23,751.51
2018,12,25,10,45,848.0,76.0,4.75,12.6,465.5,928.03,749.12
2018,12,25,11,0,861.0,76.0,4.8,12.9,486.0,923.06,744.17
2018,12,25,11,15,867.0,77.0,4.85,13.1,499.0,909.18,733.1
2018,12,25,11,30,873.0,78.0,4.9,13.3,512.0,891.73,719.58
2018,12,25,11,45,876.0,78.0,4.95,13.5,517.5,866.94,700.74
2018,12,25,12,0,879.0,78.0,5.0,13.7,523.0,838.89,679.56
2018,12,25,12,15,876.0,79.5,5.05,13.75,521.0,804.7,654.16
2018,12,25,12,30,873.0,81.0,5.1,13.8,519.0,767.81,626.66
2018,12,25,12,45,865.5,81.0,5.15,13.85,508.5,723.51,593.33
2018,12,25,13,0,858.0,81.0,5.2,13.9,498.0,677.34,556.1
2018,12,25,13,15,851.5,80.0,5.25,13.9,481.5,629.06,516.51
2018,12,25,13,30,845.0,79.0,5.3,13.9,465.0,579.31,474.77
2018,12,25,13,45,834.5,76.5,5.3,13.9,441.0,524.69,427.97
2018,12,25,14,0,824.0,74.0,5.3,13.9,417.0,469.53,379.51
2018,12,25,14,15,807.5,71.5,5.25,13.8,387.5,411.62,327.66
2018,12,25,14,30,791.0,69.0,5.2,13.7,358.0,354.33,275.16
2018,12,25,14,45,766.0,65.0,5.15,13.55,322.0,294.03,219.69
2018,12,25,15,0,741.0,61.0,5.1,13.4,286.0,235.93,166.13
2018,12,25,15,15,698.5,57.5,5.1,13.4,246.0,177.68,114.8
2018,12,25,15,30,656.0,54.0,5.1,13.4,206.0,121.91,70.0
2018,12,25,15,45,592.5,48.5,4.45,12.65,165.0,70.26,37.74
2018,12,25,16,0,529.0,43.0,3.8,11.9,124.0,36.0,26.19
2018,12,25,16,15,421.5,35.0,3.6,11.45,86.5,29.21,19.44
2018,12,25,16,30,314.0,27.0,3.4,11.0,49.0,22.58,8.6
2018,12,25,16,45,168.5,15.5,3.15,10.5,26.0,12.2,0.0
2018,12,25,17,0,23.0,4.0,2.9,10.0,3.0,0.0,0.0
2018,12,25,17,15,11.5,2.0,2.8,9.8,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,15,82.0,8.0,2.0,8.0,11.0,0.0,0.0
2018,12,26,7,30,164.0,16.0,2.1,8.4,22.0,146.15,0.0
2018,12,26,7,45,182.0,29.0,2.2,8.85,44.0,242.84,168.45
2018,12,26,8,0,200.0,42.0,2.3,9.3,66.0,283.09,232.86
2018,12,26,8,15,291.0,52.0,2.35,9.8,102.5,378.72,318.17
2018,12,26,8,30,382.0,62.0,2.4,10.3,139.0,478.92,402.23
2018,12,26,8,45,421.5,71.5,2.5,10.75,173.5,532.55,446.41
2018,12,26,9,0,461.0,81.0,2.6,11.2,208.0,586.09,489.0
2018,12,26,9,15,600.5,74.5,2.75,11.7,264.0,724.46,595.35
2018,12,26,9,30,740.0,68.0,2.9,12.2,320.0,845.87,684.24
2018,12,26,9,45,784.5,67.5,3.0,12.65,358.0,889.02,713.37
2018,12,26,10,0,829.0,67.0,3.1,13.1,396.0,928.69,740.11
2018,12,26,10,15,840.0,69.0,3.25,13.35,421.5,935.43,743.9
2018,12,26,10,30,851.0,71.0,3.4,13.6,447.0,938.58,745.41
2018,12,26,10,45,662.5,108.5,3.55,13.8,409.5,799.53,643.48
2018,12,26,11,0,474.0,146.0,3.7,14.0,372.0,642.64,525.14
2018,12,26,11,15,354.5,171.0,3.75,14.1,342.5,525.99,432.61
2018,12,26,11,30,235.0,196.0,3.8,14.2,313.0,437.09,359.18
2018,12,26,11,45,500.0,149.5,3.9,14.3,401.5,622.11,509.73
2018,12,26,12,0,765.0,103.0,4.0,14.4,490.0,779.29,629.14
2018,12,26,12,15,795.5,96.0,4.0,14.4,497.0,760.93,614.36
2018,12,26,12,30,826.0,89.0,4.0,14.4,504.0,742.75,600.99
2018,12,26,12,45,792.5,95.0,4.0,14.4,487.0,688.12,559.3
2018,12,26,13,0,759.0,101.0,4.0,14.4,470.0,636.55,518.12
2018,12,26,13,15,814.0,86.5,3.95,14.3,470.0,614.13,499.75
2018,12,26,13,30,869.0,72.0,3.9,14.2,470.0,587.14,476.58
2018,12,26,13,45,857.0,70.0,3.85,14.15,445.5,531.21,429.39
2018,12,26,14,0,845.0,68.0,3.8,14.1,421.0,474.84,380.68
2018,12,26,14,15,826.5,66.0,3.7,13.9,390.5,415.6,328.52
2018,12,26,14,30,808.0,64.0,3.6,13.7,360.0,357.14,275.73
2018,12,26,14,45,781.0,61.5,3.5,13.5,324.5,296.76,220.68
2018,12,26,15,0,754.0,59.0,3.4,13.3,289.0,238.71,167.54
2018,12,26,15,15,713.0,55.5,3.4,13.3,249.0,179.91,115.86
2018,12,26,15,30,672.0,52.0,3.4,13.3,209.0,125.69,72.31
2018,12,26,15,45,607.5,46.5,2.85,12.2,167.5,73.35,39.53
2018,12,26,16,0,543.0,41.0,2.3,11.1,126.0,34.46,24.95
2018,12,26,16,15,432.0,34.0,2.25,10.75,88.0,28.4,18.89
2018,12,26,16,30,321.0,27.0,2.2,10.4,50.0,22.57,9.28
2018,12,26,16,45,172.5,15.5,2.15,10.0,26.5,12.2,0.0
2018,12,26,17,0,24.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,26,17,15,12.0,2.0,2.1,9.5,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,7,15,115.0,8.5,3.35,8.05,12.5,0.0,0.0
2018,12,27,7,30,230.0,17.0,3.5,8.3,25.0,200.49,0.0
2018,12,27,7,45,382.5,24.5,3.6,8.55,60.5,405.91,278.73
2018,12,27,8,0,535.0,32.0,3.7,8.8,96.0,552.47,449.47
2018,12,27,8,15,612.5,36.5,3.9,9.25,137.5,642.48,530.9
2018,12,27,8,30,690.0,41.0,4.1,9.7,179.0,732.66,606.43
2018,12,27,8,45,737.0,43.5,4.3,10.2,220.5,791.49,654.61
2018,12,27,9,0,784.0,46.0,4.5,10.7,262.0,838.57,691.75
2018,12,27,9,15,811.5,49.5,4.7,11.1,300.5,876.05,720.42
2018,12,27,9,30,839.0,53.0,4.9,11.5,339.0,910.99,746.29
2018,12,27,9,45,857.0,55.5,5.1,11.95,372.0,932.14,761.11
2018,12,27,10,0,875.0,58.0,5.3,12.4,405.0,949.99,773.28
2018,12,27,10,15,891.0,59.5,5.45,12.65,433.5,960.91,780.42
2018,12,27,10,30,907.0,61.0,5.6,12.9,462.0,968.14,784.87
2018,12,27,10,45,917.5,61.5,5.7,13.15,483.0,964.9,781.32
2018,12,27,11,0,928.0,62.0,5.8,13.4,504.0,957.87,775.14
2018,12,27,11,15,934.0,62.5,5.9,13.5,517.5,942.88,763.63
2018,12,27,11,30,940.0,63.0,6.0,13.6,531.0,924.19,749.51
2018,12,27,11,45,943.5,63.0,6.05,13.7,537.0,899.03,730.37
2018,12,27,12,0,947.0,63.0,6.1,13.8,543.0,870.42,708.73
2018,12,27,12,15,947.5,63.0,6.1,13.8,541.5,836.07,682.78
2018,12,27,12,30,948.0,63.0,6.1,13.8,540.0,798.66,654.49
2018,12,27,12,45,944.0,63.0,6.15,13.75,530.5,755.14,621.71
2018,12,27,13,0,940.0,63.0,6.2,13.7,521.0,709.25,585.83
2018,12,27,13,15,933.0,62.0,6.15,13.65,503.5,658.21,543.38
2018,12,27,13,30,926.0,61.0,6.1,13.6,486.0,605.55,498.68
2018,12,27,13,45,915.0,59.5,6.1,13.5,461.5,548.88,449.84
2018,12,27,14,0,904.0,58.0,6.1,13.4,437.0,491.51,399.09
2018,12,27,14,15,887.0,56.5,6.0,13.25,406.0,431.2,344.57
2018,12,27,14,30,870.0,55.0,5.9,13.1,375.0,371.36,289.19
2018,12,27,14,45,844.5,53.0,5.8,12.9,338.5,309.21,231.33
2018,12,27,15,0,819.0,51.0,5.7,12.7,302.0,249.05,175.17
2018,12,27,15,15,781.5,48.0,5.7,12.7,261.5,186.77,119.41
2018,12,27,15,30,744.0,45.0,5.7,12.7,221.0,129.34,72.48
2018,12,27,15,45,685.5,41.0,5.2,11.9,178.5,74.19,37.56
2018,12,27,16,0,627.0,37.0,4.7,11.1,136.0,34.47,24.97
2018,12,27,16,15,525.0,31.0,4.5,10.65,96.0,28.64,19.14
2018,12,27,16,30,423.0,25.0,4.3,10.2,56.0,23.02,10.16
2018,12,27,16,45,231.0,14.5,4.15,9.75,29.5,11.41,0.0
2018,12,27,17,0,39.0,4.0,4.0,9.3,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.0,9.15,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
